Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.4147069499,3.96675873322,0.0,0.0,4.58992532963,8.1892,156.514353892,145.667947718,3.33988,7.50652617378
 01/01  02:00:00,14.6226988595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.6397497088,0.0,0.0,0.0,1.52997510988,7.4902,3.93194483942,0.0,3.33988,0.592064839421
 01/01  04:00:00,14.6518551493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8021197869,0.0,0.0,0.0,1.52997510988,7.4902,3.93195075431,0.0,3.33988,0.592070754309
 01/01  06:00:00,22.5536484259,3.96675873322,0.013569616158,0.0,4.58992532963,8.1892,153.485313143,145.115613143,8.3497,0.02
 01/01  07:00:00,38.5109079624,3.96675873322,0.0105294849747,0.0,9.17985065927,19.4245,163.060451843,141.745774912,16.6994,4.61527693168
 01/01  08:00:00,43.8532406523,3.96675873322,0.00875081025577,0.0,9.17985065927,26.9147,162.76319543,132.524577424,25.0491,5.18951800549
 01/01  09:00:00,41.7408946346,3.96675873322,0.0,0.0,9.17985065927,26.9147,166.389613325,128.376302905,33.3988,4.61451041991
 01/01  10:00:00,34.2555677203,3.96675873322,0.0,0.0,9.17985065927,19.4245,163.035833774,133.371103,25.0491,4.61563077331
 01/01  11:00:00,41.7538508826,3.96675873322,0.00616032405819,0.0,9.17985065927,26.9147,184.529920013,127.681009268,41.7485,15.1004107448
 01/01  12:00:00,42.5245381998,3.96675873322,0.0,0.0,9.17985065927,26.9147,179.559841937,122.709375927,41.7485,15.1019660096
 01/01  13:00:00,41.8026443402,3.96675873322,0.0,0.0,9.17985065927,26.9147,168.765987666,114.850324751,41.7485,12.1671629145
 01/01  14:00:00,34.2787551719,3.96675873322,0.0,0.0,9.17985065927,19.4245,158.366570633,112.803511903,33.3988,12.1642587298
 01/01  15:00:00,34.2796935815,3.96675873322,0.0,0.0,9.17985065927,19.4245,152.348369742,118.050405746,25.0491,9.24886399612
 01/01  16:00:00,34.2669211727,3.96675873322,0.0,0.0,9.17985065927,19.4245,164.894687137,122.24739385,33.3988,9.24849328651
 01/01  17:00:00,43.8107283776,3.96675873322,0.00412059392683,0.0,9.17985065927,26.9147,183.392381679,124.045284641,50.0982,9.24889703726
 01/01  18:00:00,45.9348032615,3.96675873322,0.0,0.0,9.17985065927,26.9147,189.063650358,126.798579575,50.0982,12.1668707835
 01/01  19:00:00,45.9390729659,3.96675873322,0.0,0.0,9.17985065927,26.9147,191.065785561,125.865550033,50.0982,15.1020355278
 01/01  20:00:00,38.5819292656,3.96675873322,0.0,0.0,9.17985065927,19.4245,173.143899554,124.642961952,33.3988,15.102137602
 01/01  21:00:00,38.5633596478,3.96675873322,0.0,0.0,9.17985065927,19.4245,171.398462433,125.833873736,33.3988,12.1657886978
 01/01  22:00:00,38.4941915975,3.96675873322,0.0,0.0,9.17985065927,19.4245,176.67388081,136.521827903,25.0491,15.1029529067
 01/01  23:00:00,38.3859797185,3.96675873322,0.0,0.0,9.17985065927,19.4245,169.748522193,140.881986783,16.6994,12.1671354102
 01/01  24:00:00,39.1964471772,3.96675873322,0.0,0.0,9.17985065927,19.4245,158.762984483,144.066745444,8.3497,6.34653903954
 01/02  01:00:00,22.4349606062,3.96675873322,0.0,0.0,4.58992532963,8.1892,165.414389552,155.727821794,3.33988,6.34668775875
 01/02  02:00:00,14.6115218541,0.0,0.0,0.0,1.52997510988,7.4902,3.93194364577,0.0,3.33988,0.592063645765
 01/02  03:00:00,14.6266132765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.6383934042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.7899624939,0.0,0.0,0.0,1.52997510988,7.4902,3.93194956013,0.0,3.33988,0.592069560126
 01/02  06:00:00,22.5419206279,3.96675873322,0.00687387269427,0.0,4.58992532963,8.1892,173.93631808,165.56661808,8.3497,0.02
 01/02  07:00:00,38.5066330278,3.96675873322,0.010552226944,0.0,9.17985065927,19.4245,178.493050681,156.604263089,16.6994,5.18938759238
 01/02  08:00:00,43.8548013038,3.96675873322,0.0104260708185,0.0,9.17985065927,26.9147,194.721345418,151.616966448,25.0491,18.0552789698
 01/02  09:00:00,41.7433857164,3.96675873322,0.0,0.0,9.17985065927,26.9147,200.655496326,150.971306168,33.3988,16.2853901575
 01/02  10:00:00,34.2587693074,3.96675873322,0.0,0.0,9.17985065927,19.4245,184.886571506,145.912603431,25.0491,13.9248680748
 01/02  11:00:00,41.7524809515,3.96675873322,0.00773917965291,0.0,9.17985065927,26.9147,193.324367484,139.410080365,41.7485,12.1657871192
 01/02  12:00:00,42.5199196247,3.96675873322,0.0,0.0,9.17985065927,26.9147,179.582272631,123.912602122,41.7485,13.921170509
 01/02  13:00:00,41.8025868364,3.96675873322,0.0,0.0,9.17985065927,26.9147,161.968752372,108.053813694,41.7485,12.1664386781
 01/02  14:00:00,34.2784493612,3.96675873322,0.0,0.0,9.17985065927,19.4245,152.673752011,108.858253533,33.3988,10.416698478
 01/02  15:00:00,34.2782984227,3.96675873322,0.0,0.0,9.17985065927,19.4245,148.363619716,114.065062992,25.0491,9.24945672399
 01/02  16:00:00,34.2654863937,3.96675873322,0.0,0.0,9.17985065927,19.4245,160.016903567,117.368018246,33.3988,9.25008532183
 01/02  17:00:00,42.7527581902,3.96675873322,0.00725052146662,0.0,9.17985065927,26.9147,178.665572236,119.31860452,50.0982,9.24876771623
 01/02  18:00:00,45.9351349991,3.96675873322,0.0,0.0,9.17985065927,26.9147,181.942918194,119.677472241,50.0982,12.1672459535
 01/02  19:00:00,45.9429717115,3.96675873322,0.00148481323176,0.0,9.17985065927,26.9147,183.462830513,116.498669289,50.0982,16.8659612243
 01/02  20:00:00,38.5843952286,3.96675873322,0.0,0.0,9.17985065927,19.4245,171.510579521,120.059910065,33.3988,18.0518694568
 01/02  21:00:00,38.5654432082,3.96675873322,0.0,0.0,9.17985065927,19.4245,169.337959983,120.83799493,33.3988,15.1011650534
 01/02  22:00:00,38.4968542622,3.96675873322,0.0,0.0,9.17985065927,19.4245,165.061032576,123.144055179,25.0491,16.867877397
 01/02  23:00:00,38.3895683084,3.96675873322,0.0,0.0,9.17985065927,19.4245,150.317203807,119.698551998,16.6994,13.9192518088
 01/02  24:00:00,39.2006252263,3.96675873322,0.0,0.0,9.17985065927,19.4245,133.446713812,117.589707213,8.3497,7.50730659916
 01/03  01:00:00,22.4421263653,3.96675873322,0.0,0.0,4.58992532963,8.1892,132.10204503,122.415608097,3.33988,6.34655693321
 01/03  02:00:00,14.6255922498,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.6459543951,0.0,0.0,0.0,1.52997510988,7.4902,3.9319728971,0.0,3.33988,0.592092897103
 01/03  04:00:00,14.6607890882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.329355513,0.0,0.0,0.0,1.52997510988,7.4902,3.93192704193,0.0,3.33988,0.59204704193
 01/03  06:00:00,23.0731081322,3.96675873322,0.00831687460871,0.0,4.58992532963,8.1892,123.017216372,114.647516372,8.3497,0.02
 01/03  07:00:00,38.7506340047,3.96675873322,0.0120704284037,0.0,9.17985065927,19.4245,127.350257606,106.035668864,16.6994,4.61518874196
 01/03  08:00:00,43.879941714,3.96675873322,0.0146750087093,0.0,9.17985065927,26.9147,138.308020384,94.623540183,25.0491,18.6353802007
 01/03  09:00:00,41.7692257415,3.96675873322,0.0,0.0,9.17985065927,26.9147,141.904920747,92.2215215345,33.3988,16.2845992123
 01/03  10:00:00,34.2829137332,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.666805477,91.6943001028,25.0491,13.9234053746
 01/03  11:00:00,41.7765879836,3.96675873322,0.00721927807233,0.0,9.17985065927,26.9147,142.506051529,88.5910216618,41.7485,12.1665298667
 01/03  12:00:00,42.5429141896,3.96675873322,0.0,0.0,9.17985065927,26.9147,135.115548261,79.4462323512,41.7485,13.9208159097
 01/03  13:00:00,41.8282873319,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.238409987,69.3242998808,41.7485,12.1656101062
 01/03  14:00:00,34.3052921388,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.346038192,68.530071396,33.3988,10.4171667957
 01/03  15:00:00,34.3047816775,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.351262072,73.0512373507,25.0491,9.25092472136
 01/03  16:00:00,34.2911268837,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.033976232,75.384407744,33.3988,9.25076848819
 01/03  17:00:00,42.7815881417,3.96675873322,0.0071959228782,0.0,9.17985065927,26.9147,133.000183422,73.6513623335,50.0982,9.25062108893
 01/03  18:00:00,45.9649554934,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.800539449,69.5357019599,50.0982,12.1666374889
 01/03  19:00:00,45.9738290426,3.96675873322,0.00184258226931,0.0,9.17985065927,26.9147,132.817074402,65.8524047823,50.0982,16.8664696193
 01/03  20:00:00,38.4708746816,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.746859455,73.2959945347,33.3988,18.0520649199
 01/03  21:00:00,38.4600361041,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.041210476,75.9609758955,33.3988,15.6814345808
 01/03  22:00:00,38.4170787601,3.96675873322,0.0,0.0,9.17985065927,19.4245,128.158339703,86.8256079797,25.0491,16.2836317229
 01/03  23:00:00,38.4053392989,3.96675873322,0.0,0.0,9.17985065927,19.4245,127.733543687,97.1102661498,16.6994,13.9238775373
 01/03  24:00:00,39.2101640224,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.679538803,101.822374329,8.3497,7.50746447311
 01/04  01:00:00,22.447580988,3.96675873322,0.0,0.0,4.58992532963,8.1892,120.199441176,110.513319189,3.33988,6.34624198665
 01/04  02:00:00,14.6405903325,0.0,0.0,0.0,1.52997510988,7.4902,3.93196682558,0.0,3.33988,0.592086825583
 01/04  03:00:00,14.6623279103,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  04:00:00,14.6760401267,0.0,0.0,0.0,1.52997510988,7.4902,3.93197270555,0.0,3.33988,0.592092705552
 01/04  05:00:00,14.8271777754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  06:00:00,22.5642478583,3.96675873322,0.00622027801452,0.0,4.58992532963,8.1892,119.717959711,110.776212864,8.3497,0.592046847599
 01/04  07:00:00,38.5262623878,3.96675873322,0.0121110355326,0.0,9.17985065927,19.4245,125.269147367,103.956325301,16.6994,4.61342206637
 01/04  08:00:00,43.8810050483,3.96675873322,0.0127176617623,0.0,9.17985065927,26.9147,138.437667921,95.3342201982,25.0491,18.0543477226
 01/04  09:00:00,41.769428805,3.96675873322,0.0,0.0,9.17985065927,26.9147,144.841383451,94.5748794745,33.3988,16.8677039767
 01/04  10:00:00,34.2826497387,3.96675873322,0.0,0.0,9.17985065927,19.4245,134.515939763,95.5480185784,25.0491,13.9188211848
 01/04  11:00:00,41.7764537106,3.96675873322,0.00874352764894,0.0,9.17985065927,26.9147,153.450937476,99.5346303481,41.7485,12.1678071276
 01/04  12:00:00,42.5381294015,3.96675873322,0.0,0.0,9.17985065927,26.9147,147.486839714,92.3972652124,41.7485,13.341074502
 01/04  13:00:00,41.8202672607,3.96675873322,0.0,0.0,9.17985065927,26.9147,137.754606041,83.2597853596,41.7485,12.7463206815
 01/04  14:00:00,34.2991817075,3.96675873322,0.0,0.0,9.17985065927,19.4245,126.333392236,82.5172808371,33.3988,10.4173113989
 01/04  15:00:00,34.2987636976,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.151665229,82.853380218,25.0491,9.24918501128
 01/04  16:00:00,34.2857186795,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.919340289,83.271270834,33.3988,9.24926945449
 01/04  17:00:00,42.7808353692,3.96675873322,0.0121982225632,0.0,9.17985065927,26.9147,135.288507868,75.9409533232,50.0982,9.2493545445
 01/04  18:00:00,45.9672432574,3.96675873322,0.00751769559923,0.0,9.17985065927,26.9147,128.735029237,66.4690744501,50.0982,12.1677547866
 01/04  19:00:00,45.9833027124,3.96675873322,0.0,0.0,9.17985065927,26.9147,120.115516529,53.1471030323,50.0982,16.8702134963
 01/04  20:00:00,38.6388855197,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.294869614,50.8446827845,33.3988,18.0513868298
 01/04  21:00:00,38.6202109799,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.795893252,50.7122781651,33.3988,15.6848150869
 01/04  22:00:00,38.5523028031,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.8305657302,55.4970313385,25.0491,16.2844343917
 01/04  23:00:00,38.4478559666,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.3283584881,56.7037563599,16.6994,13.9252021282
 01/04  24:00:00,39.2420758596,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.7795119598,59.3456289436,8.3497,8.08418301613
 01/05  01:00:00,22.4946467812,3.96675873322,0.0,0.0,4.58992532963,8.1892,77.3611624775,68.2497364781,3.33988,5.77154599944
 01/05  02:00:00,14.6865491203,0.0,0.0,0.0,1.52997510988,7.4902,3.93197418029,0.0,3.33988,0.592094180286
 01/05  03:00:00,14.7055623607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.7128325945,0.0,0.0,0.0,1.52997510988,7.4902,3.9319283586,0.0,3.33988,0.592048358597
 01/05  05:00:00,14.85830154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.5770473542,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.2035371646,82.2617828667,8.3497,0.592054297945
 01/05  07:00:00,38.5386998264,3.96675873322,0.0136498496331,0.0,9.17985065927,19.4245,99.2459677665,77.9325914611,16.6994,4.61397630541
 01/05  08:00:00,43.8934615752,3.96675873322,0.0141674089235,0.0,9.17985065927,26.9147,112.492783362,69.3901484226,25.0491,18.0535349389
 01/05  09:00:00,41.7841267579,3.96675873322,0.0,0.0,9.17985065927,26.9147,116.641860252,66.3740327683,33.3988,16.8690274835
 01/05  10:00:00,34.3079545894,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.532760384,63.5615651488,25.0491,13.9220952351
 01/05  11:00:00,41.8112014439,3.96675873322,0.0106685619067,0.0,9.17985065927,26.9147,117.116728777,63.1997992132,41.7485,12.1684295636
 01/05  12:00:00,42.5647933522,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.911911571,54.2421448118,41.7485,13.921266759
 01/05  13:00:00,41.8625560463,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.7844423422,45.8681830208,41.7485,12.1677593215
 01/05  14:00:00,34.3432586976,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.2403336213,46.8463252648,33.3988,10.9952083565
 01/05  15:00:00,34.3418325077,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.1159022235,51.8218658054,25.0491,9.24493641817
 01/05  16:00:00,34.3236961358,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.312723336,57.666210158,33.3988,9.24771317796
 01/05  17:00:00,42.8048614342,3.96675873322,0.00603329413787,0.0,9.17985065927,26.9147,118.801078643,59.4540516165,50.0982,9.24882702678
 01/05  18:00:00,45.9794880481,3.96675873322,0.0,0.0,9.17985065927,26.9147,120.299287806,58.0332743366,50.0982,12.1678134696
 01/05  19:00:00,45.9775216451,3.96675873322,0.00171878538382,0.0,9.17985065927,26.9147,122.404503146,55.4377571394,50.0982,16.8685460065
 01/05  20:00:00,38.6134204926,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.348205254,65.8938283157,33.3988,18.0555769387
 01/05  21:00:00,38.591730391,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.696974773,73.1950337329,33.3988,15.1031410402
 01/05  22:00:00,38.5168602043,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.816861918,79.9031282749,25.0491,16.8646336435
 01/05  23:00:00,38.4049087156,3.96675873322,0.0,0.0,9.17985065927,19.4245,116.067997007,85.4458679284,16.6994,13.9227290784
 01/05  24:00:00,39.2123923375,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.748380829,93.8918497917,8.3497,7.50683103706
 01/06  01:00:00,22.4521097276,3.96675873322,0.00137836550625,0.0,4.58992532963,8.1892,116.468736892,106.781324299,3.33988,6.34753259325
 01/06  02:00:00,14.6487381046,0.0,0.0,0.0,1.52997510988,7.4902,3.93194621388,0.0,3.33988,0.592066213878
 01/06  03:00:00,14.6709684948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  04:00:00,14.6820368854,0.0,0.0,0.0,1.52997510988,7.4902,3.93195212658,0.0,3.33988,0.59207212658
 01/06  05:00:00,15.3477955695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  06:00:00,23.078822209,3.96675873322,0.00240807958506,0.0,4.58992532963,8.1892,112.051978513,103.682278513,8.3497,0.02
 01/06  07:00:00,38.7578704822,3.96675873322,0.0125785631061,0.0,9.17985065927,19.4245,118.037528886,96.1502411759,16.6994,5.18788770998
 01/06  08:00:00,43.8872877034,3.96675873322,0.0149687235605,0.0,9.17985065927,26.9147,128.822301714,85.7176119894,25.0491,18.055589725
 01/06  09:00:00,41.7775152514,3.96675873322,0.00107402900786,0.0,9.17985065927,26.9147,126.734843306,76.4678218691,33.3988,16.868221437
 01/06  10:00:00,34.3034778745,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.060952993,65.0881895074,25.0491,13.9236634858
 01/06  11:00:00,41.8147756673,3.96675873322,0.00229903832607,0.0,9.17985065927,26.9147,112.66059145,58.7432079288,41.7485,12.1688835215
 01/06  12:00:00,42.5767810929,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.418387155,46.7481535573,41.7485,13.921733598
 01/06  13:00:00,41.8853330303,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.300317238,36.3840098416,41.7485,12.1678073964
 01/06  14:00:00,34.3667490819,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.3521034179,37.9570944061,33.3988,10.9962090117
 01/06  15:00:00,34.3656491544,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.0950087261,43.7991496983,25.0491,9.24675902786
 01/06  16:00:00,34.3487978728,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.3872394752,49.7387388208,33.3988,9.24970065438
 01/06  17:00:00,42.8333316042,3.96675873322,0.00629568193318,0.0,9.17985065927,26.9147,109.657573868,50.3115741791,50.0982,9.24779968932
 01/06  18:00:00,46.0046073693,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.398032384,51.13130431,50.0982,12.1685280743
 01/06  19:00:00,46.0023921774,3.96675873322,0.00193644376055,0.0,9.17985065927,26.9147,115.784917064,48.8170364627,50.0982,16.8696806016
 01/06  20:00:00,38.4977573489,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.622246329,51.1687331369,33.3988,18.0547131923
 01/06  21:00:00,38.4847645924,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.968794741,52.8842323168,33.3988,15.6857624242
 01/06  22:00:00,38.4444029928,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.766161277,58.8496318254,25.0491,16.867429452
 01/06  23:00:00,38.4346354499,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.1297864063,63.0846409473,16.6994,13.345745459
 01/06  24:00:00,39.2302291594,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.305483185,68.871489904,8.3497,8.08429328108
 01/07  01:00:00,22.4651652245,3.96675873322,0.0,0.0,4.58992532963,8.1892,90.4176605038,80.7306832123,3.33988,6.34709729142
 01/07  02:00:00,14.6628319109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.686568534,0.0,0.0,0.0,1.52997510988,7.4902,3.93195558658,0.0,3.33988,0.592075586578
 01/07  04:00:00,14.6978842363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.8468924087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.5736343089,3.96675873322,0.00518874948968,0.0,4.58992532963,8.1892,110.285641316,101.343859832,8.3497,0.592081484383
 01/07  07:00:00,38.5321326118,3.96675873322,0.0126410355495,0.0,9.17985065927,19.4245,117.173006097,95.8587677989,16.6994,4.61483829799
 01/07  08:00:00,43.8781926484,3.96675873322,0.00667337691411,0.0,9.17985065927,26.9147,112.01827463,81.7787741584,25.0491,5.19040047207
 01/07  09:00:00,41.7734831775,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.833258439,75.8192604248,33.3988,4.61519801389
 01/07  10:00:00,34.2944760785,3.96675873322,0.000886724287478,0.0,9.17985065927,19.4245,112.431293163,72.2778864998,25.0491,15.1043066634
 01/07  11:00:00,41.7913034679,3.96675873322,0.00222888436585,0.0,9.17985065927,26.9147,124.524532112,68.8531945929,41.7485,13.9228375194
 01/07  12:00:00,42.5583829175,3.96675873322,0.0,0.0,9.17985065927,26.9147,117.634539516,60.7815626391,41.7485,15.1044768771
 01/07  13:00:00,41.8402306795,3.96675873322,0.0,0.0,9.17985065927,26.9147,116.68488422,59.2536426559,41.7485,15.6827415643
 01/07  14:00:00,34.3145795788,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.120213735,60.8023968631,33.3988,13.919016872
 01/07  15:00:00,34.3077643555,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.990623592,66.7740426709,25.0491,12.1674809212
 01/07  16:00:00,34.2941109201,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.103470311,72.5370056249,33.3988,12.1676646862
 01/07  17:00:00,42.7796268164,3.96675873322,0.00284607365909,0.0,9.17985065927,26.9147,138.842733315,77.7492439132,50.0982,10.995289402
 01/07  18:00:00,45.9615602046,3.96675873322,0.0,0.0,9.17985065927,26.9147,143.426361342,81.1602645437,50.0982,12.1678967986
 01/07  19:00:00,45.9669777547,3.96675873322,0.00335351002946,0.0,9.17985065927,26.9147,141.460310645,74.4931062787,50.0982,16.8690043668
 01/07  20:00:00,38.6082246158,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.824639891,75.5577718156,33.3988,16.8680680753
 01/07  21:00:00,38.5872691943,3.96675873322,0.0,0.0,9.17985065927,19.4245,131.63164937,83.130111603,33.3988,15.1027377671
 01/07  22:00:00,38.515313399,3.96675873322,0.0,0.0,9.17985065927,19.4245,128.607079656,86.6896240687,25.0491,16.8683555872
 01/07  23:00:00,38.4045440652,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.29666803,91.4290186176,16.6994,12.1682494122
 01/07  24:00:00,39.2113958992,3.96675873322,0.0,0.0,9.17985065927,19.4245,114.493806915,96.8926424505,8.3497,9.25146446406
 01/08  01:00:00,22.4510165521,3.96675873322,0.0,0.0,4.58992532963,8.1892,121.062336923,109.639484323,3.33988,8.08297260077
 01/08  02:00:00,14.6429490894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.6640260972,0.0,0.0,0.0,1.52997510988,7.4902,3.93197421024,0.0,3.33988,0.592094210242
 01/08  04:00:00,14.6765336967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.8268591754,0.0,0.0,0.0,1.52997510988,7.4902,3.9319283618,0.0,3.33988,0.592048361802
 01/08  06:00:00,22.5653705347,3.96675873322,0.00962206284941,0.0,4.58992532963,8.1892,125.296604309,116.926904309,8.3497,0.02
 01/08  07:00:00,38.5224121984,3.96675873322,0.0113242961148,0.0,9.17985065927,19.4245,132.941425858,111.626468877,16.6994,4.61555698098
 01/08  08:00:00,43.8689112066,3.96675873322,0.00974539626823,0.0,9.17985065927,26.9147,130.266068373,100.028827054,25.0491,5.18814131913
 01/08  09:00:00,41.7554824149,3.96675873322,0.0,0.0,9.17985065927,26.9147,137.247379178,99.2342712681,33.3988,4.6143079103
 01/08  10:00:00,34.2676972049,3.96675873322,0.0,0.0,9.17985065927,19.4245,134.62214309,104.95746214,25.0491,4.61558094951
 01/08  11:00:00,41.7698116882,3.96675873322,0.00901911417013,0.0,9.17985065927,26.9147,158.381651947,100.947936651,41.7485,15.6852152961
 01/08  12:00:00,42.5396189912,3.96675873322,0.0,0.0,9.17985065927,26.9147,151.366972422,94.5134280951,41.7485,15.1050443266
 01/08  13:00:00,41.8183797271,3.96675873322,0.0,0.0,9.17985065927,26.9147,140.939148607,86.4448986977,41.7485,12.7457499093
 01/08  14:00:00,34.2953880217,3.96675873322,0.0,0.0,9.17985065927,19.4245,129.727320945,84.1603441513,33.3988,12.1681767937
 01/08  15:00:00,34.2950036739,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.610182766,85.3134086255,25.0491,9.2476741407
 01/08  16:00:00,34.2803168975,3.96675873322,0.0,0.0,9.17985065927,19.4245,129.092446905,86.4447065686,33.3988,9.24894033637
 01/08  17:00:00,42.7720668668,3.96675873322,0.00531928578067,0.0,9.17985065927,26.9147,145.264680156,85.9164897444,50.0982,9.24999041175
 01/08  18:00:00,45.9561310874,3.96675873322,0.0,0.0,9.17985065927,26.9147,150.736344,88.4698337122,50.0982,12.1683102878
 01/08  19:00:00,45.960508216,3.96675873322,0.0,0.0,9.17985065927,26.9147,152.101310705,86.3190715853,50.0982,15.6840391194
 01/08  20:00:00,38.6011100007,3.96675873322,0.0,0.0,9.17985065927,19.4245,140.065093216,91.5621001756,33.3988,15.1041930403
 01/08  21:00:00,38.5796914773,3.96675873322,0.0,0.0,9.17985065927,19.4245,143.098534084,96.9538705866,33.3988,12.7458634975
 01/08  22:00:00,38.5054842044,3.96675873322,0.0,0.0,9.17985065927,19.4245,149.270094314,109.117510481,25.0491,15.1034838328
 01/08  23:00:00,38.3949324663,3.96675873322,0.0,0.0,9.17985065927,19.4245,143.269038223,114.403379122,16.6994,12.1662591012
 01/08  24:00:00,39.2045451066,3.96675873322,0.0,0.0,9.17985065927,19.4245,132.394591854,117.697778834,8.3497,6.34711302064
 01/09  01:00:00,22.4434184233,3.96675873322,0.0,0.0,4.58992532963,8.1892,138.948566492,129.262062006,3.33988,6.34662448639
 01/09  02:00:00,14.6298973033,0.0,0.0,0.0,1.52997510988,7.4902,3.93193522397,0.0,3.33988,0.592055223972
 01/09  03:00:00,14.6491878917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.660517613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  05:00:00,14.8106982767,0.0,0.0,0.0,1.52997510988,7.4902,3.93194115416,0.0,3.33988,0.592061154163
 01/09  06:00:00,22.5550297803,3.96675873322,0.00751617208591,0.0,4.58992532963,8.1892,145.419627224,137.049927224,8.3497,0.02
 01/09  07:00:00,38.5150851573,3.96675873322,0.0103681765282,0.0,9.17985065927,19.4245,154.580576072,132.69144944,16.6994,5.18972663199
 01/09  08:00:00,43.8632982665,3.96675873322,0.0106321223951,0.0,9.17985065927,26.9147,171.242061341,128.134372637,25.0491,18.0585887041
 01/09  09:00:00,41.752921404,3.96675873322,0.0,0.0,9.17985065927,26.9147,179.660084018,129.391467261,33.3988,16.8698167565
 01/09  10:00:00,34.2714176825,3.96675873322,0.0,0.0,9.17985065927,19.4245,158.200354855,119.226604791,25.0491,13.9246500639
 01/09  11:00:00,41.7674871727,3.96675873322,0.00142193488211,0.0,9.17985065927,26.9147,161.388664866,107.471908391,41.7485,12.1682564758
 01/09  12:00:00,42.5385070621,3.96675873322,0.0,0.0,9.17985065927,26.9147,148.991248211,93.3157524398,41.7485,13.9269957713
 01/09  13:00:00,41.8177508405,3.96675873322,0.0,0.0,9.17985065927,26.9147,133.238128681,78.7432484251,41.7485,12.7463802558
 01/09  14:00:00,34.2955228936,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.090616955,75.2750496165,33.3988,10.4167673385
 01/09  15:00:00,34.2950879226,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.465575135,79.1665885728,25.0491,9.24988656237
 01/09  16:00:00,34.2827980515,3.96675873322,0.0,0.0,9.17985065927,19.4245,126.018494541,82.7945864277,33.3988,9.82510811312
 01/09  17:00:00,42.770421955,3.96675873322,0.00518346995239,0.0,9.17985065927,26.9147,144.312909143,84.9651809502,50.0982,9.2495281924
 01/09  18:00:00,45.9542684843,3.96675873322,0.0,0.0,9.17985065927,26.9147,146.513191541,84.2461220011,50.0982,12.1688695402
 01/09  19:00:00,45.9615502494,3.96675873322,0.00156762960282,0.0,9.17985065927,26.9147,148.614246112,81.6469738402,50.0982,16.8690722719
 01/09  20:00:00,38.6021323185,3.96675873322,0.0,0.0,9.17985065927,19.4245,135.537031776,83.5012841997,33.3988,18.6369475759
 01/09  21:00:00,38.5830792007,3.96675873322,0.0,0.0,9.17985065927,19.4245,132.613491721,84.1100690814,33.3988,15.1046226393
 01/09  22:00:00,38.5106152381,3.96675873322,0.0,0.0,9.17985065927,19.4245,136.148375098,94.2311831367,25.0491,16.8680919611
 01/09  23:00:00,38.3987063727,3.96675873322,0.0,0.0,9.17985065927,19.4245,128.827849514,98.2047029051,16.6994,13.9237466084
 01/09  24:00:00,39.2077959122,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.119287043,102.261568262,8.3497,7.50801878101
 01/10  01:00:00,22.4477063836,3.96675873322,0.0,0.0,4.58992532963,8.1892,119.595849608,109.908734974,3.33988,6.3472346342
 01/10  02:00:00,14.6374468521,0.0,0.0,0.0,1.52997510988,7.4902,3.93197537321,0.0,3.33988,0.592095373205
 01/10  03:00:00,14.6589616408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  04:00:00,14.6726572801,0.0,0.0,0.0,1.52997510988,7.4902,3.93195545792,0.0,3.33988,0.59207545792
 01/10  05:00:00,15.3391809038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  06:00:00,23.0758926882,3.96675873322,0.00593813260995,0.0,4.58992532963,8.1892,118.040820201,109.099038847,8.3497,0.59208135416
 01/10  07:00:00,38.7513575713,3.96675873322,0.0115192198496,0.0,9.17985065927,19.4245,125.359599665,104.045741084,16.6994,4.61445858069
 01/10  08:00:00,43.8755429586,3.96675873322,0.012106659693,0.0,9.17985065927,26.9147,137.612885335,93.9265359592,25.0491,18.637249376
 01/10  09:00:00,41.7667912664,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.890530728,88.6221175563,33.3988,16.8696131718
 01/10  10:00:00,34.2834443929,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.395954965,82.4270730647,25.0491,13.9197819001
 01/10  11:00:00,41.7786399406,3.96675873322,0.00503604759779,0.0,9.17985065927,26.9147,129.319593608,75.4033505386,41.7485,12.1677430691
 01/10  12:00:00,42.5600449307,3.96675873322,0.0,0.0,9.17985065927,26.9147,115.84360096,60.1710764244,41.7485,13.9240245357
 01/10  13:00:00,41.859857488,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.805232295,47.8899457085,41.7485,12.1667865868
 01/10  14:00:00,34.3381372198,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.6801174428,49.2864083467,33.3988,10.9949090961
 01/10  15:00:00,34.3440872814,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.966336577,52.6679229476,25.0491,9.24931362939
 01/10  16:00:00,34.3348947201,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.8278943516,55.1785436905,33.3988,9.25055066112
 01/10  17:00:00,42.8211591344,3.96675873322,0.0104174489679,0.0,9.17985065927,26.9147,115.175943936,55.8263812814,50.0982,9.25136265407
 01/10  18:00:00,46.0007900524,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.14474758,51.2984778998,50.0982,12.7480696797
 01/10  19:00:00,46.0094473566,3.96675873322,0.00397293445174,0.0,9.17985065927,26.9147,112.227013359,45.2590876861,50.0982,16.8697256724
 01/10  20:00:00,38.5007131194,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.424218379,48.9725513424,33.3988,18.0528670366
 01/10  21:00:00,38.4859883543,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.2698549,51.1846200641,33.3988,15.6864348354
 01/10  22:00:00,38.4381124904,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.936654211,60.0169849887,25.0491,16.870569222
 01/10  23:00:00,38.4271850479,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.095188968,64.4725427459,16.6994,13.9232462221
 01/10  24:00:00,39.2223829647,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.2627578773,72.4051866317,8.3497,7.50787124559
 01/11  01:00:00,22.4582690727,3.96675873322,0.0,0.0,4.58992532963,8.1892,92.6052776083,82.9182046823,3.33988,6.347192926
 01/11  02:00:00,14.6564218687,0.0,0.0,0.0,1.52997510988,7.4902,3.93196632197,0.0,3.33988,0.592086321972
 01/11  03:00:00,14.6809109093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.6938020186,0.0,0.0,0.0,1.52997510988,7.4902,3.93195156786,0.0,3.33988,0.592071567861
 01/11  05:00:00,14.8448522135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.5711632722,3.96675873322,0.0,0.0,4.58992532963,8.1892,95.2737398599,86.3319623897,8.3497,0.592077470279
 01/11  07:00:00,38.5381835196,3.96675873322,0.0136969892827,0.0,9.17985065927,19.4245,100.038075679,78.724202351,16.6994,4.61447332755
 01/11  08:00:00,43.8933725935,3.96675873322,0.01404417053,0.0,9.17985065927,26.9147,114.452676627,70.7655102134,25.0491,18.6380664133
 01/11  09:00:00,41.7828388414,3.96675873322,0.0,0.0,9.17985065927,26.9147,118.916792575,68.6495715091,33.3988,16.8684210658
 01/11  10:00:00,34.30042285,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.694386022,67.7239869978,25.0491,13.921299024
 01/11  11:00:00,41.8003339857,3.96675873322,0.0103741613011,0.0,9.17985065927,26.9147,121.868782082,67.9497409854,41.7485,12.1705410966
 01/11  12:00:00,42.561213765,3.96675873322,0.0,0.0,9.17985065927,26.9147,115.842751395,60.1702241083,41.7485,13.9240272869
 01/11  13:00:00,41.8496671445,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.48603851,53.5682772774,41.7485,12.1692612325
 01/11  14:00:00,34.3258482179,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.205202688,56.8116028227,33.3988,10.9947998653
 01/11  15:00:00,34.3190736136,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.641218195,66.3412757962,25.0491,9.25084239842
 01/11  16:00:00,34.3023415071,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.676087606,72.4499137581,33.3988,9.82737384745
 01/11  17:00:00,42.7951970013,3.96675873322,0.0129886513335,0.0,9.17985065927,26.9147,129.513262005,70.1685727363,50.0982,9.24648926837
 01/11  18:00:00,45.9742748625,3.96675873322,0.00378276313899,0.0,9.17985065927,26.9147,127.018053388,64.7509217919,50.0982,12.1689315961
 01/11  19:00:00,45.983022717,3.96675873322,0.00440338044784,0.0,9.17985065927,26.9147,125.047106255,58.0784493573,50.0982,16.8704568979
 01/11  20:00:00,38.6244661043,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.344686755,59.304705697,33.3988,18.6411810578
 01/11  21:00:00,38.606477489,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.739382504,59.237705767,33.3988,15.1028767371
 01/11  22:00:00,38.5340352582,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.560309707,65.6405769079,25.0491,16.8706327989
 01/11  23:00:00,38.4230416983,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.7871214463,69.1582589001,16.6994,13.9294625462
 01/11  24:00:00,39.2293638438,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.0823100255,72.6482926985,8.3497,8.08431732701
 01/12  01:00:00,22.4680278535,3.96675873322,0.0,0.0,4.58992532963,8.1892,90.1613301221,80.4752277704,3.33988,6.34622235169
 01/12  02:00:00,14.6668658624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.6914685945,0.0,0.0,0.0,1.52997510988,7.4902,3.93195080332,0.0,3.33988,0.592070803323
 01/12  04:00:00,14.7047984131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8561840384,0.0,0.0,0.0,1.52997510988,7.4902,3.93195670873,0.0,3.33988,0.592076708729
 01/12  06:00:00,22.5828154514,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.6377446732,83.2680446732,8.3497,0.02
 01/12  07:00:00,38.5502037234,3.96675873322,0.0149943690679,0.0,9.17985065927,19.4245,99.969058582,78.0801037091,16.6994,5.18955487294
 01/12  08:00:00,43.9092592152,3.96675873322,0.0197166080965,0.0,9.17985065927,26.9147,112.45596293,69.3477074944,25.0491,18.0591554357
 01/12  09:00:00,41.7926443005,3.96675873322,0.00421276529328,0.0,9.17985065927,26.9147,118.77105082,68.5024520155,33.3988,16.8697988044
 01/12  10:00:00,34.3064073129,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.037001367,68.0587196596,25.0491,13.9291817069
 01/12  11:00:00,41.8060386977,3.96675873322,0.0109722499627,0.0,9.17985065927,26.9147,124.07881484,69.5815327351,41.7485,12.7487821051
 01/12  12:00:00,42.5637965373,3.96675873322,0.0,0.0,9.17985065927,26.9147,117.332243739,61.6617717296,41.7485,13.921972009
 01/12  13:00:00,41.8535505211,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.96538863,54.0474329358,41.7485,12.1694556945
 01/12  14:00:00,34.3279447534,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.876757849,58.4827757536,33.3988,10.9951820958
 01/12  15:00:00,34.3269725957,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.9733339422,63.6739196702,25.0491,9.25031427198
 01/12  16:00:00,34.3162100051,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.81497435,67.1647163761,33.3988,9.25145797399
 01/12  17:00:00,42.807991659,3.96675873322,0.0109292430377,0.0,9.17985065927,26.9147,124.702486575,64.7779453736,50.0982,9.82634120106
 01/12  18:00:00,45.9873686596,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.95878201,59.6916638083,50.0982,12.1689182017
 01/12  19:00:00,45.9988427264,3.96675873322,0.00423172154912,0.0,9.17985065927,26.9147,120.046660062,53.0795499585,50.0982,16.8689101033
 01/12  20:00:00,38.6343751998,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.746443538,55.7068440445,33.3988,18.6407994936
 01/12  21:00:00,38.6132575501,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.976449956,56.4717864514,33.3988,15.1058635042
 01/12  22:00:00,38.5435570025,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.133169989,61.6316270815,25.0491,17.4524429072
 01/12  23:00:00,38.4342967771,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.9991676146,64.3809115126,16.6994,13.9188561019
 01/12  24:00:00,39.2353822814,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.7368212493,67.8797256765,8.3497,7.50739557284
 01/13  01:00:00,22.4825508186,3.96675873322,0.0,0.0,4.58992532963,8.1892,83.779856099,74.0930807415,3.33988,6.34689535757
 01/13  02:00:00,14.681334434,0.0,0.0,0.0,1.52997510988,7.4902,3.93195768039,0.0,3.33988,0.592077680394
 01/13  03:00:00,14.7009026054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.7068945332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  05:00:00,15.3696975808,0.0,0.0,0.0,1.52997510988,7.4902,3.9319635737,0.0,3.33988,0.592083573703
 01/13  06:00:00,23.0967941316,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.6528576546,85.2831576546,8.3497,0.02
 01/13  07:00:00,38.7742166248,3.96675873322,0.0139187226549,0.0,9.17985065927,19.4245,104.932542293,83.043996841,16.6994,5.18914545187
 01/13  08:00:00,43.8993842195,3.96675873322,0.0146519708079,0.0,9.17985065927,26.9147,117.910288363,74.7502139128,25.0491,18.1109744498
 01/13  09:00:00,41.7880021491,3.96675873322,0.0,0.0,9.17985065927,26.9147,120.613064987,69.8192275605,33.3988,17.3950374269
 01/13  10:00:00,34.307516223,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.742859887,67.7730508469,25.0491,13.92070904
 01/13  11:00:00,41.8043706357,3.96675873322,0.00912187259806,0.0,9.17985065927,26.9147,123.167957875,69.2505789345,41.7485,12.1688789402
 01/13  12:00:00,42.5610981431,3.96675873322,0.0,0.0,9.17985065927,26.9147,118.271614464,62.5972090706,41.7485,13.9259053934
 01/13  13:00:00,41.8496232388,3.96675873322,0.0,0.0,9.17985065927,26.9147,108.83752654,54.3404699897,41.7485,12.7485565504
 01/13  14:00:00,34.3308182608,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.6787297006,55.862134182,33.3988,10.4177955186
 01/13  15:00:00,34.3285703415,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.723901655,62.8473410885,25.0491,9.82746056651
 01/13  16:00:00,34.3114468618,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.28803655,68.6420708396,33.3988,9.24716571052
 01/13  17:00:00,42.8025277381,3.96675873322,0.0133065561515,0.0,9.17985065927,26.9147,126.153337457,66.8061809201,50.0982,9.24895653706
 01/13  18:00:00,45.9796414048,3.96675873322,0.0,0.0,9.17985065927,26.9147,124.660778415,61.8136606956,50.0982,12.7489177196
 01/13  19:00:00,45.9904825194,3.96675873322,0.00435769009997,0.0,9.17985065927,26.9147,122.201167635,55.2330500113,50.0982,16.869917624
 01/13  20:00:00,38.4884486596,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.995683195,56.5413519615,33.3988,18.0555312337
 01/13  21:00:00,38.4795395461,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.790558349,56.704218028,33.3988,15.6875403212
 01/13  22:00:00,38.4380937039,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.940825517,63.0217710004,25.0491,16.8699545163
 01/13  23:00:00,38.4339036259,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.8719075447,65.2457041884,16.6994,13.9268033563
 01/13  24:00:00,39.2371388867,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.4125253683,67.9781616996,8.3497,8.08466366875
 01/14  01:00:00,22.4822904939,3.96675873322,0.0,0.0,4.58992532963,8.1892,85.4472046853,75.7606471317,3.33988,6.34667755358
 01/14  02:00:00,14.6818900444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.7066931917,0.0,0.0,0.0,1.52997510988,7.4902,3.93192583111,0.0,3.33988,0.592045831111
 01/14  04:00:00,14.7200718474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.8715372736,0.0,0.0,0.0,1.52997510988,7.4902,3.93193177627,0.0,3.33988,0.592051776272
 01/14  06:00:00,22.6018024242,3.96675873322,0.0,0.0,4.58992532963,8.1892,85.6673770906,77.2976770906,8.3497,0.02
 01/14  07:00:00,38.5764248444,3.96675873322,0.0163724449701,0.0,9.17985065927,19.4245,91.6188304347,70.3036636442,16.6994,4.61576679044
 01/14  08:00:00,43.9333384095,3.96675873322,0.0146353997996,0.0,9.17985065927,26.9147,86.6741428024,56.4367551578,25.0491,5.18828764461
 01/14  09:00:00,41.8247783237,3.96675873322,0.00204928097523,0.0,9.17985065927,26.9147,91.2701159179,53.2565642809,33.3988,4.61475163695
 01/14  10:00:00,34.3472390858,3.96675873322,0.00623630000567,0.0,9.17985065927,19.4245,96.3579110564,55.624270647,25.0491,15.6845404094
 01/14  11:00:00,41.8469015007,3.96675873322,0.012805295471,0.0,9.17985065927,26.9147,112.263153455,56.5912047625,41.7485,13.9234486924
 01/14  12:00:00,42.5867205839,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.525646165,50.0924998389,41.7485,15.6846463265
 01/14  13:00:00,41.8845203715,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.029436856,50.177835395,41.7485,15.1031014612
 01/14  14:00:00,34.3628216321,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.1859976208,50.8600259072,33.3988,13.9271717137
 01/14  15:00:00,34.3652484416,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.8239734768,53.0268259527,25.0491,12.7480475241
 01/14  16:00:00,34.345362823,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.507178751,56.9393438546,33.3988,12.1690348962
 01/14  17:00:00,42.8287000257,3.96675873322,0.0128662531169,0.0,9.17985065927,26.9147,119.709026304,58.6160753448,50.0982,10.9947509592
 01/14  18:00:00,45.994490586,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.19012975,60.9220357207,50.0982,12.1698940295
 01/14  19:00:00,46.0013280524,3.96675873322,0.00441095036091,0.0,9.17985065927,26.9147,120.627426879,53.0748125108,50.0982,17.454414368
 01/14  20:00:00,38.6394737816,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.888208402,51.6190676561,33.3988,16.870340746
 01/14  21:00:00,38.6193119474,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.701983518,56.6190838481,33.3988,15.6840996701
 01/14  22:00:00,38.5461399139,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.7128494598,57.7932513977,25.0491,16.8704980621
 01/14  23:00:00,38.4355404934,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.9271936084,60.0584606443,16.6994,12.1693329641
 01/14  24:00:00,39.2346373496,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.4171681516,65.8159204899,8.3497,9.25154766167
 01/15  01:00:00,22.4739664704,3.96675873322,0.0,0.0,4.58992532963,8.1892,89.0382931482,77.6144908632,3.33988,8.083922285
 01/15  02:00:00,14.6733496027,0.0,0.0,0.0,1.52997510988,7.4902,3.93193332465,0.0,3.33988,0.592053324649
 01/15  03:00:00,14.6936189739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.7042821447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.8553596502,0.0,0.0,0.0,1.52997510988,7.4902,3.93193925787,0.0,3.33988,0.592059257866
 01/15  06:00:00,22.5792593701,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.8110041264,83.4413041264,8.3497,0.02
 01/15  07:00:00,38.5429923411,3.96675873322,0.0138856362414,0.0,9.17985065927,19.4245,102.063996993,80.1755767002,16.6994,5.18902029291
 01/15  08:00:00,43.8923508686,3.96675873322,0.0121827086494,0.0,9.17985065927,26.9147,99.1280588814,69.4647033423,25.0491,4.61425553914
 01/15  09:00:00,41.7769293837,3.96675873322,0.0,0.0,9.17985065927,26.9147,106.617633369,68.1507902356,33.3988,5.06804313305
 01/15  10:00:00,34.2882887098,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.442380088,75.6574628042,25.0491,4.73581728351
 01/15  11:00:00,41.7895340508,3.96675873322,0.0107593949635,0.0,9.17985065927,26.9147,129.536561057,72.1019475451,41.7485,15.6861135114
 01/15  12:00:00,42.558569251,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.356451192,66.5027523655,41.7485,15.105198826
 01/15  13:00:00,41.8473361806,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.6037895,59.1068002707,41.7485,12.7484892292
 01/15  14:00:00,34.3225454937,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.366912991,59.7985508336,33.3988,12.1695621574
 01/15  15:00:00,34.3215234734,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.3355765077,64.0344464762,25.0491,9.25203003146
 01/15  16:00:00,34.3074247621,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.070878863,65.8467059618,33.3988,9.82537290168
 01/15  17:00:00,42.7967455321,3.96675873322,0.00898686254797,0.0,9.17985065927,26.9147,124.485715182,65.138439356,50.0982,9.2490758261
 01/15  18:00:00,45.9746986377,3.96675873322,0.0,0.0,9.17985065927,26.9147,127.038574134,64.3067547418,50.0982,12.6336193927
 01/15  19:00:00,45.9797817062,3.96675873322,0.0,0.0,9.17985065927,26.9147,125.445335968,60.1281493608,50.0982,15.2189866075
 01/15  20:00:00,38.6185857812,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.204779268,61.1216927552,33.3988,15.6842865131
 01/15  21:00:00,38.5962176682,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.556082237,60.9889723767,33.3988,12.1683098606
 01/15  22:00:00,38.523908381,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.865085747,70.1287491771,25.0491,15.6872365699
 01/15  23:00:00,38.4114832349,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.834151443,75.9649425465,16.6994,12.1698088967
 01/15  24:00:00,39.218688754,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.3854405851,77.1129656056,8.3497,6.92277497951
 01/16  01:00:00,22.4579735331,3.96675873322,0.0,0.0,4.58992532963,8.1892,95.7697707559,84.9220212759,3.33988,7.50786948004
 01/16  02:00:00,14.6577360697,0.0,0.0,0.0,1.52997510988,7.4902,3.93192808927,0.0,3.33988,0.59204808927
 01/16  03:00:00,14.6816403289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.6943587378,0.0,0.0,0.0,1.52997510988,7.4902,3.93193403083,0.0,3.33988,0.59205403083
 01/16  05:00:00,14.8449221522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.5737182048,3.96675873322,0.00487434395807,0.0,4.58992532963,8.1892,101.195807379,92.8261073787,8.3497,0.02
 01/16  07:00:00,38.5339786826,3.96675873322,0.0128716969593,0.0,9.17985065927,19.4245,109.748979962,87.8613697303,16.6994,5.18821023183
 01/16  08:00:00,42.825520908,3.96675873322,0.0113328192909,0.0,9.17985065927,26.9147,105.775349553,76.1115096047,25.0491,4.614739948
 01/16  09:00:00,41.7718754172,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.035498727,74.4468922706,33.3988,5.18980645625
 01/16  10:00:00,34.2840665478,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.396127306,80.7330119688,25.0491,4.61401533742
 01/16  11:00:00,41.7886532472,3.96675873322,0.0157028782625,0.0,9.17985065927,26.9147,136.056783086,78.6200158957,41.7485,15.6882671907
 01/16  12:00:00,42.5475856413,3.96675873322,0.0,0.0,9.17985065927,26.9147,132.9043519,76.0493925823,41.7485,15.1064593178
 01/16  13:00:00,41.828858672,3.96675873322,0.0,0.0,9.17985065927,26.9147,125.669306763,71.1722301597,41.7485,12.7485766035
 01/16  14:00:00,34.3042180863,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.642908557,72.0742642378,33.3988,12.1698443193
 01/16  15:00:00,34.3022805841,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.11930971,76.24483531,25.0491,9.82537440047
 01/16  16:00:00,34.2893648569,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.613259101,78.965184257,33.3988,9.2492748444
 01/16  17:00:00,42.7799567484,3.96675873322,0.00568474665251,0.0,9.17985065927,26.9147,136.134329263,76.7857475058,50.0982,9.25038175745
 01/16  18:00:00,45.9604035086,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.819953187,75.9722637807,50.0982,12.7494894062
 01/16  19:00:00,45.9649641318,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.229632458,72.4461929663,50.0982,15.6852394912
 01/16  20:00:00,38.6069409314,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.84452916,73.3413595011,33.3988,15.1043696593
 01/16  21:00:00,38.5880117967,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.596539393,74.4489518992,33.3988,12.7487874936
 01/16  22:00:00,38.5158946465,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.860144936,82.7044922361,25.0491,15.1065527002
 01/16  23:00:00,38.4044611518,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.688064787,86.2402734166,16.6994,12.7483913701
 01/16  24:00:00,39.2122492817,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.830201721,88.1327651606,8.3497,6.34773656035
 01/17  01:00:00,22.4518971354,3.96675873322,0.0,0.0,4.58992532963,8.1892,108.004125554,98.317690129,3.33988,6.34655542519
 01/17  02:00:00,14.6479543909,0.0,0.0,0.0,1.52997510988,7.4902,3.93192662878,0.0,3.33988,0.592046628777
 01/17  03:00:00,14.67054693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.6820325694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.3465329444,0.0,0.0,0.0,1.52997510988,7.4902,3.93193256789,0.0,3.33988,0.592052567891
