Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,23.0767947764,3.96675873322,0.00250611600848,0.0,4.58992532963,8.1892,117.5819849,109.2122849,8.3497,0.02
 01/17  07:00:00,38.7530764421,3.96675873322,0.0113414647551,0.0,9.17985065927,19.4245,126.995679359,105.107234493,16.6994,5.18904486539
 01/17  08:00:00,42.8177689555,3.96675873322,0.0119343631889,0.0,9.17985065927,26.9147,140.827363574,97.1408673664,25.0491,18.637396208
 01/17  09:00:00,41.7666560674,3.96675873322,0.0,0.0,9.17985065927,26.9147,145.384939012,95.1143603709,33.3988,16.8717786411
 01/17  10:00:00,34.2815197407,3.96675873322,0.0,0.0,9.17985065927,19.4245,134.263114588,95.2869395373,25.0491,13.9270750508
 01/17  11:00:00,41.7719988832,3.96675873322,0.0018197304713,0.0,9.17985065927,26.9147,149.134749613,94.6378041372,41.7485,12.7484454756
 01/17  12:00:00,42.5433803167,3.96675873322,0.0,0.0,9.17985065927,26.9147,136.930743418,81.2585518781,41.7485,13.9236915397
 01/17  13:00:00,41.8249417661,3.96675873322,0.0,0.0,9.17985065927,26.9147,125.154022196,71.2368374223,41.7485,12.1686847734
 01/17  14:00:00,34.2997369519,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.928450122,71.5324082536,33.3988,10.9972418687
 01/17  15:00:00,34.2991449894,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.169101584,74.2910659402,25.0491,9.82893564336
 01/17  16:00:00,34.2883392243,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.009844585,79.3629485555,33.3988,9.24809602969
 01/17  17:00:00,41.7178023959,3.96675873322,0.00380216359798,0.0,9.17985065927,26.9147,140.829947792,81.4820515675,50.0982,9.24969622443
 01/17  18:00:00,45.9620736733,3.96675873322,0.0,0.0,9.17985065927,26.9147,144.769509614,81.9224161098,50.0982,12.7488935046
 01/17  19:00:00,45.9686901683,3.96675873322,0.0,0.0,9.17985065927,26.9147,146.063746793,79.0923626626,50.0982,16.8731841304
 01/17  20:00:00,38.4662711433,3.96675873322,0.0,0.0,9.17985065927,19.4245,133.698593614,81.6580641672,33.3988,18.6417294471
 01/17  21:00:00,38.4561009176,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.965490399,81.8807345979,33.3988,15.6859558012
 01/17  22:00:00,38.4142815737,3.96675873322,0.0,0.0,9.17985065927,19.4245,133.285443597,91.3661092335,25.0491,16.8702343633
 01/17  23:00:00,38.402855601,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.1610917,99.5361410942,16.6994,13.9255506057
 01/17  24:00:00,39.2093522829,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.748963675,103.315179599,8.3497,8.08408407606
 01/18  01:00:00,22.4489240058,3.96675873322,0.0,0.0,4.58992532963,8.1892,120.402486451,110.715875174,3.33988,6.34673127665
 01/18  02:00:00,14.6418334945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.6636511478,0.0,0.0,0.0,1.52997510988,7.4902,3.93192880542,0.0,3.33988,0.59204880542
 01/18  04:00:00,14.6758952539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.8258005338,0.0,0.0,0.0,1.52997510988,7.4902,3.93193474584,0.0,3.33988,0.592054745838
 01/18  06:00:00,22.5615049066,3.96675873322,0.00560677190348,0.0,4.58992532963,8.1892,126.991324734,118.621624734,8.3497,0.02
 01/18  07:00:00,38.5219179074,3.96675873322,0.0113628824725,0.0,9.17985065927,19.4245,133.480821894,111.590926442,16.6994,5.19049545128
 01/18  08:00:00,42.81916995,3.96675873322,0.0140444945681,0.0,9.17985065927,26.9147,142.213221112,99.101967681,25.0491,18.062153431
 01/18  09:00:00,41.7710188731,3.96675873322,0.0,0.0,9.17985065927,26.9147,141.96386585,91.110382757,33.3988,17.454683093
 01/18  10:00:00,34.290399559,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.027598661,83.0533593693,25.0491,13.9251392919
 01/18  11:00:00,41.7831644001,3.96675873322,0.0021340311637,0.0,9.17985065927,26.9147,130.726307897,76.2276186854,41.7485,12.7501892111
 01/18  12:00:00,42.5618356204,3.96675873322,0.0,0.0,9.17985065927,26.9147,115.112146657,59.437614636,41.7485,13.9260320212
 01/18  13:00:00,41.8628504728,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.3923303221,45.4742007336,41.7485,12.1696295885
 01/18  14:00:00,34.3463452009,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.2508338375,43.8541766131,33.3988,10.9978572244
 01/18  15:00:00,34.3515227588,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.5937045501,46.7151969127,25.0491,9.82940763738
 01/18  16:00:00,34.3367307388,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.3579411819,51.7101849569,33.3988,9.24895622501
 01/18  17:00:00,41.7522962535,3.96675873322,0.0043000285172,0.0,9.17985065927,26.9147,115.983813405,56.6357250397,50.0982,9.2498883651
 01/18  18:00:00,45.9791149524,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.04141822,60.1939498829,50.0982,12.7492683372
 01/18  19:00:00,45.9777067137,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.468020607,59.4970557531,50.0982,16.8727648542
 01/18  20:00:00,38.6184204001,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.538544862,61.4960657516,33.3988,18.6436791109
 01/18  21:00:00,38.5996478664,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.993029615,60.9065476845,33.3988,15.6876819304
 01/18  22:00:00,38.5275195562,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.412343121,67.4905154067,25.0491,16.8727277143
 01/18  23:00:00,38.4163213077,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.719530635,71.0923086836,16.6994,13.9278219516
 01/18  24:00:00,39.2228723855,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.4151168009,75.9812753013,8.3497,8.08414149958
 01/19  01:00:00,22.4608620471,3.96675873322,0.0,0.0,4.58992532963,8.1892,94.4272377752,84.7407615824,3.33988,6.34659619276
 01/19  02:00:00,14.6597272313,0.0,0.0,0.0,1.52997510988,7.4902,3.93192966166,0.0,3.33988,0.592049661665
 01/19  03:00:00,14.684550474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.6978272712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  05:00:00,14.848207546,0.0,0.0,0.0,1.52997510988,7.4902,3.93193560072,0.0,3.33988,0.592055600719
 01/19  06:00:00,22.5695079701,3.96675873322,0.00160109569291,0.0,4.58992532963,8.1892,111.689241734,103.319541734,8.3497,0.02
 01/19  07:00:00,38.5240193661,3.96675873322,0.00771138988321,0.0,9.17985065927,19.4245,125.605947039,103.71731578,16.6994,5.18923125862
 01/19  08:00:00,42.8222795494,3.96675873322,0.0145763735493,0.0,9.17985065927,26.9147,143.681162613,99.9930516634,25.0491,18.6390109493
 01/19  09:00:00,41.7667939546,3.96675873322,0.00298055480361,0.0,9.17985065927,26.9147,152.5395323,102.268295323,33.3988,16.8724369778
 01/19  10:00:00,34.2758043314,3.96675873322,0.0,0.0,9.17985065927,19.4245,143.078306735,104.101276173,25.0491,13.9279305619
 01/19  11:00:00,41.7691362001,3.96675873322,0.0080668089787,0.0,9.17985065927,26.9147,159.749993184,105.251877176,41.7485,12.7496160073
 01/19  12:00:00,42.5350272566,3.96675873322,0.0,0.0,9.17985065927,26.9147,151.918445183,96.2446243662,41.7485,13.9253208163
 01/19  13:00:00,41.8155316484,3.96675873322,0.0,0.0,9.17985065927,26.9147,143.094820215,88.5960582473,41.7485,12.750261968
 01/19  14:00:00,34.2927200485,3.96675873322,0.0,0.0,9.17985065927,19.4245,135.059783243,90.6637469682,33.3988,10.9972362744
 01/19  15:00:00,34.2914349414,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.501596477,96.2044759995,25.0491,9.24802047763
 01/19  16:00:00,34.2768998622,3.96675873322,0.0,0.0,9.17985065927,19.4245,143.25317821,100.603672417,33.3988,9.25070579327
 01/19  17:00:00,41.7102720577,3.96675873322,0.0103367906704,0.0,9.17985065927,26.9147,157.931612082,98.0048483966,50.0982,9.82856368571
 01/19  18:00:00,45.9490041749,3.96675873322,0.0,0.0,9.17985065927,26.9147,156.489603556,94.2213651384,50.0982,12.1700384171
 01/19  19:00:00,45.9590272343,3.96675873322,0.00332017273768,0.0,9.17985065927,26.9147,157.529993459,89.9778983817,50.0982,17.4538950775
 01/19  20:00:00,38.5993930636,3.96675873322,0.0,0.0,9.17985065927,19.4245,144.260001931,92.2240543178,33.3988,18.6371476134
 01/19  21:00:00,38.5805932172,3.96675873322,0.0,0.0,9.17985065927,19.4245,140.723759051,92.219158192,33.3988,15.105800859
 01/19  22:00:00,38.5085261153,3.96675873322,0.0,0.0,9.17985065927,19.4245,142.436176232,99.9309904672,25.0491,17.4560857645
 01/19  23:00:00,38.3973562046,3.96675873322,0.0,0.0,9.17985065927,19.4245,137.708967627,107.085496624,16.6994,13.9240710028
 01/19  24:00:00,39.2061433158,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.315512453,113.880437239,8.3497,8.08537521382
 01/20  01:00:00,22.4453797545,3.96675873322,0.0,0.0,4.58992532963,8.1892,134.339035095,124.651403089,3.33988,6.34775200562
 01/20  02:00:00,14.6309536713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  03:00:00,14.6505143885,0.0,0.0,0.0,1.52997510988,7.4902,3.93194654128,0.0,3.33988,0.592066541281
 01/20  04:00:00,14.662545454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  05:00:00,15.3278540067,0.0,0.0,0.0,1.52997510988,7.4902,3.93195245346,0.0,3.33988,0.592072453462
 01/20  06:00:00,23.068494921,3.96675873322,0.00723356589154,0.0,4.58992532963,8.1892,147.256734264,138.887034264,8.3497,0.02
 01/20  07:00:00,38.7431129474,3.96675873322,0.0102734381705,0.0,9.17985065927,19.4245,158.535660023,137.220513682,16.6994,4.61574634122
 01/20  08:00:00,42.8068526543,3.96675873322,0.0134215930835,0.0,9.17985065927,26.9147,175.130388885,131.430903333,25.0491,18.6503855527
 01/20  09:00:00,41.7507887231,3.96675873322,0.0,0.0,9.17985065927,26.9147,180.069632712,129.213706174,33.3988,17.4571265382
 01/20  10:00:00,34.2661337027,3.96675873322,0.0,0.0,9.17985065927,19.4245,164.704409328,125.727566649,25.0491,13.9277426791
 01/20  11:00:00,41.7583182283,3.96675873322,0.00167101980657,0.0,9.17985065927,26.9147,175.077613882,120.580023245,41.7485,12.7490906374
 01/20  12:00:00,42.5329305776,3.96675873322,0.0,0.0,9.17985065927,26.9147,158.437418721,102.762406241,41.7485,13.9265124797
 01/20  13:00:00,41.8166157916,3.96675873322,0.0,0.0,9.17985065927,26.9147,142.138514673,88.2191674311,41.7485,12.170847242
 01/20  14:00:00,34.2899311283,3.96675873322,0.0,0.0,9.17985065927,19.4245,131.004341897,86.608811388,33.3988,10.9967305093
 01/20  15:00:00,34.2881011848,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.250116918,89.3748258735,25.0491,9.82619104446
 01/20  16:00:00,34.2760133543,3.96675873322,0.0,0.0,9.17985065927,19.4245,135.583236425,92.9336220325,33.3988,9.25081439296
 01/20  17:00:00,41.7063335007,3.96675873322,0.00347990373658,0.0,9.17985065927,26.9147,152.378433143,92.4515768956,50.0982,9.82865624698
 01/20  18:00:00,45.9519293453,3.96675873322,0.0,0.0,9.17985065927,26.9147,154.127869722,91.8586482934,50.0982,12.1710214284
 01/20  19:00:00,45.9585493811,3.96675873322,0.0,0.0,9.17985065927,26.9147,156.513314549,88.9616148886,50.0982,17.4534996605
 01/20  20:00:00,38.4559416709,3.96675873322,0.0,0.0,9.17985065927,19.4245,144.800728251,92.7645995831,33.3988,18.637328668
 01/20  21:00:00,38.4456679932,3.96675873322,0.0,0.0,9.17985065927,19.4245,145.099286502,96.5946222325,33.3988,15.1058642699
 01/20  22:00:00,38.4040219249,3.96675873322,0.0,0.0,9.17985065927,19.4245,141.649802029,99.1435958672,25.0491,17.4571061621
 01/20  23:00:00,38.3977967174,3.96675873322,0.0,0.0,9.17985065927,19.4245,129.948819132,99.3242565985,16.6994,13.9251625335
 01/20  24:00:00,39.207468665,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.036096695,101.600308356,8.3497,8.08608833959
 01/21  01:00:00,22.4482736799,3.96675873322,0.0,0.0,4.58992532963,8.1892,118.698237828,109.011378376,3.33988,6.34697945247
 01/21  02:00:00,14.6387306182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6610379656,0.0,0.0,0.0,1.52997510988,7.4902,3.93194935063,0.0,3.33988,0.592069350634
 01/21  04:00:00,14.6742799081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.825463628,0.0,0.0,0.0,1.52997510988,7.4902,3.93195525835,0.0,3.33988,0.592075258348
 01/21  06:00:00,22.565402603,3.96675873322,0.0104676082066,0.0,4.58992532963,8.1892,121.614291104,113.244591104,8.3497,0.02
 01/21  07:00:00,38.521601733,3.96675873322,0.0113539323007,0.0,9.17985065927,19.4245,131.450991242,109.561116854,16.6994,5.19047438826
 01/21  08:00:00,42.8087372207,3.96675873322,0.00970792893975,0.0,9.17985065927,26.9147,127.15692789,97.4938366611,25.0491,4.61399122915
 01/21  09:00:00,41.758863778,3.96675873322,0.000941346716045,0.0,9.17985065927,26.9147,126.357439116,88.3429092834,33.3988,4.61572983282
 01/21  10:00:00,34.2806343428,3.96675873322,0.000802047568422,0.0,9.17985065927,19.4245,122.90528398,82.1678106223,25.0491,15.6883733574
 01/21  11:00:00,41.7777830326,3.96675873322,0.00154022537985,0.0,9.17985065927,26.9147,133.621788931,77.3660581104,41.7485,14.5072308206
 01/21  12:00:00,42.548583774,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.980682973,67.1245911187,41.7485,15.1075918547
 01/21  13:00:00,41.830882907,3.96675873322,0.0,0.0,9.17985065927,26.9147,118.614432996,61.1777212729,41.7485,15.6882117226
 01/21  14:00:00,34.3157642002,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.863924662,57.5347257271,33.3988,13.9303989344
 01/21  15:00:00,34.326362663,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.4273601397,55.6271692017,25.0491,12.751090938
 01/21  16:00:00,34.3188685586,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.66841367,56.5202660302,33.3988,12.7493476395
 01/21  17:00:00,41.7339631874,3.96675873322,0.00309032845362,0.0,9.17985065927,26.9147,123.430447461,62.3343758753,50.0982,10.9978715859
 01/21  18:00:00,45.9675327285,3.96675873322,0.0,0.0,9.17985065927,26.9147,134.984986583,72.7163018732,50.0982,12.1704847095
 01/21  19:00:00,45.9706820782,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.533055585,70.9795968929,50.0982,17.4552586925
 01/21  20:00:00,38.6113355336,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.719519474,74.4486337118,33.3988,16.8720857618
 01/21  21:00:00,38.5887283998,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.610924995,81.5238179604,33.3988,15.6883070347
 01/21  22:00:00,38.5166664287,3.96675873322,0.0,0.0,9.17985065927,19.4245,129.839787792,87.3362359893,25.0491,17.4544518023
 01/21  23:00:00,38.4044787489,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.540422744,93.6704471506,16.6994,12.170575593
 01/21  24:00:00,39.210363309,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.009146459,101.829646263,8.3497,9.82980019587
 01/22  01:00:00,22.4491846348,3.96675873322,0.0,0.0,4.58992532963,8.1892,125.944515352,115.095809866,3.33988,7.5088254859
 01/22  02:00:00,14.6399116102,0.0,0.0,0.0,1.52997510988,7.4902,3.93196186153,0.0,3.33988,0.592081861526
 01/22  03:00:00,14.6597657573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  04:00:00,14.6723784892,0.0,0.0,0.0,1.52997510988,7.4902,3.93195054881,0.0,3.33988,0.592070548809
 01/22  05:00:00,14.8224156543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  06:00:00,22.5627002062,3.96675873322,0.0102946105525,0.0,4.58992532963,8.1892,134.378639027,125.436862574,8.3497,0.592076453032
 01/22  07:00:00,38.5188778462,3.96675873322,0.0106250197474,0.0,9.17985065927,19.4245,145.148519168,123.834652463,16.6994,4.61446670467
 01/22  08:00:00,42.8013461725,3.96675873322,0.00562395332257,0.0,9.17985065927,26.9147,140.398576215,110.73388151,25.0491,4.61559470542
 01/22  09:00:00,41.7554191092,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.537490042,99.9481603669,33.3988,5.19052967474
 01/22  10:00:00,34.2702651381,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.777992115,95.1127537867,25.0491,4.61613832848
 01/22  11:00:00,41.7729140752,3.96675873322,0.00299857947541,0.0,9.17985065927,26.9147,139.246934895,81.8101322606,41.7485,15.6883026346
 01/22  12:00:00,42.5502493791,3.96675873322,0.0,0.0,9.17985065927,26.9147,127.476793748,70.0388967378,41.7485,15.6893970107
 01/22  13:00:00,41.8428450261,3.96675873322,0.0,0.0,9.17985065927,26.9147,112.305272973,57.8075865701,41.7485,12.749186403
 01/22  14:00:00,34.3257969442,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.381045814,54.8130784748,33.3988,12.169167339
 01/22  15:00:00,34.333031504,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.7906444108,54.9153180156,25.0491,9.82622639517
 01/22  16:00:00,34.3297369207,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.3862628415,53.7371700039,33.3988,9.25029283763
 01/22  17:00:00,41.7505318972,3.96675873322,0.00426899321794,0.0,9.17985065927,26.9147,116.579434378,56.6519724484,50.0982,9.82926192914
 01/22  18:00:00,45.9759322662,3.96675873322,0.0,0.0,9.17985065927,26.9147,125.686042373,63.4177105151,50.0982,12.1701318581
 01/22  19:00:00,45.9762001318,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.435118872,60.6478382451,50.0982,15.6890806268
 01/22  20:00:00,38.6144695862,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.564194048,62.4780691185,33.3988,15.687324929
 01/22  21:00:00,38.5944681943,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.451838427,66.3029751899,33.3988,12.7500632376
 01/22  22:00:00,38.5206439077,3.96675873322,0.0,0.0,9.17985065927,19.4245,114.819998052,74.08264229,25.0491,15.6882557621
 01/22  23:00:00,38.4088684832,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.52793904,79.6587145517,16.6994,12.1698244885
 01/22  24:00:00,39.2156389098,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.1609762554,80.4644890864,8.3497,6.34678716894
 01/23  01:00:00,22.4553769673,3.96675873322,0.0,0.0,4.58992532963,8.1892,98.5618148635,88.8746302947,3.33988,6.34730456886
 01/23  02:00:00,14.653945049,0.0,0.0,0.0,1.52997510988,7.4902,3.93197416453,0.0,3.33988,0.592094164532
 01/23  03:00:00,14.679171195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.6933312172,0.0,0.0,0.0,1.52997510988,7.4902,3.93195941894,0.0,3.33988,0.592079418936
 01/23  05:00:00,14.8449005614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.5719117993,3.96675873322,0.0,0.0,4.58992532963,8.1892,95.2264774517,86.2846921428,8.3497,0.592085308889
 01/23  07:00:00,38.5381322661,3.96675873322,0.0130884429917,0.0,9.17985065927,19.4245,105.747085627,84.4326779601,16.6994,4.61500766645
 01/23  08:00:00,42.8334205511,3.96675873322,0.0138503099844,0.0,9.17985065927,26.9147,120.753928418,77.0571013598,25.0491,18.6477270582
 01/23  09:00:00,41.7810105885,3.96675873322,0.0,0.0,9.17985065927,26.9147,124.255812731,73.4011551349,33.3988,17.4558575959
 01/23  10:00:00,34.2960021258,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.229344517,72.2549336382,25.0491,13.9253108791
 01/23  11:00:00,41.789396002,3.96675873322,0.00417572500447,0.0,9.17985065927,26.9147,124.912926224,70.415032878,41.7485,12.7493933458
 01/23  12:00:00,42.5651277694,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.01217554,58.3367284955,41.7485,13.9269470443
 01/23  13:00:00,41.8592809385,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.580712424,49.0814917215,41.7485,12.750720702
 01/23  14:00:00,34.3382474454,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.3236657346,48.927779265,33.3988,10.9970864696
 01/23  15:00:00,34.3475879435,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.3400470421,50.0415684977,25.0491,9.24937854448
 01/23  16:00:00,34.3333342259,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.2997167616,54.0725449294,33.3988,9.82837183224
 01/23  17:00:00,41.7522483787,3.96675873322,0.00435710853858,0.0,9.17985065927,26.9147,116.669054181,57.3217163822,50.0982,9.2491377987
 01/23  18:00:00,45.9863032376,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.903563903,57.0557666027,50.0982,12.7495973005
 01/23  19:00:00,45.9858899925,3.96675873322,0.0,0.0,9.17985065927,26.9147,120.07339696,53.1002846338,50.0982,16.8749123266
 01/23  20:00:00,38.6191603668,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.985420022,59.9393710915,33.3988,18.6472489306
 01/23  21:00:00,38.599372641,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.616159786,61.5289081343,33.3988,15.6884516514
 01/23  22:00:00,38.525946964,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.738028562,70.2342816307,25.0491,17.4546469316
 01/23  23:00:00,38.4134720069,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.080594203,78.45756571,16.6994,13.9236284925
 01/23  24:00:00,39.218867704,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.221450539,83.7862964576,8.3497,8.08545408185
 01/24  01:00:00,22.4552124993,3.96675873322,0.0,0.0,4.58992532963,8.1892,102.851844421,93.1639241621,3.33988,6.34804025884
 01/24  02:00:00,14.6529961186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  03:00:00,14.6766283356,0.0,0.0,0.0,1.52997510988,7.4902,3.93197013695,0.0,3.33988,0.592090136947
 01/24  04:00:00,14.688657557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  05:00:00,15.3533421649,0.0,0.0,0.0,1.52997510988,7.4902,3.93197601167,0.0,3.33988,0.592096011667
 01/24  06:00:00,23.0795737042,3.96675873322,0.00105054075627,0.0,4.58992532963,8.1892,112.934679216,104.564979216,8.3497,0.02
 01/24  07:00:00,38.7560117592,3.96675873322,0.0116817203486,0.0,9.17985065927,19.4245,122.99792364,101.107890188,16.6994,5.1906334514
 01/24  08:00:00,42.8241909915,3.96675873322,0.0141433686628,0.0,9.17985065927,26.9147,136.051271477,92.363569598,25.0491,18.6386018787
 01/24  09:00:00,41.7720909478,3.96675873322,0.0,0.0,9.17985065927,26.9147,137.520651738,87.2486049404,33.3988,16.8732467978
 01/24  10:00:00,34.2878503132,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.284838635,82.728304807,25.0491,14.5074338285
 01/24  11:00:00,41.7782713974,3.96675873322,0.00264933899225,0.0,9.17985065927,26.9147,135.898557382,81.9792211369,41.7485,12.1708362452
 01/24  12:00:00,42.5454960461,3.96675873322,0.0,0.0,9.17985065927,26.9147,130.213436279,73.9544126256,41.7485,14.5105236533
 01/24  13:00:00,41.8247202516,3.96675873322,0.0,0.0,9.17985065927,26.9147,120.540672602,66.621460411,41.7485,12.170712191
 01/24  14:00:00,34.2972022234,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.28265922,66.8869607006,33.3988,10.9968985196
 01/24  15:00:00,34.2954976753,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.288049109,72.4109741213,25.0491,9.82797498812
 01/24  16:00:00,34.282047982,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.207388588,80.5580846774,33.3988,9.25050391085
 01/24  17:00:00,41.7119236231,3.96675873322,0.00349981153321,0.0,9.17985065927,26.9147,145.150519465,85.222855171,50.0982,9.8294642937
 01/24  18:00:00,45.9551814965,3.96675873322,0.0,0.0,9.17985065927,26.9147,148.796086615,86.5270849376,50.0982,12.1708016779
 01/24  19:00:00,45.9601620089,3.96675873322,0.0,0.0,9.17985065927,26.9147,152.532036365,84.978910356,50.0982,17.4549260085
 01/24  20:00:00,38.4577996005,3.96675873322,0.0,0.0,9.17985065927,19.4245,141.992018385,89.9512248349,33.3988,18.6419935505
 01/24  21:00:00,38.447411211,3.96675873322,0.0,0.0,9.17985065927,19.4245,143.130859661,94.0427460651,33.3988,15.6893135958
 01/24  22:00:00,38.4049544377,3.96675873322,0.0,0.0,9.17985065927,19.4245,145.616922772,103.695487777,25.0491,16.8723349952
 01/24  23:00:00,38.3971063352,3.96675873322,0.0,0.0,9.17985065927,19.4245,142.405935478,111.199096783,16.6994,14.5074386952
 01/24  24:00:00,39.2060672797,3.96675873322,0.0,0.0,9.17985065927,19.4245,133.882874936,118.025467265,8.3497,7.50770767055
 01/25  01:00:00,22.4448412861,3.96675873322,0.0,0.0,4.58992532963,8.1892,140.474308089,130.211349692,3.33988,6.92307839686
 01/25  02:00:00,14.6299054536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.6494226219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  04:00:00,14.6612887291,0.0,0.0,0.0,1.52997510988,7.4902,3.93196264502,0.0,3.33988,0.592082645023
 01/25  05:00:00,14.8110298188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  06:00:00,22.5546767791,3.96675873322,0.00713920840876,0.0,4.58992532963,8.1892,149.299238736,140.357450206,8.3497,0.592088529869
 01/25  07:00:00,38.514992901,3.96675873322,0.010496476516,0.0,9.17985065927,19.4245,155.44881734,134.134227454,16.6994,4.61518988562
 01/25  08:00:00,42.8067425022,3.96675873322,0.0123516096219,0.0,9.17985065927,26.9147,168.723459534,125.023579553,25.0491,18.6507799814
 01/25  09:00:00,41.7555717088,3.96675873322,0.0,0.0,9.17985065927,26.9147,168.239554182,117.38378125,33.3988,17.456972932
 01/25  10:00:00,34.2757772627,3.96675873322,0.0,0.0,9.17985065927,19.4245,147.348173702,108.371557371,25.0491,13.9275163309
 01/25  11:00:00,41.7679343511,3.96675873322,0.00141530731891,0.0,9.17985065927,26.9147,154.4876005,99.9892988306,41.7485,12.7498016698
 01/25  12:00:00,42.5406009939,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.366884349,82.6903934603,41.7485,13.9279908884
 01/25  13:00:00,41.822963433,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.930569961,67.432028501,41.7485,12.7500414603
 01/25  14:00:00,34.2966654512,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.910473454,66.5133032685,33.3988,10.9983701853
 01/25  15:00:00,34.2932265773,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.971388926,70.0927810679,25.0491,9.82950785821
 01/25  16:00:00,34.2820612166,3.96675873322,0.0,0.0,9.17985065927,19.4245,116.378941191,73.7296390626,33.3988,9.25050212865
 01/25  17:00:00,41.7127999472,3.96675873322,0.00374328367059,0.0,9.17985065927,26.9147,133.262090332,73.9116222498,50.0982,9.25226808243
 01/25  18:00:00,45.9569398256,3.96675873322,0.0,0.0,9.17985065927,26.9147,136.08777298,73.239539723,50.0982,12.7500332574
 01/25  19:00:00,45.9648124104,3.96675873322,0.00103726958114,0.0,9.17985065927,26.9147,137.603623773,70.0497324219,50.0982,17.4556913507
 01/25  20:00:00,38.6057362991,3.96675873322,0.0,0.0,9.17985065927,19.4245,127.320613877,75.2798516048,33.3988,18.6419622718
 01/25  21:00:00,38.5863563528,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.95602322,75.8686687173,33.3988,15.6885545028
 01/25  22:00:00,38.5137036585,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.59148362,81.6694028827,25.0491,16.8729807371
 01/25  23:00:00,38.402947552,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.606283195,82.4001059535,16.6994,14.5067772416
 01/25  24:00:00,39.2119699581,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.1087577623,82.6747692669,8.3497,8.08428849541
 01/26  01:00:00,22.4532021504,3.96675873322,0.0,0.0,4.58992532963,8.1892,100.981961101,91.2939650272,3.33988,6.34811607382
 01/26  02:00:00,14.6457645272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.6685363824,0.0,0.0,0.0,1.52997510988,7.4902,3.93195022563,0.0,3.33988,0.592070225628
 01/26  04:00:00,14.6831136881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.8368538588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  06:00:00,22.5707407648,3.96675873322,0.00104263148526,0.0,4.58992532963,8.1892,99.4225265089,90.4807374634,8.3497,0.592089045514
 01/26  07:00:00,38.539868766,3.96675873322,0.0139965995218,0.0,9.17985065927,19.4245,104.824600975,83.5096617461,16.6994,4.61553922925
 01/26  08:00:00,42.841519683,3.96675873322,0.0186043537023,0.0,9.17985065927,26.9147,118.438769087,74.1587576701,25.0491,19.2309114167
 01/26  09:00:00,41.7854603998,3.96675873322,0.00409878564983,0.0,9.17985065927,26.9147,122.360465061,72.088558203,33.3988,16.8731068582
 01/26  10:00:00,34.2968709567,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.382342106,72.4028978408,25.0491,13.9303442649
 01/26  11:00:00,41.7945803163,3.96675873322,0.0106725961232,0.0,9.17985065927,26.9147,127.795546696,73.2963867954,41.7485,12.7506599002
 01/26  12:00:00,42.5551394298,3.96675873322,0.0,0.0,9.17985065927,26.9147,122.001849303,65.7425773473,41.7485,14.5107719559
 01/26  13:00:00,41.8471143638,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.976907597,56.0578834721,41.7485,12.170524125
 01/26  14:00:00,34.3324980093,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.372504175,55.97727639,33.3988,10.9964277846
 01/26  15:00:00,34.3286215882,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.7732597294,62.8961358097,25.0491,9.82802391974
 01/26  16:00:00,34.300872365,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.213731609,72.5643785191,33.3988,9.25055309016
 01/26  17:00:00,41.7280185149,3.96675873322,0.0120149090461,0.0,9.17985065927,26.9147,133.68239551,73.7568556417,50.0982,9.8273398687
 01/26  18:00:00,45.9632127938,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.654608787,69.384912312,50.0982,12.1714964748
 01/26  19:00:00,45.9729999422,3.96675873322,0.00379419771712,0.0,9.17985065927,26.9147,131.910245791,64.3555005604,50.0982,17.4565452308
 01/26  20:00:00,38.6126716679,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.487396019,69.4414774207,33.3988,18.6471185982
 01/26  21:00:00,38.5920947717,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.190591405,71.1018955824,33.3988,15.6898958221
 01/26  22:00:00,38.5198331817,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.32783757,78.8227147242,25.0491,17.4560228458
 01/26  23:00:00,38.4081180806,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.745836143,83.120574563,16.6994,13.9258615805
 01/26  24:00:00,39.2140032143,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.916028656,89.4809848144,8.3497,8.08534384126
 01/27  01:00:00,22.4507781323,3.96675873322,0.0,0.0,4.58992532963,8.1892,110.477287348,100.789406382,3.33988,6.34800096564
 01/27  02:00:00,14.6456392941,0.0,0.0,0.0,1.52997510988,7.4902,3.93193351714,0.0,3.33988,0.59205351714
 01/27  03:00:00,14.6677564903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  04:00:00,14.6799151802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3447397973,0.0,0.0,0.0,1.52997510988,7.4902,3.93193945005,0.0,3.33988,0.59205945005
 01/27  06:00:00,23.0754435395,3.96675873322,0.00267635643563,0.0,4.58992532963,8.1892,120.201009972,111.831309972,8.3497,0.02
 01/27  07:00:00,38.752628724,3.96675873322,0.0114222012253,0.0,9.17985065927,19.4245,127.987331081,106.098471116,16.6994,5.18945996512
 01/27  08:00:00,42.8209596763,3.96675873322,0.0151695774908,0.0,9.17985065927,26.9147,141.232841301,97.539682743,25.0491,18.6440585584
 01/27  09:00:00,41.7663455097,3.96675873322,0.00156530339907,0.0,9.17985065927,26.9147,147.488399792,96.6340347814,33.3988,17.4555650111
 01/27  10:00:00,34.2785511696,3.96675873322,0.0,0.0,9.17985065927,19.4245,136.596915074,97.6230406308,25.0491,13.9247744436
 01/27  11:00:00,41.771079018,3.96675873322,0.00698278531092,0.0,9.17985065927,26.9147,154.364855177,99.8665421115,41.7485,12.7498130655
 01/27  12:00:00,42.5397920132,3.96675873322,0.0,0.0,9.17985065927,26.9147,146.551219456,90.8744809701,41.7485,13.9282384854
 01/27  13:00:00,41.8262944598,3.96675873322,0.0,0.0,9.17985065927,26.9147,132.24050641,77.7410153097,41.7485,12.7509911002
 01/27  14:00:00,34.2991690648,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.306178962,74.9090420201,33.3988,10.9983369414
 01/27  15:00:00,34.2955902981,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.731659587,77.4308954605,25.0491,9.2516641263
 01/27  16:00:00,34.2812366622,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.001346867,80.7748718404,33.3988,9.82767502697
 01/27  17:00:00,41.7127752983,3.96675873322,0.00369350153825,0.0,9.17985065927,26.9147,139.510686754,80.1610557639,50.0982,9.25143099006
 01/27  18:00:00,45.958233597,3.96675873322,0.0,0.0,9.17985065927,26.9147,141.187951165,78.339613271,50.0982,12.7501378944
 01/27  19:00:00,45.9664123849,3.96675873322,0.0,0.0,9.17985065927,26.9147,143.561385705,76.006418283,50.0982,17.4567674217
 01/27  20:00:00,38.4628839497,3.96675873322,0.0,0.0,9.17985065927,19.4245,134.280358017,82.2391808597,33.3988,18.6423771575
 01/27  21:00:00,38.4526637091,3.96675873322,0.0,0.0,9.17985065927,19.4245,133.260751385,84.1712930431,33.3988,15.6906583416
 01/27  22:00:00,38.4105678377,3.96675873322,0.0,0.0,9.17985065927,19.4245,131.377759268,89.4541459248,25.0491,16.8745133431
 01/27  23:00:00,38.4019484054,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.919268834,90.7142619172,16.6994,14.5056069164
 01/27  24:00:00,39.2101309675,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.353646557,94.9185246529,8.3497,8.08542190367
 01/28  01:00:00,22.450435411,3.96675873322,0.0,0.0,4.58992532963,8.1892,112.122660626,102.434575883,3.33988,6.34820474326
 01/28  02:00:00,14.6438613554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.6667553924,0.0,0.0,0.0,1.52997510988,7.4902,3.93193145446,0.0,3.33988,0.59205145446
 01/28  04:00:00,14.6806986004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.8326495293,0.0,0.0,0.0,1.52997510988,7.4902,3.93196326154,0.0,3.33988,0.592083261539
 01/28  06:00:00,22.5706139213,3.96675873322,0.00924878697609,0.0,4.58992532963,8.1892,107.382696046,99.012996046,8.3497,0.02
 01/28  07:00:00,38.5290527,3.96675873322,0.0125040911255,0.0,9.17985065927,19.4245,114.724743872,92.8347998818,16.6994,5.19054399072
 01/28  08:00:00,42.8196768027,3.96675873322,0.0110120988485,0.0,9.17985065927,26.9147,109.591815619,79.9284769393,25.0491,4.61423867942
 01/28  09:00:00,41.7671815615,3.96675873322,0.0,0.0,9.17985065927,26.9147,118.235022644,79.6454841388,33.3988,5.19073850536
 01/28  10:00:00,34.2888869134,3.96675873322,0.00488603159663,0.0,9.17985065927,19.4245,124.33772541,83.599219155,25.0491,15.6894062551
 01/28  11:00:00,41.7846282021,3.96675873322,0.00981304501842,0.0,9.17985065927,26.9147,140.521630094,84.8485345068,41.7485,13.924595587
 01/28  12:00:00,42.5494434105,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.606404414,74.1682594245,41.7485,15.68964499
 01/28  13:00:00,41.8345601332,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.18579404,68.7478093062,41.7485,15.6894847334
 01/28  14:00:00,34.3091623368,3.96675873322,0.0,0.0,9.17985065927,19.4245,116.568114207,69.2400014105,33.3988,13.929312797
 01/28  15:00:00,34.3092447843,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.073070543,72.2734877853,25.0491,12.7504827577
 01/28  16:00:00,34.2978084775,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.587845834,73.4384781663,33.3988,12.7505676678
 01/28  17:00:00,41.7325886697,3.96675873322,0.0115478781692,0.0,9.17985065927,26.9147,133.165612162,72.0683365691,50.0982,10.9990755926
 01/28  18:00:00,45.9658346822,3.96675873322,0.0,0.0,9.17985065927,26.9147,133.241313769,70.3912254801,50.0982,12.7518882884
 01/28  19:00:00,45.9757268781,3.96675873322,0.00425541220147,0.0,9.17985065927,26.9147,127.798024886,60.8264175064,50.0982,16.8734073793
 01/28  20:00:00,38.6191406833,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.602617542,57.7479390618,33.3988,17.4558784806
 01/28  21:00:00,38.6009321866,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.434851219,63.3479477521,33.3988,15.6881034668
 01/28  22:00:00,38.5301267072,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.507638396,66.0002457021,25.0491,17.4582926944
 01/28  23:00:00,38.4210528495,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.8197916665,66.9510337788,16.6994,12.1693578878
 01/28  24:00:00,39.2279134803,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.6169081509,70.4405570467,8.3497,9.82665110414
 01/29  01:00:00,22.4666099685,3.96675873322,0.0,0.0,4.58992532963,8.1892,92.4512742262,81.0253713741,3.33988,8.08602285212
 01/29  02:00:00,14.6644930493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.687981226,0.0,0.0,0.0,1.52997510988,7.4902,3.93193421585,0.0,3.33988,0.592054215853
 01/29  04:00:00,14.7050548392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8589694441,0.0,0.0,0.0,1.52997510988,7.4902,3.93194014765,0.0,3.33988,0.59206014765
 01/29  06:00:00,22.5916725254,3.96675873322,0.00589945733147,0.0,4.58992532963,8.1892,90.567595679,82.197895679,8.3497,0.02
 01/29  07:00:00,38.5534111715,3.96675873322,0.0150644517612,0.0,9.17985065927,19.4245,98.3969848558,77.0816790378,16.6994,4.61590581808
 01/29  08:00:00,42.8473912754,3.96675873322,0.0132452310356,0.0,9.17985065927,26.9147,94.1238596926,63.8858207593,25.0491,5.18893893336
 01/29  09:00:00,41.7988164035,3.96675873322,0.00379656173229,0.0,9.17985065927,26.9147,99.088859543,60.4997476607,33.3988,5.19031188224
 01/29  10:00:00,34.3130995737,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.2391143128,65.5761144486,25.0491,4.61389986429
 01/29  11:00:00,41.8284135631,3.96675873322,0.0187797769216,0.0,9.17985065927,26.9147,119.080070354,61.6420633773,41.7485,15.6895069766
 01/29  12:00:00,42.5757936216,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.524855176,56.0879396885,41.7485,15.6884154873
 01/29  13:00:00,41.8762958825,3.96675873322,0.0,0.0,9.17985065927,26.9147,104.383008494,49.8846736993,41.7485,12.7498347948
 01/29  14:00:00,34.3556291607,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.6038933436,49.4546546795,33.3988,12.7504386641
 01/29  15:00:00,34.3693118181,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.3065985176,48.0080737859,25.0491,9.2494247317
 01/29  16:00:00,34.3629417066,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.6471432219,47.4181270781,33.3988,9.83021614377
 01/29  17:00:00,41.7942825067,3.96675873322,0.00852444959972,0.0,9.17985065927,26.9147,104.830286844,45.4826991359,50.0982,9.24938770816
 01/29  18:00:00,46.0208269864,3.96675873322,0.0,0.0,9.17985065927,26.9147,111.989442255,49.1419877953,50.0982,12.7492544601
 01/29  19:00:00,46.0135055511,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.816287851,49.0286657846,50.0982,15.6894220661
 01/29  20:00:00,38.6525077716,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.5511425139,50.4618523404,33.3988,15.6904901735
 01/29  21:00:00,38.6325734476,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.1484608729,49.9988176003,33.3988,12.7508432726
 01/29  22:00:00,38.5605474945,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.1524003887,57.4129133691,25.0491,15.6903870196
 01/29  23:00:00,38.4496417774,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.7892346224,60.9197636441,16.6994,12.1700709783
 01/29  24:00:00,39.2437672162,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.4480707516,61.1746336758,8.3497,6.92373707586
 01/30  01:00:00,22.4946824429,3.96675873322,0.0,0.0,4.58992532963,8.1892,79.9537020109,70.265594758,3.33988,6.3482272529
 01/30  02:00:00,14.6928824011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.7181517835,0.0,0.0,0.0,1.52997510988,7.4902,3.93193284592,0.0,3.33988,0.592052845916
 01/30  04:00:00,14.7316496178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  05:00:00,14.8795902869,0.0,0.0,0.0,1.52997510988,7.4902,3.9319387799,0.0,3.33988,0.592058779896
 01/30  06:00:00,22.5941289833,3.96675873322,0.0,0.0,4.58992532963,8.1892,86.6021974429,78.2324974429,8.3497,0.02
 01/30  07:00:00,38.554278823,3.96675873322,0.0147815652219,0.0,9.17985065927,19.4245,96.8595231004,74.9695145164,16.6994,5.19060858395
 01/30  08:00:00,42.8517406405,3.96675873322,0.0194288347428,0.0,9.17985065927,26.9147,111.876632537,68.1854878036,25.0491,18.6420447329
 01/30  09:00:00,41.7940239786,3.96675873322,0.00425156143179,0.0,9.17985065927,26.9147,119.086892836,68.2320360002,33.3988,17.4560568358
 01/30  10:00:00,34.3084054073,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.66393533,67.69030621,25.0491,13.9245291204
 01/30  11:00:00,41.8070250633,3.96675873322,0.0110941542837,0.0,9.17985065927,26.9147,123.827602624,69.3277675548,41.7485,12.7513350691
 01/30  12:00:00,42.5642535704,3.96675873322,0.0,0.0,9.17985065927,26.9147,117.092460205,61.4172004446,41.7485,13.9267597606
 01/30  13:00:00,41.8527727159,3.96675873322,0.0,0.0,9.17985065927,26.9147,108.269570172,53.7724913501,41.7485,12.748578822
 01/30  14:00:00,34.3269204152,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.734180085,58.3377681591,33.3988,10.9976119261
 01/30  15:00:00,34.3196105374,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.794240665,66.9155749055,25.0491,9.82956575967
 01/30  16:00:00,34.3007160158,3.96675873322,0.0,0.0,9.17985065927,19.4245,114.624080477,71.9759521713,33.3988,9.24932830581
 01/30  17:00:00,41.729335413,3.96675873322,0.00743695130854,0.0,9.17985065927,26.9147,129.592014861,69.6648787838,50.0982,9.82893607748
 01/30  18:00:00,44.9169961635,3.96675873322,0.00177718632159,0.0,9.17985065927,26.9147,125.073660797,62.8044396274,50.0982,12.1710211691
 01/30  19:00:00,45.9867084828,3.96675873322,0.00421062651854,0.0,9.17985065927,26.9147,122.793057561,55.2377703464,50.0982,17.4570872144
 01/30  20:00:00,38.6237516684,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.137119507,58.0891567286,33.3988,18.6491627783
 01/30  21:00:00,38.602210543,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.0360179,58.9479559638,33.3988,15.6892619365
 01/30  22:00:00,38.529606551,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.906470439,65.4007531953,25.0491,17.4566172434
 01/30  23:00:00,38.417667366,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.5643791636,68.9349590681,16.6994,13.9300200956
 01/30  24:00:00,39.224889856,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.8693810179,72.4333808326,8.3497,8.0863001853
 01/31  01:00:00,22.4627495545,3.96675873322,0.0,0.0,4.58992532963,8.1892,89.9507104542,80.2632848329,3.33988,6.3475456213
 01/31  02:00:00,14.6615960165,0.0,0.0,0.0,1.52997510988,7.4902,3.93197386084,0.0,3.33988,0.592093860838
 01/31  03:00:00,14.6867918356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,14.7002871726,0.0,0.0,0.0,1.52997510988,7.4902,3.93192804125,0.0,3.33988,0.592048041253
 01/31  05:00:00,15.3655706995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,23.0911911881,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.1543462173,84.2125922362,8.3497,0.592053981119
 01/31  07:00:00,38.7708290799,3.96675873322,0.014082467437,0.0,9.17985065927,19.4245,99.8114713752,78.4966875173,16.6994,4.61538385797
 01/31  08:00:00,42.8442040012,3.96675873322,0.0187828120757,0.0,9.17985065927,26.9147,113.500301001,69.2164349878,25.0491,19.2347660133
 01/31  09:00:00,41.788100879,3.96675873322,0.00392787609043,0.0,9.17985065927,26.9147,120.293228478,70.0201110228,33.3988,16.8743174557
 01/31  10:00:00,34.2977445028,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.597619974,72.0394279702,25.0491,14.5090920041
 01/31  11:00:00,41.7893995133,3.96675873322,0.00815571687848,0.0,9.17985065927,26.9147,129.535078661,75.615181591,41.7485,12.1713970697
 01/31  12:00:00,42.5490328898,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.13806299,69.8836137941,41.7485,14.5059491957
 01/31  13:00:00,41.8305249547,3.96675873322,0.0,0.0,9.17985065927,26.9147,117.562757361,63.0633835473,41.7485,12.7508738134
 01/31  14:00:00,34.3088421478,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.35376599,64.9554420215,33.3988,10.9995239681
 01/31  15:00:00,34.3074537363,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.746913849,70.4466887192,25.0491,9.25112513011
 01/31  16:00:00,34.2930753672,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.144888139,74.9177453188,33.3988,9.82834282026
 01/31  17:00:00,41.7269705651,3.96675873322,0.0120488079092,0.0,9.17985065927,26.9147,131.797773567,72.4481642848,50.0982,9.25140928265
 01/31  18:00:00,44.9043052752,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.32142578,68.4724564071,50.0982,12.7507693726
 01/31  19:00:00,45.9722140917,3.96675873322,0.00180197804335,0.0,9.17985065927,26.9147,131.758853501,64.2027173412,50.0982,17.4579361595
 01/31  20:00:00,38.469946037,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.417265403,66.3723763695,33.3988,18.6460890331
 01/31  21:00:00,38.4589775987,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.273676295,69.1855282533,33.3988,15.6893480416
 01/31  22:00:00,38.4165206716,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.795590985,81.2887264291,25.0491,17.4577645554
 01/31  23:00:00,38.4054292718,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.897843542,91.2697982594,16.6994,13.9286452824
 01/31  24:00:00,39.2103181486,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.864823263,101.429665964,8.3497,8.08545729889
 02/01  01:00:00,22.4481540303,3.96675873322,0.0,0.0,4.58992532963,8.1892,125.749814015,116.063057844,3.33988,6.34687617064
 02/01  02:00:00,14.6361588903,0.0,0.0,0.0,1.52997510988,7.4902,3.93196660233,0.0,3.33988,0.592086602335
 02/01  03:00:00,14.6540067562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6631752663,0.0,0.0,0.0,1.52997510988,7.4902,3.93197250471,0.0,3.33988,0.592092504712
 02/01  05:00:00,14.8106938194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  06:00:00,22.5540123719,3.96675873322,0.00676158222607,0.0,4.58992532963,8.1892,152.513809311,143.572062648,8.3497,0.592046663472
 02/01  07:00:00,38.5149974261,3.96675873322,0.0103881766213,0.0,9.17985065927,19.4245,157.831989215,136.517682329,16.6994,4.61490688582
 02/01  08:00:00,42.805306272,3.96675873322,0.0107372017502,0.0,9.17985065927,26.9147,168.632234793,124.932225025,25.0491,18.6509097678
 02/01  09:00:00,41.7527795458,3.96675873322,0.0,0.0,9.17985065927,26.9147,173.01106839,122.155233701,33.3988,17.4570346889
 02/01  10:00:00,34.2668263462,3.96675873322,0.0,0.0,9.17985065927,19.4245,160.774387596,121.215667205,25.0491,14.5096203908
 02/01  11:00:00,41.7559801643,3.96675873322,0.00210223208789,0.0,9.17985065927,26.9147,177.565337692,123.644704171,41.7485,12.1721335207
 02/01  12:00:00,42.5269354317,3.96675873322,0.0,0.0,9.17985065927,26.9147,175.147436712,118.893388102,41.7485,14.5055486094
 02/01  13:00:00,41.8052740845,3.96675873322,0.0,0.0,9.17985065927,26.9147,166.91540022,112.415346088,41.7485,12.7515541323
 02/01  14:00:00,34.2799533105,3.96675873322,0.0,0.0,9.17985065927,19.4245,160.282546249,115.88502243,33.3988,10.998723819
 02/01  15:00:00,34.2805975707,3.96675873322,0.0,0.0,9.17985065927,19.4245,157.485132198,123.185362996,25.0491,9.25066920177
 02/01  16:00:00,34.2676384591,3.96675873322,0.0,0.0,9.17985065927,19.4245,172.101590555,128.876020367,33.3988,9.82677018807
 02/01  17:00:00,41.6922178121,3.96675873322,0.00297664000886,0.0,9.17985065927,26.9147,191.175081764,131.825143709,50.0982,9.25173805489
 02/01  18:00:00,44.8753811218,3.96675873322,0.0,0.0,9.17985065927,26.9147,190.806122348,127.956392087,50.0982,12.7515302611
 02/01  19:00:00,45.9416285106,3.96675873322,0.00140515370346,0.0,9.17985065927,26.9147,189.808646019,122.252513157,50.0982,17.4579328622
 02/01  20:00:00,38.5850236261,3.96675873322,0.0,0.0,9.17985065927,19.4245,176.715945955,124.670179851,33.3988,18.646966104
 02/01  21:00:00,38.5663405124,3.96675873322,0.0,0.0,9.17985065927,19.4245,176.715047099,127.627997677,33.3988,15.6882494214
 02/01  22:00:00,38.4965933095,3.96675873322,0.0,0.0,9.17985065927,19.4245,181.319355383,138.813807493,25.0491,17.4564478906
 02/01  23:00:00,38.3871164522,3.96675873322,0.0,0.0,9.17985065927,19.4245,177.627310941,146.998038249,16.6994,13.9298726922
 02/01  24:00:00,39.1967683611,3.96675873322,0.0,0.0,9.17985065927,19.4245,171.650948324,155.215366534,8.3497,8.08588179017
 02/02  01:00:00,22.4342257392,3.96675873322,0.0,0.0,4.58992532963,8.1892,176.950772439,167.263406782,3.33988,6.34748565696
 02/02  02:00:00,14.6080389647,0.0,0.0,0.0,1.52997510988,7.4902,3.93197584972,0.0,3.33988,0.592095849718
 02/02  03:00:00,14.6221525695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.6342596001,0.0,0.0,0.0,1.52997510988,7.4902,3.93197438309,0.0,3.33988,0.592094383093
 02/02  05:00:00,14.784687861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.538512786,3.96675873322,0.00637361941605,0.0,4.58992532963,8.1892,187.956434533,179.014685999,8.3497,0.592048533766
 02/02  07:00:00,38.5035896916,3.96675873322,0.0106652831052,0.0,9.17985065927,19.4245,194.73026056,173.415485064,16.6994,4.61537549588
 02/02  08:00:00,42.7961078387,3.96675873322,0.0136936192418,0.0,9.17985065927,26.9147,209.784118561,165.500510223,25.0491,19.2345083378
 02/02  09:00:00,41.7396807428,3.96675873322,0.0,0.0,9.17985065927,26.9147,215.495325043,165.221675099,33.3988,16.8748499433
