Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  10:00:00,34.2541706376,3.96675873322,0.0,0.0,9.17985065927,19.4245,205.288317665,165.731631744,25.0491,14.5075859209
 02/02  11:00:00,41.7426968242,3.96675873322,0.00210076060479,0.0,9.17985065927,26.9147,221.881506907,167.381649197,41.7485,12.7513577094
 02/02  12:00:00,42.5144808757,3.96675873322,0.0,0.0,9.17985065927,26.9147,216.061512529,160.384176674,41.7485,13.9288358552
 02/02  13:00:00,41.7920765492,3.96675873322,0.0,0.0,9.17985065927,26.9147,207.453123715,152.952988362,41.7485,12.7516353524
 02/02  14:00:00,34.2679961215,3.96675873322,0.0,0.0,9.17985065927,19.4245,199.133686756,154.735746797,33.3988,10.9991399586
 02/02  15:00:00,34.2684913158,3.96675873322,0.0,0.0,9.17985065927,19.4245,194.438011015,159.55902468,25.0491,9.82988633465
 02/02  16:00:00,34.2558604278,3.96675873322,0.0,0.0,9.17985065927,19.4245,207.664380184,165.015200381,33.3988,9.2503798035
 02/02  17:00:00,41.6813919713,3.96675873322,0.0031395150004,0.0,9.17985065927,26.9147,225.564782831,165.63735277,50.0982,9.829230061
 02/02  18:00:00,44.8651987273,3.96675873322,0.0,0.0,9.17985065927,26.9147,227.480053417,165.210284724,50.0982,12.171568693
 02/02  19:00:00,45.9311998024,3.96675873322,0.000985461096007,0.0,9.17985065927,26.9147,229.836217092,162.279115667,50.0982,17.458901425
 02/02  20:00:00,38.5735502982,3.96675873322,0.0,0.0,9.17985065927,19.4245,218.321422496,166.271142326,33.3988,18.6514801695
 02/02  21:00:00,38.5546509747,3.96675873322,0.0,0.0,9.17985065927,19.4245,220.012131908,170.341805034,33.3988,16.2715268742
 02/02  22:00:00,38.4855616891,3.96675873322,0.0,0.0,9.17985065927,19.4245,220.569284962,178.645140254,25.0491,16.8750447084
 02/02  23:00:00,38.3767745387,3.96675873322,0.0,0.0,9.17985065927,19.4245,215.04844832,183.839603004,16.6994,14.5094453163
 02/02  24:00:00,39.1873579983,3.96675873322,0.0,0.0,9.17985065927,19.4245,204.740760817,188.306202937,8.3497,8.08485787918
 02/03  01:00:00,22.4238551664,3.96675873322,0.0,0.0,4.58992532963,8.1892,208.33756483,198.64905637,3.33988,6.34862845974
 02/03  02:00:00,14.59568183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6091825847,0.0,0.0,0.0,1.52997510988,7.4902,3.93196180356,0.0,3.33988,0.59208180356
 02/03  04:00:00,14.6203002297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.2861117147,0.0,0.0,0.0,1.52997510988,7.4902,3.9319676915,0.0,3.33988,0.592087691496
 02/03  06:00:00,23.0373039445,3.96675873322,0.0039755347232,0.0,4.58992532963,8.1892,214.591062854,206.221362854,8.3497,0.02
 02/03  07:00:00,38.7245430812,3.96675873322,0.0115187511416,0.0,9.17985065927,19.4245,219.701455086,197.811236697,16.6994,5.19081838952
 02/03  08:00:00,42.7874009405,3.96675873322,0.0128752794108,0.0,9.17985065927,26.9147,230.342686893,186.648980962,25.0491,18.6446059314
 02/03  09:00:00,41.7344364542,3.96675873322,0.0,0.0,9.17985065927,26.9147,229.803354084,178.946230896,33.3988,17.4583231879
 02/03  10:00:00,34.2498392645,3.96675873322,0.0,0.0,9.17985065927,19.4245,212.65650009,173.680751403,25.0491,13.9266486873
 02/03  11:00:00,41.7391024701,3.96675873322,0.00167054837488,0.0,9.17985065927,26.9147,225.969626457,171.470008657,41.7485,12.7511177998
 02/03  12:00:00,42.511978511,3.96675873322,0.0,0.0,9.17985065927,26.9147,215.687205441,160.009551027,41.7485,13.9291544133
 02/03  13:00:00,41.7902023187,3.96675873322,0.0,0.0,9.17985065927,26.9147,203.964684935,149.465501126,41.7485,12.7506838094
 02/03  14:00:00,34.2666977955,3.96675873322,0.0,0.0,9.17985065927,19.4245,193.142937147,148.746349731,33.3988,10.9977874154
 02/03  15:00:00,34.2677228882,3.96675873322,0.0,0.0,9.17985065927,19.4245,186.021059058,151.144484062,25.0491,9.82747499649
 02/03  16:00:00,34.2558085584,3.96675873322,0.0,0.0,9.17985065927,19.4245,197.681522029,154.453361494,33.3988,9.82936053464
 02/03  17:00:00,41.6817820758,3.96675873322,0.00308900152534,0.0,9.17985065927,26.9147,213.482265761,154.134756646,50.0982,9.24930911451
 02/03  18:00:00,44.865824775,3.96675873322,0.0,0.0,9.17985065927,26.9147,216.523870385,153.674443443,50.0982,12.7512269415
 02/03  19:00:00,45.9325923814,3.96675873322,0.000943350718586,0.0,9.17985065927,26.9147,219.86720514,152.311290673,50.0982,17.4577144669
 02/03  20:00:00,38.4317802177,3.96675873322,0.0,0.0,9.17985065927,19.4245,207.697795745,155.655221433,33.3988,18.6437743115
 02/03  21:00:00,38.4222996164,3.96675873322,0.0,0.0,9.17985065927,19.4245,207.774890465,158.6862514,33.3988,15.6898390656
 02/03  22:00:00,38.3839136933,3.96675873322,0.0,0.0,9.17985065927,19.4245,211.022914841,168.516506226,25.0491,17.4573086153
 02/03  23:00:00,38.3780920187,3.96675873322,0.0,0.0,9.17985065927,19.4245,204.975667726,174.348328925,16.6994,13.9279388007
 02/03  24:00:00,39.1886925338,3.96675873322,0.0,0.0,9.17985065927,19.4245,195.080733775,178.645723753,8.3497,8.08531002197
 02/04  01:00:00,22.4257577298,3.96675873322,0.0,0.0,4.58992532963,8.1892,197.294739473,187.607960372,3.33988,6.34689910117
 02/04  02:00:00,14.5940548678,0.0,0.0,0.0,1.52997510988,7.4902,3.93196842923,0.0,3.33988,0.592088429226
 02/04  03:00:00,14.6070171735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.6199020154,0.0,0.0,0.0,1.52997510988,7.4902,3.93197433342,0.0,3.33988,0.592094333418
 02/04  05:00:00,14.7706018402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.533871414,3.96675873322,0.0117570887351,0.0,4.58992532963,8.1892,201.587095174,192.64534669,8.3497,0.592048484022
 02/04  07:00:00,38.4981440023,3.96675873322,0.0113067857824,0.0,9.17985065927,19.4245,206.362891109,185.048519734,16.6994,4.61497137573
 02/04  08:00:00,42.7807907563,3.96675873322,0.00749593847816,0.0,9.17985065927,26.9147,200.502102421,170.263228162,25.0491,5.18977425937
 02/04  09:00:00,41.7285536014,3.96675873322,0.0,0.0,9.17985065927,26.9147,199.092551769,161.077625924,33.3988,4.61612584559
 02/04  10:00:00,34.2497006971,3.96675873322,0.00039390538473,0.0,9.17985065927,19.4245,196.157036829,155.418340039,25.0491,15.6895967905
 02/04  11:00:00,41.7446066444,3.96675873322,0.00126161524974,0.0,9.17985065927,26.9147,207.404449,151.148816317,41.7485,14.5071326829
 02/04  12:00:00,42.5187195758,3.96675873322,0.0,0.0,9.17985065927,26.9147,197.170181523,139.730609934,41.7485,15.6910715898
 02/04  13:00:00,41.7964885635,3.96675873322,0.0,0.0,9.17985065927,26.9147,188.749735887,131.310801641,41.7485,15.6904342458
 02/04  14:00:00,34.2730611235,3.96675873322,0.0,0.0,9.17985065927,19.4245,173.4340223,125.524450877,33.3988,14.5107714232
 02/04  15:00:00,34.2760388852,3.96675873322,0.0,0.0,9.17985065927,19.4245,158.659985577,121.439581468,25.0491,12.1713041085
 02/04  16:00:00,34.265785855,3.96675873322,0.0,0.0,9.17985065927,19.4245,166.055214355,119.904590055,33.3988,12.7518243008
 02/04  17:00:00,41.6934218642,3.96675873322,0.00305892504129,0.0,9.17985065927,26.9147,178.462248319,117.365172233,50.0982,10.9988760861
 02/04  18:00:00,44.8761668027,3.96675873322,0.0,0.0,9.17985065927,26.9147,185.936277308,123.087466782,50.0982,12.7506105257
 02/04  19:00:00,45.9403508062,3.96675873322,0.0,0.0,9.17985065927,26.9147,187.685527405,120.130815418,50.0982,17.4565119869
 02/04  20:00:00,38.583392131,3.96675873322,0.0,0.0,9.17985065927,19.4245,166.423175867,115.565849205,33.3988,17.4585266617
 02/04  21:00:00,38.565329756,3.96675873322,0.0,0.0,9.17985065927,19.4245,165.670249804,116.582487779,33.3988,15.6889620254
 02/04  22:00:00,38.4976037431,3.96675873322,0.0,0.0,9.17985065927,19.4245,159.453126802,116.94667631,25.0491,17.4573504923
 02/04  23:00:00,38.389698715,3.96675873322,0.0,0.0,9.17985065927,19.4245,146.886776302,118.017821838,16.6994,12.1695544644
 02/04  24:00:00,39.200644601,3.96675873322,0.0,0.0,9.17985065927,19.4245,139.87385284,121.696831765,8.3497,9.82732107487
 02/05  01:00:00,22.4418653586,3.96675873322,0.0,0.0,4.58992532963,8.1892,140.122612369,128.696181596,3.33988,8.0865507729
 02/05  02:00:00,14.6269551231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.6441683384,0.0,0.0,0.0,1.52997510988,7.4902,3.93194327008,0.0,3.33988,0.592063270082
 02/05  04:00:00,14.6567315652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  05:00:00,14.8079900696,0.0,0.0,0.0,1.52997510988,7.4902,3.93194918747,0.0,3.33988,0.592069187466
 02/05  06:00:00,22.5594300006,3.96675873322,0.0141295010199,0.0,4.58992532963,8.1892,130.586848583,122.217148583,8.3497,0.02
 02/05  07:00:00,38.5171197466,3.96675873322,0.0113954839642,0.0,9.17985065927,19.4245,135.857313983,113.968107118,16.6994,5.18980686483
 02/05  08:00:00,41.74264837,3.96675873322,0.0092971174202,0.0,9.17985065927,26.9147,130.458655427,100.794927569,25.0491,4.61462785845
 02/05  09:00:00,41.748287084,3.96675873322,0.0,0.0,9.17985065927,26.9147,136.818004144,98.2289250834,33.3988,5.19027906074
 02/05  10:00:00,34.2632268982,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.176610363,100.51186876,25.0491,4.61564160244
 02/05  11:00:00,41.7619846922,3.96675873322,0.00346713274232,0.0,9.17985065927,26.9147,149.965124771,92.525075332,41.7485,15.6915494394
 02/05  12:00:00,42.538678433,3.96675873322,0.0,0.0,9.17985065927,26.9147,142.343251608,84.3233538445,41.7485,16.2713977639
 02/05  13:00:00,41.8179870521,3.96675873322,0.0,0.0,9.17985065927,26.9147,128.435552837,74.5151448152,41.7485,12.1719080216
 02/05  14:00:00,34.2925079739,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.272051527,72.1228329745,33.3988,12.750418553
 02/05  15:00:00,34.2908867042,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.374345972,73.4956463006,25.0491,9.82959967099
 02/05  16:00:00,34.2804702517,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.359810468,74.70950491,33.3988,9.25150555805
 02/05  17:00:00,41.712067909,3.96675873322,0.00371437313256,0.0,9.17985065927,26.9147,135.502254769,75.5756665602,50.0982,9.8283882086
 02/05  18:00:00,44.8976926942,3.96675873322,0.0,0.0,9.17985065927,26.9147,145.920732963,83.0718147725,50.0982,12.7507181907
 02/05  19:00:00,45.9596886196,3.96675873322,0.0,0.0,9.17985065927,26.9147,153.695971201,87.9069700041,50.0982,15.6908011969
 02/05  20:00:00,38.5979594054,3.96675873322,0.0,0.0,9.17985065927,19.4245,142.14258019,93.0535508518,33.3988,15.6902293377
 02/05  21:00:00,38.5781300772,3.96675873322,0.0,0.0,9.17985065927,19.4245,141.670826907,95.5209873055,33.3988,12.751039601
 02/05  22:00:00,38.5051975527,3.96675873322,0.0,0.0,9.17985065927,19.4245,147.669486659,106.930561012,25.0491,15.6898256472
 02/05  23:00:00,38.3951090967,3.96675873322,0.0,0.0,9.17985065927,19.4245,140.154403299,110.70288651,16.6994,12.7521167889
 02/05  24:00:00,39.2049443762,3.96675873322,0.0,0.0,9.17985065927,19.4245,127.703019651,113.005478676,8.3497,6.34784097511
 02/06  01:00:00,22.4439607528,3.96675873322,0.0,0.0,4.58992532963,8.1892,137.128879889,127.441449968,3.33988,6.34754992015
 02/06  02:00:00,14.6294240045,0.0,0.0,0.0,1.52997510988,7.4902,3.93195842297,0.0,3.33988,0.592078422969
 02/06  03:00:00,14.649128221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.661358911,0.0,0.0,0.0,1.52997510988,7.4902,3.93196431627,0.0,3.33988,0.592084316271
 02/06  05:00:00,14.8121932903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.5561653629,3.96675873322,0.00709759985701,0.0,4.58992532963,8.1892,138.488526462,130.118826462,8.3497,0.02
 02/06  07:00:00,38.5171389991,3.96675873322,0.0107620516456,0.0,9.17985065927,19.4245,144.891474926,123.002998817,16.6994,5.18907610938
 02/06  08:00:00,41.7517039714,3.96675873322,0.0130418260521,0.0,9.17985065927,26.9147,153.439802266,109.740317735,25.0491,18.6503845314
 02/06  09:00:00,41.7609683742,3.96675873322,0.0,0.0,9.17985065927,26.9147,148.704230981,97.8472324386,33.3988,17.4581985422
 02/06  10:00:00,34.2794413661,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.854578963,86.2965761236,25.0491,14.5089028398
 02/06  11:00:00,41.7715427601,3.96675873322,0.00258580847488,0.0,9.17985065927,26.9147,135.870620264,81.3709680647,41.7485,12.7511521996
 02/06  12:00:00,42.5424373094,3.96675873322,0.0,0.0,9.17985065927,26.9147,124.13657929,68.4626791798,41.7485,13.9254001106
 02/06  13:00:00,41.8406894118,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.618703895,53.1189898047,41.7485,12.7512140908
 02/06  14:00:00,34.3316113452,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.2435151861,49.8446503788,33.3988,11.0000648072
 02/06  15:00:00,34.335965399,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.9489972868,53.0713546716,25.0491,9.82854261527
 02/06  16:00:00,34.3272214811,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.8081427658,55.1593894723,33.3988,9.24995329355
 02/06  17:00:00,41.7635268489,3.96675873322,0.0125347355835,0.0,9.17985065927,26.9147,113.288665007,53.3608674704,50.0982,9.82959753681
 02/06  18:00:00,44.9421252214,3.96675873322,0.0017696620362,0.0,9.17985065927,26.9147,111.829146873,48.9794556636,50.0982,12.7514912093
 02/06  19:00:00,46.0061902821,3.96675873322,0.00197105790307,0.0,9.17985065927,26.9147,110.631051447,43.6569010521,50.0982,16.8759503948
 02/06  20:00:00,38.6481326621,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.0003088938,44.3712653518,33.3988,19.230243542
 02/06  21:00:00,38.627912443,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.9079457625,44.8196560151,33.3988,15.6894897474
 02/06  22:00:00,38.5559115419,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.5015453975,51.9941992411,25.0491,17.4582461564
 02/06  23:00:00,38.4423854362,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.6522427261,57.0263680956,16.6994,13.9264746305
 02/06  24:00:00,39.2360184238,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.8777797767,61.4434968264,8.3497,8.08458295029
 02/07  01:00:00,22.4967901569,3.96675873322,0.0,0.0,4.58992532963,8.1892,75.8852838855,66.1976688909,3.33988,6.34773499457
 02/07  02:00:00,14.6979653421,0.0,0.0,0.0,1.52997510988,7.4902,3.93197460152,0.0,3.33988,0.592094601524
 02/07  03:00:00,14.7218340242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.7394810992,0.0,0.0,0.0,1.52997510988,7.4902,3.93192875509,0.0,3.33988,0.592048755089
 02/07  05:00:00,15.4080761161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.1391763707,3.96675873322,0.0,0.0,4.58992532963,8.1892,75.5414230856,66.5996683918,8.3497,0.592054693793
 02/07  07:00:00,38.8194491547,3.96675873322,0.0162838747533,0.0,9.17985065927,19.4245,84.3583749182,63.0443518629,16.6994,4.61462305532
 02/07  08:00:00,41.8360492936,3.96675873322,0.0220450298122,0.0,9.17985065927,26.9147,97.8286103855,54.1284763036,25.0491,18.6510340819
 02/07  09:00:00,41.8413627341,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.267694699,49.4087686432,33.3988,17.460126056
 02/07  10:00:00,34.3689114485,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.1890768641,45.6312407399,25.0491,14.5087361242
 02/07  11:00:00,41.8824270472,3.96675873322,0.0113416553268,0.0,9.17985065927,26.9147,96.5932830497,42.0936868435,41.7485,12.7510962061
 02/07  12:00:00,42.6153260336,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.9244101921,31.2497424007,41.7485,13.9261677914
 02/07  13:00:00,41.9465616149,3.96675873322,0.0,0.0,9.17985065927,26.9147,76.4477721478,21.9489013949,41.7485,12.7503707529
 02/07  14:00:00,34.4225298921,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.6305259162,24.2335252273,33.3988,10.9982006889
 02/07  15:00:00,34.4211976835,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.3994041875,30.5209619008,25.0491,9.82934228661
 02/07  16:00:00,34.4106199602,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.1168590057,33.4673232578,33.3988,9.25073574794
 02/07  17:00:00,41.8395112927,3.96675873322,0.0133508985344,0.0,9.17985065927,26.9147,94.5553517863,34.6294903942,50.0982,9.82766139208
 02/07  18:00:00,44.9975072973,3.96675873322,0.0,0.0,9.17985065927,26.9147,98.8644427795,36.0161263114,50.0982,12.7501164682
 02/07  19:00:00,46.0510171215,3.96675873322,0.00228146508303,0.0,9.17985065927,26.9147,102.271697137,34.7272459203,50.0982,17.446251217
 02/07  20:00:00,38.5490228112,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.4706415448,36.4177618572,33.3988,18.6540796876
 02/07  21:00:00,38.5413147012,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.6694365549,35.5790867326,33.3988,15.6915498223
 02/07  22:00:00,38.498859373,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.5666532031,42.0569558081,25.0491,17.4605973949
 02/07  23:00:00,38.4908370719,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.2367661071,45.6089722046,16.6994,13.9283939025
 02/07  24:00:00,39.273297695,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.0397757435,47.6043784685,8.3497,8.08569727503
 02/08  01:00:00,22.5466625367,3.96675873322,0.0,0.0,4.58992532963,8.1892,62.6900403997,53.0028812089,3.33988,6.34727919077
 02/08  02:00:00,14.7566633409,0.0,0.0,0.0,1.52997510988,7.4902,3.93197567477,0.0,3.33988,0.592095674773
 02/08  03:00:00,14.7848270221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.8053622994,0.0,0.0,0.0,1.52997510988,7.4902,3.93195576347,0.0,3.33988,0.592075763471
 02/08  05:00:00,14.9552275387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.6756537747,3.96675873322,0.0,0.0,4.58992532963,8.1892,60.3366464331,51.3948647739,8.3497,0.592081659226
 02/08  07:00:00,38.6380190414,3.96675873322,0.0185116346792,0.0,9.17985065927,19.4245,69.7532728629,48.4385770198,16.6994,4.61529584314
 02/08  08:00:00,41.8720628241,3.96675873322,0.0234138976246,0.0,9.17985065927,26.9147,86.4756764676,42.1942695073,25.0491,19.2323069603
 02/08  09:00:00,41.8722136611,3.96675873322,0.00524106456386,0.0,9.17985065927,26.9147,91.0519100223,40.7786677666,33.3988,16.8744422556
 02/08  10:00:00,34.3924478323,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.4885138418,37.932498533,25.0491,14.5069153088
 02/08  11:00:00,41.9026125734,3.96675873322,0.00405439331743,0.0,9.17985065927,26.9147,86.4962236735,31.9965113506,41.7485,12.7512123229
 02/08  12:00:00,42.6339271199,3.96675873322,0.0,0.0,9.17985065927,26.9147,75.0072803868,19.3301726961,41.7485,13.9286076907
 02/08  13:00:00,41.9614656749,3.96675873322,0.0,0.0,9.17985065927,26.9147,66.5576928532,12.0590205299,41.7485,12.7501723233
 02/08  14:00:00,34.4271622838,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.7264080407,17.3297735054,33.3988,10.9978345353
 02/08  15:00:00,34.4192482417,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.8956027625,26.0188734464,25.0491,9.8276293161
 02/08  16:00:00,34.4007474172,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.9045977332,32.6771369399,33.3988,9.82866079333
 02/08  17:00:00,41.8189376771,3.96675873322,0.00752926379948,0.0,9.17985065927,26.9147,95.1846145437,35.8349513835,50.0982,9.25146316023
 02/08  18:00:00,44.9783656704,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.651248694,39.8014158774,50.0982,12.7516328165
 02/08  19:00:00,46.0399661362,3.96675873322,0.00134604230612,0.0,9.17985065927,26.9147,103.182169308,35.6248965186,50.0982,17.4590727899
 02/08  20:00:00,38.6790659182,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.9627846616,37.9172039681,33.3988,18.6467806934
 02/08  21:00:00,38.653460228,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.7217972092,40.6346830236,33.3988,15.6883141856
 02/08  22:00:00,38.5732443871,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.0429526372,49.5364179548,25.0491,17.4574346824
 02/08  23:00:00,38.4606694007,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.2606023503,54.0496887539,16.6994,14.5115135964
 02/08  24:00:00,39.2485197024,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.6502647864,59.2662203348,8.3497,8.03434445157
 02/09  01:00:00,22.4956225334,3.96675873322,0.0,0.0,4.58992532963,8.1892,79.1996307281,69.4614162339,3.33988,6.39833449415
 02/09  02:00:00,14.696532474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.7182232698,0.0,0.0,0.0,1.52997510988,7.4902,3.93193008216,0.0,3.33988,0.592050082163
 02/09  04:00:00,14.7286862888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8659951512,0.0,0.0,0.0,1.52997510988,7.4902,3.93196189483,0.0,3.33988,0.592081894833
 02/09  06:00:00,22.5828526262,3.96675873322,0.0,0.0,4.58992532963,8.1892,92.1153279256,83.7456279256,8.3497,0.02
 02/09  07:00:00,38.5485071413,3.96675873322,0.0141937645098,0.0,9.17985065927,19.4245,100.611626755,78.7216178553,16.6994,5.1906088997
 02/09  08:00:00,41.7865887565,3.96675873322,0.0169331960716,0.0,9.17985065927,26.9147,113.117980595,69.4256135163,25.0491,18.6432670787
 02/09  09:00:00,41.8020818974,3.96675873322,0.00178258523146,0.0,9.17985065927,26.9147,113.866771162,63.0098928929,33.3988,17.4580782694
 02/09  10:00:00,34.3447510442,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.3082877113,53.3310546204,25.0491,13.9281330909
 02/09  11:00:00,41.8761408543,3.96675873322,0.00295332853957,0.0,9.17985065927,26.9147,95.2421729481,40.7419661655,41.7485,12.7517067825
 02/09  12:00:00,42.6260027125,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.1424215381,22.8848605681,41.7485,14.50906097
 02/09  13:00:00,41.9704241278,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.3730630981,9.87386103923,41.7485,12.7507020589
 02/09  14:00:00,34.4587300605,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.8101057523,8.41264452416,33.3988,10.9986612282
 02/09  15:00:00,34.4711788348,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.325009583,10.0250744331,25.0491,9.25083514988
 02/09  16:00:00,34.4621023272,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.1755831512,12.9475604824,33.3988,9.82922266879
 02/09  17:00:00,41.8799495835,3.96675873322,0.00846057510632,0.0,9.17985065927,26.9147,74.5164184872,15.1656306848,50.0982,9.25258780235
 02/09  18:00:00,45.0371975407,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.2586761681,17.4088392141,50.0982,12.7516369541
 02/09  19:00:00,46.0931141889,3.96675873322,0.00147531709986,0.0,9.17985065927,26.9147,81.2752053409,13.7183079328,50.0982,17.4586974081
 02/09  20:00:00,38.7243928912,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.8818048061,18.4194975263,33.3988,19.0635072799
 02/09  21:00:00,38.6963695059,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.0425150285,21.7834154469,33.3988,15.8602995816
 02/09  22:00:00,38.6103426676,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.5735564728,33.6494537115,25.0491,16.8750027613
 02/09  23:00:00,38.4912805564,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.52346962,41.3170986147,16.6994,14.5069710053
 02/09  24:00:00,39.2666760851,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.8525096403,44.4160722829,8.3497,8.0867373574
 02/10  01:00:00,22.5388697808,3.96675873322,0.0,0.0,4.58992532963,8.1892,59.4683995995,49.7803399754,3.33988,6.34817962414
 02/10  02:00:00,14.7498355789,0.0,0.0,0.0,1.52997510988,7.4902,3.93194671676,0.0,3.33988,0.592066716763
 02/10  03:00:00,14.7826906091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  04:00:00,14.7962117486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.463934299,0.0,0.0,0.0,1.52997510988,7.4902,3.93195262866,0.0,3.33988,0.592072628665
 02/10  06:00:00,23.2035619894,3.96675873322,0.0,0.0,4.58992532963,8.1892,51.985885091,43.616185091,8.3497,0.02
 02/10  07:00:00,38.8954900612,3.96675873322,0.0200323287588,0.0,9.17985065927,19.4245,60.8928396271,39.0036220312,16.6994,5.18981759591
 02/10  08:00:00,41.9027172215,3.96675873322,0.0206690535487,0.0,9.17985065927,26.9147,75.0801011979,31.3821083292,25.0491,18.6488928687
 02/10  09:00:00,41.9139873705,3.96675873322,0.00244238460849,0.0,9.17985065927,26.9147,76.7203387688,25.8623503804,33.3988,17.4591883884
 02/10  10:00:00,34.4422131034,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.8945633279,20.3366410849,25.0491,14.5088222429
 02/10  11:00:00,41.9415752992,3.96675873322,0.0125058584464,0.0,9.17985065927,26.9147,74.8813329621,20.9385296336,41.7485,12.1943033285
 02/10  12:00:00,42.6355351365,3.96675873322,0.0,0.0,9.17985065927,26.9147,72.7592966899,16.5270487563,41.7485,14.4837479336
 02/10  13:00:00,41.9679612501,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.0689423406,10.5686713595,41.7485,12.7517709812
 02/10  14:00:00,34.4413447798,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.915516765,13.5189551462,33.3988,10.9977616188
 02/10  15:00:00,34.4372101624,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.4221370994,19.5438199839,25.0491,9.82921711548
 02/10  16:00:00,34.40961901,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.5133398139,26.8630059814,33.3988,9.25153383245
 02/10  17:00:00,41.8231015279,3.96675873322,0.00662734983017,0.0,9.17985065927,26.9147,89.4939869252,29.5681006597,50.0982,9.82768626542
 02/10  18:00:00,44.9735551324,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.7663656529,36.9174035312,50.0982,12.7507621217
 02/10  19:00:00,46.0259455587,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.968116482,35.4119515279,50.0982,17.4579649542
 02/10  20:00:00,38.5214631989,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.7450388483,37.7031918282,33.3988,18.6430470201
 02/10  21:00:00,38.504268984,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.4979735539,40.4101332721,33.3988,15.6890402817
 02/10  22:00:00,38.4603129325,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.8696191613,49.3622779167,25.0491,17.4582412446
 02/10  23:00:00,38.4519582528,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.4869444538,53.85794123,16.6994,13.9296032237
 02/10  24:00:00,39.2442130205,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.9454336887,57.5092939859,8.3497,8.08643970272
 02/11  01:00:00,22.4987098708,3.96675873322,0.0,0.0,4.58992532963,8.1892,75.6643475378,65.4014563405,3.33988,6.92301119734
 02/11  02:00:00,14.6975842009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.7183384251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.7257324059,0.0,0.0,0.0,1.52997510988,7.4902,3.93195458946,0.0,3.33988,0.592074589464
 02/11  05:00:00,14.8709355601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.5895029723,3.96675873322,0.0,0.0,4.58992532963,8.1892,86.7317365358,77.7899560485,8.3497,0.59208048729
 02/11  07:00:00,38.5480449085,3.96675873322,0.0134081265387,0.0,9.17985065927,19.4245,96.2425997064,74.9278002372,16.6994,4.6153994692
 02/11  08:00:00,41.7682934888,3.96675873322,0.0110046925833,0.0,9.17985065927,26.9147,97.2511070624,67.0119777223,25.0491,5.19002934005
 02/11  09:00:00,41.7694202423,3.96675873322,0.0,0.0,9.17985065927,26.9147,105.967196075,67.9528338964,33.3988,4.61556217843
 02/11  10:00:00,34.2897615876,3.96675873322,0.00456557914089,0.0,9.17985065927,19.4245,112.376684627,71.0558529309,25.0491,16.2717316957
 02/11  11:00:00,41.7829759162,3.96675873322,0.00945483745776,0.0,9.17985065927,26.9147,127.669071396,71.9941367217,41.7485,13.926434674
 02/11  12:00:00,42.5458321809,3.96675873322,0.0,0.0,9.17985065927,26.9147,122.932200711,65.4953447316,41.7485,15.6883559798
 02/11  13:00:00,41.8297957632,3.96675873322,0.0,0.0,9.17985065927,26.9147,120.156153436,62.7171092381,41.7485,15.6905441983
 02/11  14:00:00,34.305420838,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.486643071,64.5817607691,33.3988,14.5060823015
 02/11  15:00:00,34.303022976,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.981781954,70.1796164315,25.0491,12.7530655229
 02/11  16:00:00,34.2907623605,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.579665534,72.4290549176,33.3988,12.751810616
 02/11  17:00:00,41.7242572102,3.96675873322,0.0103349965527,0.0,9.17985065927,26.9147,132.208549452,71.1114446385,50.0982,10.998904814
 02/11  18:00:00,44.89988607,3.96675873322,0.0,0.0,9.17985065927,26.9147,133.945403379,71.094176341,50.0982,12.7530270382
 02/11  19:00:00,45.968325499,3.96675873322,0.00374473308815,0.0,9.17985065927,26.9147,130.083049928,62.5261699237,50.0982,17.4586800038
 02/11  20:00:00,38.6100785082,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.780935732,59.5063585534,33.3988,16.8757771788
 02/11  21:00:00,38.5914683744,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.275103458,63.6033716033,33.3988,16.2729318546
 02/11  22:00:00,38.5198579845,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.72726982,64.8044004805,25.0491,16.8737693397
 02/11  23:00:00,38.4107955528,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.1210656864,68.6694017632,16.6994,12.7522639232
 02/11  24:00:00,39.2183144106,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.2301359614,74.0519014495,8.3497,9.82853451184
 02/12  01:00:00,22.4577862158,3.96675873322,0.0,0.0,4.58992532963,8.1892,99.4988442142,88.072509761,3.33988,8.08645445325
 02/12  02:00:00,14.6524433971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.6746756165,0.0,0.0,0.0,1.52997510988,7.4902,3.93196105195,0.0,3.33988,0.59208105195
 02/12  04:00:00,14.687386223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,14.8380039318,0.0,0.0,0.0,1.52997510988,7.4902,3.93196694108,0.0,3.33988,0.592086941078
 02/12  06:00:00,22.5692482798,3.96675873322,0.00559927226285,0.0,4.58992532963,8.1892,104.886313739,96.516613739,8.3497,0.02
 02/12  07:00:00,38.5285610377,3.96675873322,0.0121833330293,0.0,9.17985065927,19.4245,112.36792567,90.4776184701,16.6994,5.19090719945
 02/12  08:00:00,41.759242558,3.96675873322,0.0105928809223,0.0,9.17985065927,26.9147,108.630163525,78.9666521168,25.0491,4.61441140801
 02/12  09:00:00,41.764250308,3.96675873322,0.0,0.0,9.17985065927,26.9147,116.680241909,78.0913381515,33.3988,5.19010375778
 02/12  10:00:00,34.2764812179,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.049019636,85.3851329743,25.0491,4.61478666198
 02/12  11:00:00,41.7797986377,3.96675873322,0.0133052248466,0.0,9.17985065927,26.9147,139.863251812,82.4238896989,41.7485,15.6908621126
 02/12  12:00:00,42.5425452499,3.96675873322,0.0,0.0,9.17985065927,26.9147,137.149712411,79.1300101489,41.7485,16.2712022617
 02/12  13:00:00,41.8197102535,3.96675873322,0.0,0.0,9.17985065927,26.9147,128.45155741,74.5332566306,41.7485,12.1698007796
 02/12  14:00:00,34.2958262272,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.280866055,74.1298525744,33.3988,12.7522134805
 02/12  15:00:00,34.2961576688,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.334871153,77.45697388,25.0491,9.8287972727
 02/12  16:00:00,34.2830056016,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.089523555,78.4385135469,33.3988,9.25221000814
 02/12  17:00:00,41.7139751165,3.96675873322,0.00645070708645,0.0,9.17985065927,26.9147,136.498201601,76.5727145781,50.0982,9.82728702283
 02/12  18:00:00,43.8380789987,3.96675873322,0.0,0.0,9.17985065927,26.9147,140.850435765,78.0010505646,50.0982,12.7511852002
 02/12  19:00:00,45.9623718474,3.96675873322,0.0,0.0,9.17985065927,26.9147,141.118681198,75.329956805,50.0982,15.6905243926
 02/12  20:00:00,38.6057289952,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.667931282,74.5817163056,33.3988,15.6874149766
 02/12  21:00:00,38.5862527306,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.443346484,76.29363137,33.3988,12.7509151144
 02/12  22:00:00,38.5142793282,3.96675873322,0.0,0.0,9.17985065927,19.4245,129.069925448,88.3318316042,25.0491,15.6889938439
 02/12  23:00:00,38.4019939232,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.719565313,92.2686422502,16.6994,12.7515230628
 02/12  24:00:00,39.2099856176,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.820412946,93.123127887,8.3497,6.34758505848
 02/13  01:00:00,22.4507465323,3.96675873322,0.0,0.0,4.58992532963,8.1892,112.151171506,101.887385194,3.33988,6.9239063118
 02/13  02:00:00,14.6453797909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.6683970351,0.0,0.0,0.0,1.52997510988,7.4902,3.93197413181,0.0,3.33988,0.592094131815
 02/13  04:00:00,14.6817630133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  05:00:00,14.8334630851,0.0,0.0,0.0,1.52997510988,7.4902,3.93192828297,0.0,3.33988,0.592048282972
 02/13  06:00:00,22.5651933789,3.96675873322,0.00258772303624,0.0,4.58992532963,8.1892,107.407252004,99.0375520042,8.3497,0.02
 02/13  07:00:00,38.5302777232,3.96675873322,0.0128529803227,0.0,9.17985065927,19.4245,111.585623667,89.6956657464,16.6994,5.19055792017
 02/13  08:00:00,41.7658002939,3.96675873322,0.0117805379037,0.0,9.17985065927,26.9147,120.066304889,76.3706781574,25.0491,18.6465267313
 02/13  09:00:00,41.7755416779,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.585417808,70.7269452835,33.3988,17.4596725241
 02/13  10:00:00,34.3028999586,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.910157891,63.9327839087,25.0491,13.9282739822
 02/13  11:00:00,41.8102270763,3.96675873322,0.00532965358362,0.0,9.17985065927,26.9147,114.39801372,59.8987970959,41.7485,12.750716624
 02/13  12:00:00,42.5735755383,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.192531679,46.9347432288,41.7485,14.5092884499
 02/13  13:00:00,41.892415398,3.96675873322,0.0,0.0,9.17985065927,26.9147,87.5573022667,33.0583336155,41.7485,12.7504686512
 02/13  14:00:00,34.3772521579,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.2785891476,31.8811816056,33.3988,10.998607542
 02/13  15:00:00,34.3992410393,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.5115699804,29.2111026274,25.0491,9.25136735306
 02/13  16:00:00,34.4070432972,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.1513823145,25.9253666418,33.3988,9.82721567265
 02/13  17:00:00,41.8291368509,3.96675873322,0.0105586393256,0.0,9.17985065927,26.9147,88.3231255305,28.3958950385,50.0982,9.82903049204
 02/13  18:00:00,43.9227445609,3.96675873322,0.0,0.0,9.17985065927,26.9147,97.6656470404,35.3948407626,50.0982,12.1726062778
 02/13  19:00:00,46.022437044,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.146914839,39.5891811664,50.0982,17.4595336726
 02/13  20:00:00,38.6672226625,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.7036224398,40.0724629691,33.3988,19.2323594707
 02/13  21:00:00,38.646227321,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.7307257566,40.6403826395,33.3988,15.6915431171
 02/13  22:00:00,38.5658517353,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.9102641635,50.4028955896,25.0491,17.4582685738
 02/13  23:00:00,38.4496889806,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.9657275262,56.3398904721,16.6994,13.9264370541
 02/13  24:00:00,39.2407436364,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.2790297481,60.8448296155,8.3497,8.08450013259
 02/14  01:00:00,22.4850271695,3.96675873322,0.0,0.0,4.58992532963,8.1892,81.2328965482,71.545280898,3.33988,6.34773565021
 02/14  02:00:00,14.6840093346,0.0,0.0,0.0,1.52997510988,7.4902,3.93197433065,0.0,3.33988,0.592094330652
 02/14  03:00:00,14.7119722758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.7229960749,0.0,0.0,0.0,1.52997510988,7.4902,3.93192848283,0.0,3.33988,0.592048482829
 02/14  05:00:00,15.3854156998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  06:00:00,23.1137756846,3.96675873322,0.0,0.0,4.58992532963,8.1892,82.7682869963,73.8265325743,8.3497,0.592054421966
 02/14  07:00:00,38.7923950315,3.96675873322,0.0144797409693,0.0,9.17985065927,19.4245,90.9478258411,69.6337716788,16.6994,4.61465416232
 02/14  08:00:00,41.8037679521,3.96675873322,0.0193101378619,0.0,9.17985065927,26.9147,105.844416865,62.1436505199,25.0491,18.6516663451
 02/14  09:00:00,41.8107883551,3.96675873322,0.00213198321507,0.0,9.17985065927,26.9147,109.279540268,58.4225165284,33.3988,17.4582237399
 02/14  10:00:00,34.3340466934,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.3581735718,54.8006727023,25.0491,14.5084008694
 02/14  11:00:00,41.8330154301,3.96675873322,0.00921119720431,0.0,9.17985065927,26.9147,109.963263716,55.4637421964,41.7485,12.7510215196
 02/14  12:00:00,42.583431597,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.221645374,45.5453763745,41.7485,13.9277689996
 02/14  13:00:00,41.8869557545,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.7093494786,38.2110541269,41.7485,12.7497953517
 02/14  14:00:00,34.3557996563,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.3360162846,43.9408806182,33.3988,10.9963356665
 02/14  15:00:00,34.3526993821,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.4618842175,52.585821174,25.0491,9.82696304348
 02/14  16:00:00,34.3302131954,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.056357524,60.8278212572,33.3988,9.82973626652
 02/14  17:00:00,41.7526002449,3.96675873322,0.0104214397866,0.0,9.17985065927,26.9147,122.51680501,63.1692136643,50.0982,9.24939134577
 02/14  18:00:00,43.8675669,3.96675873322,0.0,0.0,9.17985065927,26.9147,122.39148031,59.5429292391,50.0982,12.7503510708
 02/14  19:00:00,45.9948579461,3.96675873322,0.00200350412166,0.0,9.17985065927,26.9147,120.505851845,52.9484190815,50.0982,17.459232763
 02/14  20:00:00,38.4831143888,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.131368936,57.0854915336,33.3988,18.6470774019
 02/14  21:00:00,38.4644190363,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.02082206,61.9307928561,33.3988,15.6912292042
 02/14  22:00:00,38.4192004511,3.96675873322,0.0,0.0,9.17985065927,19.4245,114.643061206,72.1355737445,25.0491,17.4583874611
 02/14  23:00:00,38.4110112892,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.326446644,79.1170828382,16.6994,14.5099638055
 02/14  24:00:00,39.2176123241,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.070276721,85.6349816126,8.3497,8.08559510823
 02/15  01:00:00,22.4537852926,3.96675873322,0.0,0.0,4.58992532963,8.1892,104.300332532,94.611853634,3.33988,6.348598898
 02/15  02:00:00,14.6513109123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6747028034,0.0,0.0,0.0,1.52997510988,7.4902,3.9319757989,0.0,3.33988,0.592095798895
 02/15  04:00:00,14.6882189081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.84030901,0.0,0.0,0.0,1.52997510988,7.4902,3.9319299586,0.0,3.33988,0.5920499586
 02/15  06:00:00,22.5672852417,3.96675873322,0.0,0.0,4.58992532963,8.1892,97.7323552468,89.3626552468,8.3497,0.02
 02/15  07:00:00,38.5315123725,3.96675873322,0.0121735341433,0.0,9.17985065927,19.4245,111.130569951,89.2404688911,16.6994,5.1907010597
 02/15  08:00:00,41.7681299367,3.96675873322,0.0159499719797,0.0,9.17985065927,26.9147,127.128308156,83.4343713418,25.0491,18.6448368142
 02/15  09:00:00,41.7735958637,3.96675873322,0.0036195849082,0.0,9.17985065927,26.9147,130.595449226,79.7381101186,33.3988,17.4585391079
 02/15  10:00:00,34.2857467418,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.896642336,78.918094734,25.0491,13.929447602
 02/15  11:00:00,41.7769416134,3.96675873322,0.00750355422443,0.0,9.17985065927,26.9147,133.994556931,79.495250692,41.7485,12.7508062395
 02/15  12:00:00,42.5466824576,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.046927179,69.7901023779,41.7485,14.5083248012
 02/15  13:00:00,41.8264430137,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.512949559,59.0145467529,41.7485,12.749902806
 02/15  14:00:00,34.3071607129,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.77489193,58.377048852,33.3988,10.9990430781
 02/15  15:00:00,34.3041364369,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.7969076334,65.4964040749,25.0491,9.2514035585
 02/15  16:00:00,34.2920467069,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.769610871,74.5438242918,33.3988,9.82698657901
 02/15  17:00:00,41.7253768115,3.96675873322,0.00437555509739,0.0,9.17985065927,26.9147,138.468829153,78.5418249121,50.0982,9.82880424067
 02/15  18:00:00,43.8467909802,3.96675873322,0.0,0.0,9.17985065927,26.9147,145.382832594,82.5339172446,50.0982,12.7507153494
 02/15  19:00:00,45.9657903091,3.96675873322,0.0,0.0,9.17985065927,26.9147,152.414200223,85.4393022156,50.0982,16.8766980071
 02/15  20:00:00,38.6041470341,3.96675873322,0.0,0.0,9.17985065927,19.4245,145.247971154,92.6187280153,33.3988,19.2304431385
 02/15  21:00:00,38.5826400381,3.96675873322,0.0,0.0,9.17985065927,19.4245,143.414338624,94.3249919551,33.3988,15.6905466684
 02/15  22:00:00,38.50917418,3.96675873322,0.0,0.0,9.17985065927,19.4245,144.60463937,102.096460043,25.0491,17.4590793265
 02/15  23:00:00,38.3986456882,3.96675873322,0.0,0.0,9.17985065927,19.4245,136.554660523,105.927802818,16.6994,13.9274577045
 02/15  24:00:00,39.2079997553,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.558360582,109.123416153,8.3497,8.08524442915
 02/16  01:00:00,22.44753642,3.96675873322,0.0,0.0,4.58992532963,8.1892,123.530974149,113.844124404,3.33988,6.34696974467
 02/16  02:00:00,14.6393960394,0.0,0.0,0.0,1.52997510988,7.4902,3.93197417438,0.0,3.33988,0.592094174379
 02/16  03:00:00,14.6599808405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.6704285646,0.0,0.0,0.0,1.52997510988,7.4902,3.9319542502,0.0,3.33988,0.592074250205
 02/16  05:00:00,14.8186204917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.5572976308,3.96675873322,0.00683796466847,0.0,4.58992532963,8.1892,147.910372075,138.968617795,8.3497,0.592054279972
 02/16  07:00:00,38.512607325,3.96675873322,0.00692031812833,0.0,9.17985065927,19.4245,158.759363146,137.444778944,16.6994,4.61518420238
 02/16  08:00:00,41.7467572365,3.96675873322,0.0107117600794,0.0,9.17985065927,26.9147,174.019059369,129.736117613,25.0491,19.2338417553
 02/16  09:00:00,41.7536863293,3.96675873322,0.0,0.0,9.17985065927,26.9147,175.536452429,125.262274999,33.3988,16.8753774301
 02/16  10:00:00,34.269106818,3.96675873322,0.0,0.0,9.17985065927,19.4245,160.353599283,120.797214021,25.0491,14.5072852625
 02/16  11:00:00,41.760915394,3.96675873322,0.00128496074877,0.0,9.17985065927,26.9147,173.010652828,118.511922596,41.7485,12.7502302326
 02/16  12:00:00,42.5349159549,3.96675873322,0.0,0.0,9.17985065927,26.9147,160.975078308,105.297321564,41.7485,13.9292567442
 02/16  13:00:00,41.8157168661,3.96675873322,0.0,0.0,9.17985065927,26.9147,145.431599226,90.9309775027,41.7485,12.7521217229
 02/16  14:00:00,34.2888964164,3.96675873322,0.0,0.0,9.17985065927,19.4245,132.962389878,88.5664010248,33.3988,10.9971888529
 02/16  15:00:00,34.2881852551,3.96675873322,0.0,0.0,9.17985065927,19.4245,126.437725485,91.5608635681,25.0491,9.82776191645
 02/16  16:00:00,34.2758418721,3.96675873322,0.0,0.0,9.17985065927,19.4245,136.974983992,93.7471322743,33.3988,9.829051718
 02/16  17:00:00,41.7077757165,3.96675873322,0.00352497532231,0.0,9.17985065927,26.9147,151.934784122,92.5863982274,50.0982,9.25018589478
 02/16  18:00:00,43.8341479796,3.96675873322,0.0,0.0,9.17985065927,26.9147,154.619693966,91.7704930303,50.0982,12.7510009359
 02/16  19:00:00,45.9604894078,3.96675873322,0.00101708438411,0.0,9.17985065927,26.9147,154.99508393,87.4380040232,50.0982,17.458879907
 02/16  20:00:00,38.6010947299,3.96675873322,0.0,0.0,9.17985065927,19.4245,139.542490958,87.4953856198,33.3988,18.6483053379
 02/16  21:00:00,38.5811594855,3.96675873322,0.0,0.0,9.17985065927,19.4245,137.43075023,88.3419466314,33.3988,15.6900035991
 02/16  22:00:00,38.5094005704,3.96675873322,0.0,0.0,9.17985065927,19.4245,135.506588135,92.9981160573,25.0491,17.4593720776
 02/16  23:00:00,38.3999760568,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.991995052,91.7823199621,16.6994,14.5102750899
 02/16  24:00:00,39.2096322705,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.028026209,96.5930421621,8.3497,8.08528404726
 02/17  01:00:00,22.4497588688,3.96675873322,0.0,0.0,4.58992532963,8.1892,114.223350043,104.53501649,3.33988,6.34845355309
 02/17  02:00:00,14.6401131017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.6625119939,0.0,0.0,0.0,1.52997510988,7.4902,3.93195064667,0.0,3.33988,0.592070646668
 02/17  04:00:00,14.6762984473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.3436929026,0.0,0.0,0.0,1.52997510988,7.4902,3.93195655232,0.0,3.33988,0.592076552322
 02/17  06:00:00,23.0764746697,3.96675873322,0.00207570572429,0.0,4.58992532963,8.1892,102.837810279,94.4681102787,8.3497,0.02
 02/17  07:00:00,38.7558812016,3.96675873322,0.0122238828461,0.0,9.17985065927,19.4245,111.566736345,89.6774088728,16.6994,5.18992747261
 02/17  08:00:00,41.7630706581,3.96675873322,0.0141719323409,0.0,9.17985065927,26.9147,124.645085483,80.9501967484,25.0491,18.6457887343
 02/17  09:00:00,41.7702720109,3.96675873322,0.00150727797033,0.0,9.17985065927,26.9147,124.787212509,73.9313442674,33.3988,17.4570682418
 02/17  10:00:00,34.2884530496,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.786744495,68.808408977,25.0491,13.9292355177
 02/17  11:00:00,41.7848319285,3.96675873322,0.00509260606458,0.0,9.17985065927,26.9147,123.511097415,69.0113866383,41.7485,12.7512107765
 02/17  12:00:00,42.549496095,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.69365914,63.4374960207,41.7485,14.5076631192
 02/17  13:00:00,41.8347294702,3.96675873322,0.0,0.0,9.17985065927,26.9147,112.029724849,57.5303951804,41.7485,12.7508296691
 02/17  14:00:00,34.306988531,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.889231707,62.4921596246,33.3988,10.9982720822
 02/17  15:00:00,34.3037529379,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.407417767,71.528888566,25.0491,9.82942920118
 02/17  16:00:00,34.2870813417,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.943366633,78.2955469719,33.3988,9.24901966145
 02/17  17:00:00,41.717593545,3.96675873322,0.00882454924161,0.0,9.17985065927,26.9147,136.535218302,76.6080831611,50.0982,9.82893514127
 02/17  18:00:00,43.838981606,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.657545605,75.8084499134,50.0982,12.750895692
 02/17  19:00:00,45.9655361954,3.96675873322,0.00160077349708,0.0,9.17985065927,26.9147,141.812370737,74.8380886762,50.0982,16.8760820611
 02/17  20:00:00,38.4620798352,3.96675873322,0.0,0.0,9.17985065927,19.4245,134.957971414,82.3288365181,33.3988,19.2303348955
 02/17  21:00:00,38.4507370809,3.96675873322,0.0,0.0,9.17985065927,19.4245,135.420094091,86.3320164903,33.3988,15.6892776006
 02/17  22:00:00,38.4083267735,3.96675873322,0.0,0.0,9.17985065927,19.4245,138.983866611,96.477774673,25.0491,17.4569919376
 02/17  23:00:00,38.398981682,3.96675873322,0.0,0.0,9.17985065927,19.4245,135.22578521,104.598827484,16.6994,13.9275577255
 02/17  24:00:00,39.2078672464,3.96675873322,0.0,0.0,9.17985065927,19.4245,126.326456052,109.891639323,8.3497,8.08511672882
 02/18  01:00:00,22.4465148526,3.96675873322,0.0,0.0,4.58992532963,8.1892,130.787771922,121.101035957,3.33988,6.34685596505
 02/18  02:00:00,14.634292511,0.0,0.0,0.0,1.52997510988,7.4902,3.93196422923,0.0,3.33988,0.592084229227
 02/18  03:00:00,14.654383393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  04:00:00,14.6658816668,0.0,0.0,0.0,1.52997510988,7.4902,3.93197014011,0.0,3.33988,0.592090140109
 02/18  05:00:00,14.8166187148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  06:00:00,22.5604180548,3.96675873322,0.0115917812127,0.0,4.58992532963,8.1892,141.385156716,132.443360703,8.3497,0.592096013245
 02/18  07:00:00,37.4582720987,3.96675873322,0.0108683998044,0.0,9.17985065927,19.4245,148.545344888,127.230952438,16.6994,4.61499244976
 02/18  08:00:00,41.7433484158,3.96675873322,0.00752329882598,0.0,9.17985065927,26.9147,142.96315062,112.723683505,25.0491,5.1903671157
 02/18  09:00:00,41.753545177,3.96675873322,0.0,0.0,9.17985065927,26.9147,144.115296078,106.100451617,33.3988,4.61604446063
 02/18  10:00:00,34.2744113948,3.96675873322,0.00162813709218,0.0,9.17985065927,19.4245,140.448483745,99.7087802339,25.0491,15.6906035111
 02/18  11:00:00,41.7706014637,3.96675873322,0.00463149624053,0.0,9.17985065927,26.9147,149.872992166,93.6174502284,41.7485,14.5070419372
 02/18  12:00:00,42.5418626776,3.96675873322,0.0,0.0,9.17985065927,26.9147,139.879004857,82.4400944875,41.7485,15.6904103697
 02/18  13:00:00,41.8236931268,3.96675873322,0.0,0.0,9.17985065927,26.9147,133.781600631,76.340995486,41.7485,15.6921051454
