Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  14:00:00,34.298033871,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.979471147,73.0720515678,33.3988,14.5086195797
 02/18  15:00:00,34.2975766212,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.670083551,72.8705741127,25.0491,12.7504094378
 02/18  16:00:00,34.2858403903,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.337711045,73.1897633365,33.3988,12.7491477081
 02/18  17:00:00,41.7204193979,3.96675873322,0.0106130749296,0.0,9.17985065927,26.9147,131.336225268,70.2393283116,50.0982,10.9986969569
 02/18  18:00:00,43.8396651615,3.96675873322,0.0,0.0,9.17985065927,26.9147,133.701625926,70.8517882822,50.0982,12.7516376438
 02/18  19:00:00,45.96919885,3.96675873322,0.00393840921032,0.0,9.17985065927,26.9147,130.228109784,63.2562748622,50.0982,16.8736349218
 02/18  20:00:00,38.6124920534,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.651257214,61.7939259004,33.3988,17.4585313132
 02/18  21:00:00,38.5931693211,3.96675873322,0.0,0.0,9.17985065927,19.4245,114.280104033,65.1922510477,33.3988,15.6890529852
 02/18  22:00:00,38.5214572879,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.878170694,65.3708547667,25.0491,17.4582159273
 02/18  23:00:00,38.4125677152,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.6505004691,69.2019104995,16.6994,12.7491899697
 02/18  24:00:00,39.219586658,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.6133837279,77.4342352465,8.3497,9.82944848138
 02/19  01:00:00,22.4574577398,3.96675873322,0.0,0.0,4.58992532963,8.1892,99.7467089088,88.6546716864,3.33988,7.75215722246
 02/19  02:00:00,14.6521655926,0.0,0.0,0.0,1.52997510988,7.4902,3.68973591268,0.0,3.33988,0.349855912681
 02/19  03:00:00,14.6743282725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.6870710291,0.0,0.0,0.0,1.52997510988,7.4902,3.93193061113,0.0,3.33988,0.592050611131
 02/19  05:00:00,14.8372883988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.5711953023,3.96675873322,0.00864874340994,0.0,4.58992532963,8.1892,109.560897262,100.619140715,8.3497,0.592056547098
 02/19  07:00:00,37.4692925742,3.96675873322,0.0121414996884,0.0,9.17985065927,19.4245,118.250768843,96.9358468392,16.6994,4.61552200379
 02/19  08:00:00,41.7591698502,3.96675873322,0.00887597226746,0.0,9.17985065927,26.9147,113.007705834,82.7681916948,25.0491,5.19041413929
 02/19  09:00:00,41.7706776303,3.96675873322,0.0,0.0,9.17985065927,26.9147,110.045050674,72.0299208842,33.3988,4.61632979024
 02/19  10:00:00,34.3038301276,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.2195608306,63.9794185555,25.0491,5.19104227509
 02/19  11:00:00,41.8318619081,3.96675873322,0.00365645307726,0.0,9.17985065927,26.9147,108.994388829,51.5551371517,41.7485,15.6907516773
 02/19  12:00:00,42.5947038011,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.2115010831,41.7718362129,41.7485,15.6911648702
 02/19  13:00:00,41.9207988201,3.96675873322,0.0,0.0,9.17985065927,26.9147,84.2186094928,29.7183434343,41.7485,12.7517660585
 02/19  14:00:00,34.4029139729,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.8270347559,26.6793200424,33.3988,12.7489147135
 02/19  15:00:00,34.4149978339,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.0418055477,25.1628253162,25.0491,9.82988023145
 02/19  16:00:00,34.419520574,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.6902243308,23.0407495167,33.3988,9.25067481405
 02/19  17:00:00,41.8505714077,3.96675873322,0.00420754834391,0.0,9.17985065927,26.9147,81.6141660497,21.6874252901,50.0982,9.82854075959
 02/19  18:00:00,43.9498097198,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.6506612635,29.802565312,50.0982,12.7498959515
 02/19  19:00:00,46.0462658152,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.727254383,36.9381526611,50.0982,15.6909017221
 02/19  20:00:00,38.6680516145,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.5300965074,44.4413396089,33.3988,15.6899568985
 02/19  21:00:00,38.6444958146,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.1447004998,44.9953446196,33.3988,12.7505558802
 02/19  22:00:00,38.5737895039,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.6598920021,51.9212422324,25.0491,15.6895497697
 02/19  23:00:00,38.4662980198,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.5349300849,54.0837911008,16.6994,12.7517389841
 02/19  24:00:00,39.2584612319,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.6983702273,52.0009628527,8.3497,6.34770737461
 02/20  01:00:00,22.5254410975,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.1084187968,58.6814697134,3.33988,8.08706908346
 02/20  02:00:00,14.7293698613,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  03:00:00,14.7577183119,0.0,0.0,0.0,1.52997510988,7.4902,3.93195189668,0.0,3.33988,0.592071896679
 02/20  04:00:00,14.7772697577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.9278891402,0.0,0.0,0.0,1.52997510988,7.4902,3.93195780035,0.0,3.33988,0.592077800347
 02/20  06:00:00,22.6550263282,3.96675873322,0.0,0.0,4.58992532963,8.1892,64.948678082,56.578978082,8.3497,0.02
 02/20  07:00:00,37.5737723666,3.96675873322,0.0178621852191,0.0,9.17985065927,19.4245,69.4631971415,47.5738493145,16.6994,5.18994782695
 02/20  08:00:00,41.8704593951,3.96675873322,0.0125327719818,0.0,9.17985065927,26.9147,62.120033328,32.4561229209,25.0491,4.61481040713
 02/20  09:00:00,41.8754024786,3.96675873322,0.0,0.0,9.17985065927,26.9147,69.0354375646,30.4460681253,33.3988,5.19056943932
 02/20  10:00:00,34.4111571262,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.2490108711,28.5835723823,25.0491,4.6163384888
 02/20  11:00:00,41.9482717704,3.96675873322,0.00724110310306,0.0,9.17985065927,26.9147,73.0649785162,15.625876449,41.7485,15.6906020672
 02/20  12:00:00,42.6944023971,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.6889313857,5.66794205179,41.7485,16.272489334
 02/20  13:00:00,42.068720515,3.96675873322,0.014495927381,0.0,9.17985065927,26.9147,53.9194712482,0.0,41.7485,12.1709712482
 02/20  14:00:00,34.5734481027,3.96675873322,0.0122946453874,0.0,9.17985065927,19.4245,46.1816307424,0.0317740507683,33.3988,12.7510566917
 02/20  15:00:00,34.5737139458,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.9164585237,0.0384662517112,25.0491,9.82889227196
 02/20  16:00:00,34.4348006204,3.96675873322,0.0015225021949,0.0,9.17985065927,19.4245,70.1584916951,27.5072708651,33.3988,9.25242083
 02/20  17:00:00,41.8466844116,3.96675873322,0.00723091244214,0.0,9.17985065927,26.9147,87.4334958838,27.5083389128,50.0982,9.82695697095
 02/20  18:00:00,43.9838726925,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.4592918983,19.6098806986,50.0982,12.7512111997
 02/20  19:00:00,46.0905696621,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.4202712862,20.6310212686,50.0982,15.6910500176
 02/20  20:00:00,38.7055571004,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.3767155889,31.286992275,33.3988,15.6909233139
 02/20  21:00:00,38.6689479899,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.950197215,37.8007401885,33.3988,12.7506570265
 02/20  22:00:00,38.5881956745,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.5958626157,47.8552540383,25.0491,15.6915085774
 02/20  23:00:00,38.459597751,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.6997783672,58.2495996879,16.6994,12.7507786793
 02/20  24:00:00,39.2465443075,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.8221149507,62.1241973892,8.3497,6.34821756148
 02/21  01:00:00,22.497810099,3.96675873322,0.0,0.0,4.58992532963,8.1892,78.348537543,68.6610929548,3.33988,6.34756458812
 02/21  02:00:00,14.7013625375,0.0,0.0,0.0,1.52997510988,7.4902,3.93197487837,0.0,3.33988,0.592094878375
 02/21  03:00:00,14.7252455041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.7344686528,0.0,0.0,0.0,1.52997510988,7.4902,3.93192906534,0.0,3.33988,0.592049065343
 02/21  05:00:00,15.3890926441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,23.1099785531,3.96675873322,0.0,0.0,4.58992532963,8.1892,87.4727551252,78.5310001217,8.3497,0.592055003577
 02/21  07:00:00,37.7320848592,3.96675873322,0.0148810779173,0.0,9.17985065927,19.4245,94.0840095224,72.7691176436,16.6994,4.6154918788
 02/21  08:00:00,41.8059278416,3.96675873322,0.0198330763057,0.0,9.17985065927,26.9147,108.117852499,63.8359193672,25.0491,19.2328331322
 02/21  09:00:00,41.810911763,3.96675873322,0.00441373607221,0.0,9.17985065927,26.9147,112.019087816,61.7466038125,33.3988,16.8736840035
 02/21  10:00:00,34.3239068203,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.621155573,62.0654315687,25.0491,14.506624004
 02/21  11:00:00,41.8238688587,3.96675873322,0.00952142514294,0.0,9.17985065927,26.9147,117.449851732,62.9506241764,41.7485,12.7507275555
 02/21  12:00:00,42.5790254884,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.733324922,54.0564604511,41.7485,13.9283644706
 02/21  13:00:00,41.8755486316,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.91022499,46.4111111928,41.7485,12.7506137972
 02/21  14:00:00,34.3563107259,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.5010232059,48.1057306683,33.3988,10.9964925376
 02/21  15:00:00,34.356717735,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.4124386357,53.5363958612,25.0491,9.82694277453
 02/21  16:00:00,34.3407214584,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.688113846,58.0371142215,33.3988,9.25219962443
 02/21  17:00:00,41.7665999853,3.96675873322,0.00810913850459,0.0,9.17985065927,26.9147,117.233428007,57.3081096564,50.0982,9.8271183509
 02/21  18:00:00,43.8838453364,3.96675873322,0.0,0.0,9.17985065927,26.9147,117.018157244,54.169267981,50.0982,12.7506892633
 02/21  19:00:00,46.0070744139,3.96675873322,0.00409698144121,0.0,9.17985065927,26.9147,117.163494014,49.6070785637,50.0982,17.4582154505
 02/21  20:00:00,38.5011181782,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.985066679,51.9414211532,33.3988,18.6448455262
 02/21  21:00:00,38.4916444114,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.153557099,52.0645689803,33.3988,15.6901881188
 02/21  22:00:00,38.4497682022,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.037083,58.5325256612,25.0491,17.455457339
 02/21  23:00:00,38.441569374,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.7157919375,62.0863157912,16.6994,13.9300761463
 02/21  24:00:00,39.2401355995,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.0362688049,65.5999421325,8.3497,8.08662667233
 02/22  01:00:00,22.4861093803,3.96675873322,0.0,0.0,4.58992532963,8.1892,83.6731560961,73.4101814269,3.33988,6.92309466924
 02/22  02:00:00,14.6869862676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.7094126238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  04:00:00,14.7208878073,0.0,0.0,0.0,1.52997510988,7.4902,3.93196145985,0.0,3.33988,0.59208145985
 02/22  05:00:00,14.8721554784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.6017289591,3.96675873322,0.0,0.0,4.58992532963,8.1892,85.445299217,76.5035118705,8.3497,0.592087346575
 02/22  07:00:00,37.5086387171,3.96675873322,0.0154608447481,0.0,9.17985065927,19.4245,93.4153743326,72.1005621924,16.6994,4.61541214025
 02/22  08:00:00,41.8093911098,3.96675873322,0.0205682996975,0.0,9.17985065927,26.9147,107.438339809,63.1594347958,25.0491,19.2298050135
 02/22  09:00:00,41.8116780054,3.96675873322,0.00442628979485,0.0,9.17985065927,26.9147,111.840538991,61.567340615,33.3988,16.8743983762
 02/22  10:00:00,34.3274959268,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.590514089,61.0354789181,25.0491,14.5059351709
 02/22  11:00:00,41.8335197904,3.96675873322,0.0100019470835,0.0,9.17985065927,26.9147,114.152379821,59.6527896652,41.7485,12.7510901558
 02/22  12:00:00,42.5851409209,3.96675873322,0.0,0.0,9.17985065927,26.9147,105.602358968,49.9250257828,41.7485,13.9288331856
 02/22  13:00:00,41.8975587881,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.5878549431,39.0895832281,41.7485,12.749771715
 02/22  14:00:00,34.379648186,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.7707407111,40.3753351149,33.3988,10.9966055962
 02/22  15:00:00,34.3817933725,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.2664986435,45.3904022015,25.0491,9.82699644206
 02/22  16:00:00,34.3773649947,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.8635544829,46.1945883224,33.3988,9.27016616044
 02/22  17:00:00,41.8246623859,3.96675873322,0.0166789794226,0.0,9.17985065927,26.9147,100.477173479,40.5700363586,50.0982,9.80893712039
 02/22  18:00:00,43.9460037082,3.96675873322,0.00485143484794,0.0,9.17985065927,26.9147,97.0487907995,34.200056493,50.0982,12.7505343065
 02/22  19:00:00,46.0686525513,3.96675873322,0.00533700479909,0.0,9.17985065927,26.9147,96.6274070838,29.0709223098,50.0982,17.458284774
 02/22  20:00:00,38.7075401281,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.3007808999,31.2576682468,33.3988,18.6443126531
 02/22  21:00:00,38.6910129573,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.3081022412,31.2196676795,33.3988,15.6896345617
 02/22  22:00:00,38.6213403021,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.5786710462,36.0712490463,25.0491,17.4583219999
 02/22  23:00:00,38.5231250393,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.0705436653,34.4418359801,16.6994,13.9293076852
 02/22  24:00:00,39.2987448342,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.2952215297,33.8593599649,8.3497,8.08616156482
 02/23  01:00:00,22.5891538475,3.96675873322,0.0,0.0,4.58992532963,8.1892,50.2116595441,40.4127601097,3.33988,6.4590194344
 02/23  02:00:00,14.7933147614,0.0,0.0,0.0,1.52997510988,7.4902,3.82104060383,0.0,3.33988,0.481160603834
 02/23  03:00:00,14.8226597029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  04:00:00,14.8355338034,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058447,0.0,3.33988,0.59205058447
 02/23  05:00:00,15.0038479055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.7541969333,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.2571114211,31.315354902,8.3497,0.592056519095
 02/23  07:00:00,37.6805296051,3.96675873322,0.0257053156078,0.0,9.17985065927,19.4245,45.8883404783,24.5734592554,16.6994,4.61548122284
 02/23  08:00:00,41.9767044677,3.96675873322,0.026004904259,0.0,9.17985065927,26.9147,59.4008667672,15.1192850842,25.0491,19.232481683
 02/23  09:00:00,41.9655465941,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.8039181395,14.5300819528,33.3988,16.8750361867
 02/23  10:00:00,34.4724296121,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.6912552913,16.1351637054,25.0491,14.5069915859
 02/23  11:00:00,41.9655826309,3.96675873322,0.0139946760204,0.0,9.17985065927,26.9147,73.3656918436,18.8669898313,41.7485,12.7502020124
 02/23  12:00:00,42.6310535438,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.0154613908,21.3397060636,41.7485,13.9272553272
 02/23  13:00:00,41.9465959764,3.96675873322,0.0,0.0,9.17985065927,26.9147,75.5276626048,21.0301615999,41.7485,12.7490010049
 02/23  14:00:00,34.4149350121,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.0615076425,26.6639330875,33.3988,10.998774555
 02/23  15:00:00,34.4130450363,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.3953482804,32.5185097506,25.0491,9.82773852983
 02/23  16:00:00,34.3882695864,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.2994191606,40.6494394554,33.3988,9.25117970523
 02/23  17:00:00,41.8154826236,3.96675873322,0.0119788220383,0.0,9.17985065927,26.9147,99.2872709608,39.3614265718,50.0982,9.82764438893
 02/23  18:00:00,43.9298997452,3.96675873322,0.0,0.0,9.17985065927,26.9147,97.4020865911,34.5537362574,50.0982,12.7501503337
 02/23  19:00:00,46.0439286024,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.191812167,33.2190402979,50.0982,16.8745718691
 02/23  20:00:00,38.6686583602,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.1080045118,41.4828398659,33.3988,19.2263646458
 02/23  21:00:00,38.6478424183,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.4224366507,41.3326252381,33.3988,15.6910114126
 02/23  22:00:00,38.5697167011,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.518346871,49.0104851049,25.0491,17.4587617661
 02/23  23:00:00,38.4428073723,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.4232086477,58.7970381972,16.6994,13.9267704504
 02/23  24:00:00,39.2421321329,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.0529454384,60.6186061896,8.3497,8.08463924882
 02/24  01:00:00,22.4909530545,3.96675873322,0.0,0.0,4.58992532963,8.1892,77.0616803933,67.3740829971,3.33988,6.34771739612
 02/24  02:00:00,14.6782422525,0.0,0.0,0.0,1.52997510988,7.4902,3.93197312268,0.0,3.33988,0.592093122685
 02/24  03:00:00,14.6987400462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  04:00:00,14.7071185162,0.0,0.0,0.0,1.52997510988,7.4902,3.93192726744,0.0,3.33988,0.592047267436
 02/24  05:00:00,15.3702648492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  06:00:00,23.0901921527,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.7836526511,82.8418994426,8.3497,0.592053208511
 02/24  07:00:00,37.7075031937,3.96675873322,0.0131501182308,0.0,9.17985065927,19.4245,99.4571727709,78.1432050944,16.6994,4.61456767655
 02/24  08:00:00,41.7871170791,3.96675873322,0.0155484312112,0.0,9.17985065927,26.9147,107.868959671,64.1707122148,25.0491,18.6491474559
 02/24  09:00:00,41.8181971646,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.709044188,52.8513838272,33.3988,17.4588603612
 02/24  10:00:00,34.3639360523,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.8579763866,40.2999383102,25.0491,14.5089380764
 02/24  11:00:00,41.8893213573,3.96675873322,0.00263612409687,0.0,9.17985065927,26.9147,82.1274416631,28.2071988554,41.7485,12.1717428077
 02/24  12:00:00,42.6587515914,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.8653912736,8.60815743038,41.7485,14.5087338432
 02/24  13:00:00,42.0365295742,3.96675873322,0.0132904092217,0.0,9.17985065927,26.9147,54.4997107082,0.0,41.7485,12.7512107082
 02/24  14:00:00,34.5139782361,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.4605030603,0.0632104437716,33.3988,10.9984926165
 02/24  15:00:00,34.5151260453,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.3602813308,0.0589003091936,25.0491,9.25228102163
 02/24  16:00:00,34.4928132831,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.6533815035,0.425795362716,33.3988,9.82878614077
 02/24  17:00:00,41.9117556223,3.96675873322,0.00547945254127,0.0,9.17985065927,26.9147,60.9180995916,0.991067256835,50.0982,9.82883233477
 02/24  18:00:00,42.9445237991,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.7244009442,5.45376138183,50.0982,12.1724395624
 02/24  19:00:00,46.0976206461,3.96675873322,0.0,0.0,9.17985065927,26.9147,76.4101982467,8.85503041093,50.0982,17.4569678358
 02/24  20:00:00,38.5906160085,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.4360611985,11.386499155,33.3988,18.6507620435
 02/24  21:00:00,38.5704188853,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.0590484128,13.3887491786,33.3988,16.2714992341
 02/24  22:00:00,38.5161069577,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.7614205436,24.8373641267,25.0491,16.8749564168
 02/24  23:00:00,38.5193178796,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.5821631501,24.3731500813,16.6994,14.5096130688
 02/24  24:00:00,39.2765569576,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.6726211592,27.2379718824,8.3497,8.08494927677
 02/25  01:00:00,22.5729283228,3.96675873322,0.0,0.0,4.58992532963,8.1892,43.3657187246,33.6773429677,3.33988,6.34849575685
 02/25  02:00:00,14.7744300484,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  03:00:00,14.8057498516,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786316,0.0,3.33988,0.59208786316
 02/25  04:00:00,14.8253142082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  05:00:00,14.9654340809,0.0,0.0,0.0,1.52997510988,7.4902,3.93197374148,0.0,3.33988,0.592093741484
 02/25  06:00:00,22.6816435181,3.96675873322,0.0,0.0,4.58992532963,8.1892,49.0066549535,40.6369549535,8.3497,0.02
 02/25  07:00:00,37.5858139209,3.96675873322,0.0159696111881,0.0,9.17985065927,19.4245,58.7077838382,36.8175181417,16.6994,5.19086569652
 02/25  08:00:00,41.8658848111,3.96675873322,0.0136789262051,0.0,9.17985065927,26.9147,60.022206649,30.3588147658,25.0491,4.61429188315
 02/25  09:00:00,41.8825521205,3.96675873322,0.00220844140706,0.0,9.17985065927,26.9147,63.3354657417,24.7461282416,33.3988,5.19053750016
 02/25  10:00:00,34.4421710147,3.96675873322,0.00158536377238,0.0,9.17985065927,19.4245,55.4807406828,14.7410168516,25.0491,15.6906238312
 02/25  11:00:00,41.9665841209,3.96675873322,0.00414671881647,0.0,9.17985065927,26.9147,64.5355474876,8.85867697757,41.7485,13.92837051
 02/25  12:00:00,42.7136639614,3.96675873322,0.0088506706391,0.0,9.17985065927,26.9147,57.4389883733,0.0,41.7485,15.6904883733
 02/25  13:00:00,42.0905930475,3.96675873322,0.0177205821423,0.0,9.17985065927,26.9147,57.4388925155,0.0,41.7485,15.6903925155
 02/25  14:00:00,34.5649678956,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9518637599,0.0446629925112,33.3988,14.5084007674
 02/25  15:00:00,34.5762633656,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.8508352424,0.0513840419524,25.0491,12.7503512004
 02/25  16:00:00,34.5673024093,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.6484918528,0.0,33.3988,12.2496918528
 02/25  17:00:00,41.9996464228,3.96675873322,0.0133661897692,0.0,9.17985065927,26.9147,61.5960509802,0.0,50.0982,11.4978509802
 02/25  18:00:00,43.0252893398,3.96675873322,0.0,0.0,9.17985065927,26.9147,62.9193675375,0.190971965265,50.0982,12.6301955722
 02/25  19:00:00,46.3276258409,3.96675873322,0.133804031673,0.0,9.17985065927,26.9147,67.0944445836,0.0,50.0982,16.9962445836
 02/25  20:00:00,38.8616735012,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.8541776484,0.0,33.3988,17.4553776484
 02/25  21:00:00,38.8734045493,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.0905464082,0.0,33.3988,15.6917464082
 02/25  22:00:00,38.814354786,3.96675873322,0.00746111486899,0.0,9.17985065927,19.4245,42.5084618256,0.0,25.0491,17.4593618256
 02/25  23:00:00,38.6722428092,3.96675873322,0.0,0.0,9.17985065927,19.4245,29.5362368562,0.0863645314925,16.6994,12.7504723247
 02/25  24:00:00,39.4067303267,3.96675873322,0.0,0.0,9.17985065927,19.4245,18.2688680098,0.6700845564,8.3497,9.24908345338
 02/26  01:00:00,22.684676612,3.96675873322,0.0,0.0,4.58992532963,8.1892,24.7079093467,13.2820624313,3.33988,8.08596691542
 02/26  02:00:00,14.8796706727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.898483136,0.0,0.0,0.0,1.52997510988,7.4902,3.93192989165,0.0,3.33988,0.592049891654
 02/26  04:00:00,14.9133605722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,15.0759628651,0.0,0.0,0.0,1.52997510988,7.4902,3.93193583034,0.0,3.33988,0.592055830341
 02/26  06:00:00,22.795742741,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.4633953458,23.0936953458,8.3497,0.02
 02/26  07:00:00,37.7007774737,3.96675873322,0.0246675272479,0.0,9.17985065927,19.4245,41.7233278486,19.8338322303,16.6994,5.19009561826
 02/26  08:00:00,41.9954162372,3.96675873322,0.0227838070405,0.0,9.17985065927,26.9147,35.5781432261,5.91424503881,25.0491,4.6147981873
 02/26  09:00:00,42.0076077878,3.96675873322,0.00335748448767,0.0,9.17985065927,26.9147,40.0891110272,1.50075246336,33.3988,5.18955856381
 02/26  10:00:00,34.5384695727,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.4254097732,3.76108357809,25.0491,4.61522619513
 02/26  11:00:00,42.0978267426,3.96675873322,0.0204520343849,0.0,9.17985065927,26.9147,57.4489168939,0.0109893396091,41.7485,15.6894275543
 02/26  12:00:00,43.5386669038,3.96675873322,0.71059122604,0.0,9.17985065927,26.9147,57.4384595372,0.0,41.7485,15.6899595372
 02/26  13:00:00,44.6117715393,3.96675873322,2.42593229549,0.0,9.17985065927,26.9147,54.5001097824,0.0,41.7485,12.7516097824
 02/26  14:00:00,37.7697844328,3.96675873322,3.11649588473,0.0,9.17985065927,19.4245,46.1491032167,0.0,33.3988,12.7503032167
 02/26  15:00:00,36.1302292141,3.96675873322,1.48305630287,0.0,9.17985065927,19.4245,34.878553075,0.0,25.0491,9.82945307497
 02/26  16:00:00,35.1869615337,3.96675873322,0.547978616189,0.0,9.17985065927,19.4245,42.648482951,0.0,33.3988,9.24968295103
 02/26  17:00:00,43.3057356554,3.96675873322,1.19481320548,0.0,9.17985065927,26.9147,59.9268467052,0.0,50.0982,9.82864670516
 02/26  18:00:00,44.1783448633,3.96675873322,1.08319459511,0.0,9.17985065927,26.9147,62.2698393523,0.0,50.0982,12.1716393523
 02/26  19:00:00,47.6339004855,3.96675873322,1.37046539604,0.0,9.17985065927,26.9147,66.3693757621,0.0,50.0982,16.2711757621
 02/26  20:00:00,39.20791186,3.96675873322,0.289610985179,0.0,9.17985065927,19.4245,49.0889682782,0.0,33.3988,15.6901682782
 02/26  21:00:00,38.874141444,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.621947599,0.0523067565484,33.3988,12.1708408425
 02/26  22:00:00,38.7498816647,3.96675873322,0.00430410067484,0.0,9.17985065927,19.4245,46.2721948295,5.22946892783,25.0491,15.9936259016
 02/26  23:00:00,38.6047882695,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.6068896055,14.4590535664,16.6994,12.448436039
 02/26  24:00:00,39.4366598807,3.96675873322,0.00729241193174,0.0,9.17985065927,19.4245,18.8808904738,3.60834782284,8.3497,6.92284265096
 02/27  01:00:00,22.6970057817,3.96675873322,0.0,0.0,4.58992532963,8.1892,21.7768095103,12.0885483205,3.33988,6.3483811898
 02/27  02:00:00,14.8450554399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.8402007936,0.0,0.0,0.0,1.52997510988,7.4902,3.93197103958,0.0,3.33988,0.592091039576
 02/27  04:00:00,14.8329708387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.9758887377,0.0,0.0,0.0,1.52997510988,7.4902,3.93192519019,0.0,3.33988,0.592045190194
 02/27  06:00:00,22.6857774011,3.96675873322,0.0,0.0,4.58992532963,8.1892,61.4093922905,53.0396922905,8.3497,0.02
 02/27  07:00:00,37.5752866902,3.96675873322,0.017746739484,0.0,9.17985065927,19.4245,73.1656255064,51.8503894118,16.6994,4.61583609462
 02/27  08:00:00,41.8626972749,3.96675873322,0.0222362469454,0.0,9.17985065927,26.9147,91.1027125738,46.8284300731,25.0491,19.2251825007
 02/27  09:00:00,41.853687541,3.96675873322,0.00464811427631,0.0,9.17985065927,26.9147,98.0814980914,47.8087480464,33.3988,16.8739500451
 02/27  10:00:00,34.3499206471,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.0021962454,53.4482160284,25.0491,14.504880217
 02/27  11:00:00,41.8333349143,3.96675873322,0.0111460844754,0.0,9.17985065927,26.9147,114.493823765,59.9946811448,41.7485,12.7506426198
 02/27  12:00:00,42.5738870235,3.96675873322,0.0,0.0,9.17985065927,26.9147,111.424686452,55.7499812324,41.7485,13.9262052197
 02/27  13:00:00,41.8600721122,3.96675873322,0.0,0.0,9.17985065927,26.9147,104.295840023,49.7964762261,41.7485,12.7508637968
 02/27  14:00:00,34.3348418477,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.8342805138,54.4380867127,33.3988,10.9973938011
 02/27  15:00:00,34.3251251029,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.1790517934,63.2997302999,25.0491,9.83022149349
 02/27  16:00:00,34.3021190372,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.794771282,70.1465416969,33.3988,9.24942958488
 02/27  17:00:00,41.7300635067,3.96675873322,0.00949998241963,0.0,9.17985065927,26.9147,128.65967542,68.7327724268,50.0982,9.82870299365
 02/27  18:00:00,42.791960569,3.96675873322,0.0,0.0,9.17985065927,26.9147,125.718616513,63.4494148045,50.0982,12.1710017084
 02/27  19:00:00,45.9735249781,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.812086765,64.2570671012,50.0982,17.4568196634
 02/27  20:00:00,38.613256145,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.374170669,71.3250157571,33.3988,18.6503549114
 02/27  21:00:00,38.5912598182,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.789087209,73.699939943,33.3988,15.6903472656
 02/27  22:00:00,38.5170175103,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.698842377,81.1916587665,25.0491,17.4580836104
 02/27  23:00:00,38.4051066101,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.377329212,87.1668614416,16.6994,14.5110677701
 02/27  24:00:00,39.2131842218,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.115369556,94.2568677735,8.3497,7.50880178233
 02/28  01:00:00,22.4509537495,3.96675873322,0.0,0.0,4.58992532963,8.1892,118.455511452,108.191936635,3.33988,6.92369481762
 02/28  02:00:00,14.6449286857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  03:00:00,14.6649045742,0.0,0.0,0.0,1.52997510988,7.4902,3.93192775829,0.0,3.33988,0.592047758291
 02/28  04:00:00,14.6749253818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.3383666825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,23.0728512768,3.96675873322,0.00550015812514,0.0,4.58992532963,8.1892,138.787260516,129.845468024,8.3497,0.592092492299
 02/28  07:00:00,37.68873752,3.96675873322,0.0104023745024,0.0,9.17985065927,19.4245,147.534211627,126.219348344,16.6994,4.61546328313
 02/28  08:00:00,41.7499918986,3.96675873322,0.0107493620455,0.0,9.17985065927,26.9147,161.32684124,117.047640599,25.0491,19.2301006417
 02/28  09:00:00,41.7566047286,3.96675873322,0.0,0.0,9.17985065927,26.9147,161.947136758,111.672635078,33.3988,16.8757016796
 02/28  10:00:00,34.2730745737,3.96675873322,0.0,0.0,9.17985065927,19.4245,146.686123513,107.130272576,25.0491,14.5067509374
 02/28  11:00:00,41.7654294564,3.96675873322,0.00677029427166,0.0,9.17985065927,26.9147,159.580530574,105.08187353,41.7485,12.7501570432
 02/28  12:00:00,42.5343404812,3.96675873322,0.0,0.0,9.17985065927,26.9147,150.447167002,94.7707025007,41.7485,13.9279645012
 02/28  13:00:00,41.8167766226,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.339577577,83.8403452932,41.7485,12.7507322843
 02/28  14:00:00,34.288413535,3.96675873322,0.0,0.0,9.17985065927,19.4245,128.310951163,83.9144723013,33.3988,10.9976788618
 02/28  15:00:00,34.2887659676,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.208808828,89.9087547746,25.0491,9.25095405356
 02/28  16:00:00,34.2762007761,3.96675873322,0.0,0.0,9.17985065927,19.4245,136.584366832,93.3577198999,33.3988,9.82784693167
 02/28  17:00:00,41.7053326521,3.96675873322,0.00762046793979,0.0,9.17985065927,26.9147,152.565516126,93.2157113687,50.0982,9.25160475743
 02/28  18:00:00,42.768802855,3.96675873322,0.0,0.0,9.17985065927,26.9147,154.72415951,91.8750973687,50.0982,12.7508621414
 02/28  19:00:00,45.955782663,3.96675873322,0.0015394600368,0.0,9.17985065927,26.9147,155.222945272,87.6676749433,50.0982,17.4570703285
 02/28  20:00:00,38.4541022778,3.96675873322,0.0,0.0,9.17985065927,19.4245,141.736755789,89.6923278141,33.3988,18.6456279753
 02/28  21:00:00,38.4435590673,3.96675873322,0.0,0.0,9.17985065927,19.4245,140.140976468,91.0528958259,33.3988,15.6892806422
 02/28  22:00:00,38.4053053891,3.96675873322,0.0,0.0,9.17985065927,19.4245,133.81766093,91.3115332387,25.0491,17.4570276917
 02/28  23:00:00,38.3999166846,3.96675873322,0.0,0.0,9.17985065927,19.4245,114.263633509,83.6366196606,16.6994,13.9276138486
 02/28  24:00:00,39.2133581227,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.9320394043,76.4966019831,8.3497,8.08573742121
 03/01  01:00:00,22.480332454,3.96675873322,0.00102378213387,0.0,4.58992532963,8.1892,83.293361969,73.6059912762,3.33988,6.34749069284
 03/01  02:00:00,14.7184960108,0.0,0.0,0.0,1.52997510988,7.4902,3.93197403604,0.0,3.33988,0.592094036035
 03/01  03:00:00,14.772510915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.8161130072,0.0,0.0,0.0,1.52997510988,7.4902,3.93195410395,0.0,3.33988,0.59207410395
 03/01  05:00:00,14.9805730815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.7148171973,3.96675873322,0.0,0.0,4.58992532963,8.1892,49.8329601372,40.8912059989,8.3497,0.592054138286
 03/01  07:00:00,36.5758697178,3.96675873322,0.0241976421185,0.0,9.17985065927,19.4245,57.2701967398,35.9562835289,16.6994,4.61451321096
 03/01  08:00:00,41.9376581021,3.96675873322,0.0214311133673,0.0,9.17985065927,26.9147,67.6096029168,23.9119199255,25.0491,18.6485829913
 03/01  09:00:00,41.9479120197,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.3485947203,17.4932251745,33.3988,17.4565695459
 03/01  10:00:00,34.4800124456,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.2889021805,11.3122081187,25.0491,13.9275940618
 03/01  11:00:00,41.9981454015,3.96675873322,0.00485229432855,0.0,9.17985065927,26.9147,59.3391431298,4.84064803201,41.7485,12.7499950978
 03/01  12:00:00,42.7460753189,3.96675873322,0.0133088385429,0.0,9.17985065927,26.9147,56.2538953936,0.0,41.7485,14.5053953936
 03/01  13:00:00,42.1241498614,3.96675873322,0.0456050954133,0.0,9.17985065927,26.9147,53.9254778105,0.0,41.7485,12.1769778105
 03/01  14:00:00,34.5295792761,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.5377775912,0.141464694469,33.3988,10.9975128968
 03/01  15:00:00,34.5080278297,3.96675873322,0.00149238349098,0.0,9.17985065927,19.4245,35.6200862528,0.744198823266,25.0491,9.82678742952
 03/01  16:00:00,34.4724966261,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.2320420969,9.58205716419,33.3988,9.25118493276
 03/01  17:00:00,41.8773603095,3.96675873322,0.0081352551599,0.0,9.17985065927,26.9147,76.0902131246,16.1648592628,50.0982,9.82715386182
 03/01  18:00:00,42.9250494753,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.1145276298,16.2667918239,50.0982,12.7495358059
 03/01  19:00:00,46.1022286923,3.96675873322,0.00233144260884,0.0,9.17985065927,26.9147,79.4412585041,12.4694372489,50.0982,16.8736212552
 03/01  20:00:00,38.735918066,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.1968143278,16.5663514681,33.3988,19.2316628597
 03/01  21:00:00,38.7111197914,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.09111177,19.003471463,33.3988,15.688840307
 03/01  22:00:00,38.6322079969,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.9247001607,28.0009260189,25.0491,16.8746741417
 03/01  23:00:00,38.5156777938,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.1388057161,33.9304419161,16.6994,14.5089638
 03/01  24:00:00,39.2831949739,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.210127505,38.3523926564,8.3497,7.50803484861
 03/02  01:00:00,22.5561276756,3.96675873322,0.0,0.0,4.58992532963,8.1892,57.9610614855,47.6975988473,3.33988,6.92358263812
 03/02  02:00:00,14.7602394239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.784201466,0.0,0.0,0.0,1.52997510988,7.4902,3.93194983064,0.0,3.33988,0.592069830645
 03/02  04:00:00,14.7919820289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.940952768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  06:00:00,22.663665895,3.96675873322,0.0,0.0,4.58992532963,8.1892,64.3677183939,55.4259297409,8.3497,0.592088653022
 03/02  07:00:00,36.5054640954,3.96675873322,0.0173763036643,0.0,9.17985065927,19.4245,75.0242235996,53.7092242531,16.6994,4.61559934651
 03/02  08:00:00,41.8568195114,3.96675873322,0.0203200709011,0.0,9.17985065927,26.9147,90.9408550858,46.663499513,25.0491,19.2282555727
 03/02  09:00:00,41.8568851574,3.96675873322,0.00420050053195,0.0,9.17985065927,26.9147,96.1755463908,45.9018943835,33.3988,16.8748520074
 03/02  10:00:00,34.3660882209,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.6811800808,47.1230991766,25.0491,14.5089809041
 03/02  11:00:00,41.8718830339,3.96675873322,0.0106166990508,0.0,9.17985065927,26.9147,99.0704187577,45.1513043741,41.7485,12.1706143837
 03/02  12:00:00,42.6044154608,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.1344624438,35.8803526664,41.7485,14.5056097774
 03/02  13:00:00,41.9224137652,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.0835558428,27.5853633675,41.7485,12.7496924752
 03/02  14:00:00,34.4029643332,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.3969972701,30.0001961062,33.3988,10.9980011639
 03/02  15:00:00,34.4044737329,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.0762248385,34.7774877743,25.0491,9.24963706423
 03/02  16:00:00,34.3912322656,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.5265628849,38.2992489048,33.3988,9.82851398006
 03/02  17:00:00,41.822414878,3.96675873322,0.0122713269846,0.0,9.17985065927,26.9147,96.9615124007,37.6137312445,50.0982,9.24958115625
 03/02  18:00:00,42.8766785528,3.96675873322,0.0,0.0,9.17985065927,26.9147,97.2827880055,34.4342860222,50.0982,12.7503019834
 03/02  19:00:00,46.0558069594,3.96675873322,0.00222114087868,0.0,9.17985065927,26.9147,97.7726862734,30.2185749946,50.0982,17.4559112788
 03/02  20:00:00,38.6914925504,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.8106415352,33.771959049,33.3988,18.6398824861
 03/02  21:00:00,38.6669002774,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.2009915203,36.1144065171,33.3988,15.6877850031
 03/02  22:00:00,38.5878103697,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.078899284,45.1566130831,25.0491,16.8731862009
 03/02  23:00:00,38.4714979172,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.2034039048,50.9965469351,16.6994,14.5074569698
 03/02  24:00:00,39.2517681508,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.7107362647,58.2758750308,8.3497,8.08516123387
 03/03  01:00:00,22.5069275275,3.96675873322,0.00175868743733,0.0,4.58992532963,8.1892,76.2365357872,66.5485418518,3.33988,6.34811393533
 03/03  02:00:00,14.7131213501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.7356657868,0.0,0.0,0.0,1.52997510988,7.4902,3.93195397236,0.0,3.33988,0.592073972362
 03/03  04:00:00,14.7459381197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.4092843165,0.0,0.0,0.0,1.52997510988,7.4902,3.93195987273,0.0,3.33988,0.592079872732
 03/03  06:00:00,23.1351626421,3.96675873322,0.0,0.0,4.58992532963,8.1892,78.3543202506,69.9846202506,8.3497,0.02
 03/03  07:00:00,36.6975373555,3.96675873322,0.0160363848632,0.0,9.17985065927,19.4245,87.1307181126,65.2406640893,16.6994,5.19065402327
 03/03  08:00:00,41.8300890303,3.96675873322,0.0150812290383,0.0,9.17985065927,26.9147,97.2045037532,53.5125786154,25.0491,18.6428251378
 03/03  09:00:00,41.8387770162,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.196143379,49.9248667589,33.3988,16.8724766199
 03/03  10:00:00,34.3563699596,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.0690399417,48.5127753264,25.0491,14.5071646153
 03/03  11:00:00,41.8592906727,3.96675873322,0.00254858513656,0.0,9.17985065927,26.9147,100.482852009,46.5631936649,41.7485,12.1711583442
 03/03  12:00:00,42.6043176603,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.7127755382,36.4589726343,41.7485,14.5053029039
 03/03  13:00:00,41.9345943026,3.96675873322,0.0,0.0,9.17985065927,26.9147,78.0931584615,23.5946699875,41.7485,12.7499884739
 03/03  14:00:00,34.4210083851,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.4233503166,23.0272457618,33.3988,10.9973045548
 03/03  15:00:00,34.4225580805,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.2416171171,28.9412690794,25.0491,9.25124803771
 03/03  16:00:00,34.411726604,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.9640010077,33.7380961859,33.3988,9.82710482183
 03/03  17:00:00,41.8422340729,3.96675873322,0.0133811032893,0.0,9.17985065927,26.9147,93.7389247848,34.3912967846,50.0982,9.24942800021
 03/03  18:00:00,42.8944683654,3.96675873322,0.0,0.0,9.17985065927,26.9147,94.9971216313,32.1489988851,50.0982,12.7499227462
 03/03  19:00:00,46.0757655584,3.96675873322,0.00258540073499,0.0,9.17985065927,26.9147,94.9451911338,27.9729895186,50.0982,16.8740016153
 03/03  20:00:00,38.5729619372,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.713745505,30.0902162088,33.3988,19.2247292962
 03/03  21:00:00,38.5636794663,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.1620929513,30.0736553986,33.3988,15.6896375527
 03/03  22:00:00,38.5166359663,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.0606196191,38.1366039801,25.0491,16.8749156389
 03/03  23:00:00,38.5048987696,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.8512528092,42.6431029463,16.6994,14.5087498629
 03/03  24:00:00,39.2838574519,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.4902154729,44.6327033909,8.3497,7.50781208209
 03/04  01:00:00,22.5575476814,3.96675873322,0.0,0.0,4.58992532963,8.1892,61.6491003353,51.3859329412,3.33988,6.92328739413
 03/04  02:00:00,14.7636284193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.7907566922,0.0,0.0,0.0,1.52997510988,7.4902,3.93192664204,0.0,3.33988,0.592046642041
 03/04  04:00:00,14.8025479853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.9528649483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.6741667545,3.96675873322,0.0,0.0,4.58992532963,8.1892,64.7911337432,55.8493466609,8.3497,0.59208708233
 03/04  07:00:00,36.5206835719,3.96675873322,0.0192921322607,0.0,9.17985065927,19.4245,73.6858463768,52.3710852558,16.6994,4.61536112101
 03/04  08:00:00,41.873739012,3.96675873322,0.0171300920235,0.0,9.17985065927,26.9147,69.3317025776,39.0928640418,25.0491,5.18973853578
 03/04  09:00:00,41.88193498,3.96675873322,0.00494704754146,0.0,9.17985065927,26.9147,74.103474095,36.0895941243,33.3988,4.6150799707
 03/04  10:00:00,34.4046588742,3.96675873322,0.0072397802418,0.0,9.17985065927,19.4245,79.603021753,38.866741492,25.0491,15.6871802611
 03/04  11:00:00,41.9017793606,3.96675873322,0.00974824417475,0.0,9.17985065927,26.9147,95.4232332238,39.1670558843,41.7485,14.5076773395
 03/04  12:00:00,42.6245860755,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.4136041684,32.9754932624,41.7485,15.689610906
 03/04  13:00:00,41.9474278074,3.96675873322,0.0,0.0,9.17985065927,26.9147,88.1079019561,30.670722961,41.7485,15.6886789951
 03/04  14:00:00,34.4261538889,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.3649718055,32.0421289534,33.3988,13.9240428521
 03/04  15:00:00,34.431624055,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.4750150992,32.6755096244,25.0491,12.7504054748
 03/04  16:00:00,34.4252102541,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.4046932168,32.8366815584,33.3988,12.1692116584
 03/04  17:00:00,41.8643941237,3.96675873322,0.0176653901263,0.0,9.17985065927,26.9147,93.1383040423,31.4648434975,50.0982,11.5752605447
 03/04  18:00:00,42.9147413831,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.3816148686,31.1133048837,50.0982,12.1701099849
 03/04  19:00:00,46.1069829081,3.96675873322,0.00651517860904,0.0,9.17985065927,26.9147,88.7084365563,21.153349503,50.0982,17.4568870533
 03/04  20:00:00,38.7674134969,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.1145712459,12.8430526017,33.3988,16.8727186442
 03/04  21:00:00,38.7759122911,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.9339020356,11.8460790007,33.3988,15.6890230349
 03/04  22:00:00,38.7185999622,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.4599298528,8.95567512763,25.0491,17.4551547252
 03/04  23:00:00,38.6391561253,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.583475495,3.134782563,16.6994,12.749292932
 03/04  24:00:00,39.4274385305,3.96675873322,0.0,0.0,9.17985065927,19.4245,19.4794275606,1.88024138719,8.3497,9.24948617344
 03/05  01:00:00,22.7246163931,3.96675873322,0.0,0.0,4.58992532963,8.1892,21.2312357928,9.80552226048,3.33988,8.08583353232
 03/05  02:00:00,14.9277498528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.9465607807,0.0,0.0,0.0,1.52997510988,7.4902,3.93197437108,0.0,3.33988,0.592094371083
 03/05  04:00:00,14.9397299688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,15.0811340048,0.0,0.0,0.0,1.52997510988,7.4902,3.93192852108,0.0,3.33988,0.592048521078
 03/05  06:00:00,22.7814762918,3.96675873322,0.0,0.0,4.58992532963,8.1892,34.8900304518,26.5203304518,8.3497,0.02
 03/05  07:00:00,36.6011406404,3.96675873322,0.0221937568858,0.0,9.17985065927,19.4245,49.958268428,28.0690168258,16.6994,5.18985160223
 03/05  08:00:00,41.9105577876,3.96675873322,0.0173620691326,0.0,9.17985065927,26.9147,55.2594946434,25.5959618639,25.0491,4.61443277946
 03/05  09:00:00,41.8913176637,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.4458279054,26.8570411214,33.3988,5.18998678394
 03/05  10:00:00,34.4065967845,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.7038004404,33.0398159171,25.0491,4.61488452334
 03/05  11:00:00,41.9084869778,3.96675873322,0.0177193408161,0.0,9.17985065927,26.9147,90.4825737848,33.0452754713,41.7485,15.6887983135
 03/05  12:00:00,42.6162192056,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.4435390649,35.0066746736,41.7485,15.6883643912
 03/05  13:00:00,41.9267650746,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.6416286245,32.1422670651,41.7485,12.7508615594
 03/05  14:00:00,34.4040944308,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.9768197047,33.4075354911,33.3988,12.1704842137
 03/05  15:00:00,34.4038481577,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.8284388647,37.9529088579,25.0491,9.82643000687
 03/05  16:00:00,34.3935435592,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.4191254817,38.7694981154,33.3988,9.25082736625
 03/05  17:00:00,41.835833884,3.96675873322,0.016427040127,0.0,9.17985065927,26.9147,95.1280599531,35.2023316631,50.0982,9.82752829003
 03/05  18:00:00,42.8868697113,3.96675873322,0.0,0.0,9.17985065927,26.9147,96.8505646599,34.5811779183,50.0982,12.1711867415
 03/05  19:00:00,46.06821586,3.96675873322,0.0,0.0,9.17985065927,26.9147,97.2453062191,31.4571530252,50.0982,15.6899531939
 03/05  20:00:00,38.7118110537,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.9593288221,30.872380947,33.3988,15.6881478752
 03/05  21:00:00,38.6873105371,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.8779319398,32.7294068451,33.3988,12.7497250947
 03/05  22:00:00,38.604627035,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.1151882171,43.3781595835,25.0491,15.6879286336
 03/05  23:00:00,38.4872579275,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.843527306,49.3927624385,16.6994,12.7513648676
 03/05  24:00:00,39.2662753747,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.4131049132,50.7162888301,8.3497,6.34711608305
 03/06  01:00:00,22.5293350185,3.96675873322,0.0,0.0,4.58992532963,8.1892,68.0679538346,58.380330742,3.33988,6.34774309263
 03/06  02:00:00,14.7343251401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.7567066604,0.0,0.0,0.0,1.52997510988,7.4902,3.93196276922,0.0,3.33988,0.592082769216
 03/06  04:00:00,14.767511366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.9162317597,0.0,0.0,0.0,1.52997510988,7.4902,3.93196865562,0.0,3.33988,0.59208865562
 03/06  06:00:00,22.6344074181,3.96675873322,0.0,0.0,4.58992532963,8.1892,75.003336104,66.633636104,8.3497,0.02
 03/06  07:00:00,36.473890331,3.96675873322,0.0161734744834,0.0,9.17985065927,19.4245,86.0919763227,64.203394349,16.6994,5.18918197378
 03/06  08:00:00,41.8282611729,3.96675873322,0.0182443588858,0.0,9.17985065927,26.9147,99.1028226675,55.4108182891,25.0491,18.6429043784
 03/06  09:00:00,41.8309938331,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.285783171,53.0137349786,33.3988,16.8732481926
 03/06  10:00:00,34.3507453312,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.3856378693,49.8313307478,25.0491,14.5052071216
 03/06  11:00:00,41.8566721728,3.96675873322,0.00198169395288,0.0,9.17985065927,26.9147,99.5412140259,45.6210716855,41.7485,12.1716423404
 03/06  12:00:00,42.6059622765,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.146229868,32.8908558054,41.7485,14.5068740626
 03/06  13:00:00,41.934583936,3.96675873322,0.0,0.0,9.17985065927,26.9147,73.2563023484,19.3374020492,41.7485,12.1704002992
 03/06  14:00:00,34.4232193984,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.3415719341,16.8797367015,33.3988,11.0630352326
 03/06  15:00:00,34.4352575587,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.065887399,18.2556471545,25.0491,9.7611402445
 03/06  16:00:00,34.4238521759,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.9693515531,22.3195452326,33.3988,9.25100632054
 03/06  17:00:00,41.8541291408,3.96675873322,0.0057014712964,0.0,9.17985065927,26.9147,81.0304818834,21.1052789367,50.0982,9.82700294675
