Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  18:00:00,42.9113330047,3.96675873322,0.0,0.0,9.17985065927,26.9147,81.6659216998,19.3959546195,50.0982,12.1717670803
 03/06  19:00:00,46.08798109,3.96675873322,0.0,0.0,9.17985065927,26.9147,84.3429772781,16.7892626634,50.0982,17.4555146147
 03/06  20:00:00,38.7231170459,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.8926246868,20.8478237673,33.3988,18.6460009195
 03/06  21:00:00,38.6976791451,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.5142675286,23.4262871015,33.3988,15.6891804272
 03/06  22:00:00,38.6272316739,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.4976429036,27.9914969589,25.0491,17.4570459447
 03/06  23:00:00,38.5232975018,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.2490208087,28.6262406596,16.6994,13.9233801491
 03/06  24:00:00,39.2915202562,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.3531209713,29.9179853824,8.3497,8.08543558891
 03/07  01:00:00,22.5744737775,3.96675873322,0.0,0.0,4.58992532963,8.1892,49.2321785092,39.5442661037,3.33988,6.34803240552
 03/07  02:00:00,14.7689114989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.7868390811,0.0,0.0,0.0,1.52997510988,7.4902,3.93196907508,0.0,3.33988,0.592089075077
 03/07  04:00:00,14.7895603334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.4411475866,0.0,0.0,0.0,1.52997510988,7.4902,3.93197494795,0.0,3.33988,0.592094947951
 03/07  06:00:00,23.1535003803,3.96675873322,0.0,0.0,4.58992532963,8.1892,69.8970647537,61.5273647537,8.3497,0.02
 03/07  07:00:00,36.7057710321,3.96675873322,0.0151261678235,0.0,9.17985065927,19.4245,80.9783517543,59.0883440189,16.6994,5.19060773538
 03/07  08:00:00,41.8348915129,3.96675873322,0.0142844933391,0.0,9.17985065927,26.9147,91.4276367135,47.7360359882,25.0491,18.6425007254
 03/07  09:00:00,41.8516697242,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.8594950313,41.5860542517,33.3988,16.8746407796
 03/07  10:00:00,34.3778851488,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.18301395,37.2062566882,25.0491,13.9276572618
 03/07  11:00:00,41.879606302,3.96675873322,0.00357874164566,0.0,9.17985065927,26.9147,89.2715425202,34.7726077666,41.7485,12.7504347536
 03/07  12:00:00,42.6121575873,3.96675873322,0.0,0.0,9.17985065927,26.9147,78.742554728,23.064637546,41.7485,13.929417182
 03/07  13:00:00,41.9425614517,3.96675873322,0.0,0.0,9.17985065927,26.9147,66.949941407,12.451050055,41.7485,12.750391352
 03/07  14:00:00,34.424671258,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.476147751,13.07991133,33.3988,10.9974364209
 03/07  15:00:00,34.4241486237,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.1115355466,18.2334365283,25.0491,9.82899901831
 03/07  16:00:00,34.4048265322,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.0628086288,24.4142385682,33.3988,9.24977006058
 03/07  17:00:00,41.8198468195,3.96675873322,0.00448873877439,0.0,9.17985065927,26.9147,88.1813579567,28.8327956941,50.0982,9.25036226263
 03/07  18:00:00,42.8706716091,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.4355953762,30.5872946454,50.0982,12.7501007309
 03/07  19:00:00,46.0358559678,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.404997569,32.8516874685,50.0982,17.4551101007
 03/07  20:00:00,38.520617111,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.0987545639,41.057576608,33.3988,18.6423779559
 03/07  21:00:00,38.5029048026,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.5257804495,44.4380762296,33.3988,15.6889042199
 03/07  22:00:00,38.4512834006,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.7233361807,54.8025624019,25.0491,16.8716737788
 03/07  23:00:00,38.4307026305,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.7891272637,63.1610866103,16.6994,13.9286406535
 03/07  24:00:00,39.2303051678,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.0439670069,68.609592486,8.3497,8.08467452095
 03/08  01:00:00,22.4708912019,3.96675873322,0.0,0.0,4.58992532963,8.1892,86.3935885809,76.7062412876,3.33988,6.34746729328
 03/08  02:00:00,14.6687218715,0.0,0.0,0.0,1.52997510988,7.4902,3.93195294462,0.0,3.33988,0.592072944617
 03/08  03:00:00,14.6917594521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  04:00:00,14.7038907969,0.0,0.0,0.0,1.52997510988,7.4902,3.93195884662,0.0,3.33988,0.59207884662
 03/08  05:00:00,14.8537399604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  06:00:00,22.5747708153,3.96675873322,0.0,0.0,4.58992532963,8.1892,97.2706200222,88.9009200222,8.3497,0.02
 03/08  07:00:00,36.4189120132,3.96675873322,0.0125696154984,0.0,9.17985065927,19.4245,107.10825907,85.2201422952,16.6994,5.1887167747
 03/08  08:00:00,41.7737682134,3.96675873322,0.0079859179868,0.0,9.17985065927,26.9147,113.221786897,69.5281647025,25.0491,18.6445221941
 03/08  09:00:00,41.8039641448,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.65408016,59.3808057672,33.3988,16.8744743929
 03/08  10:00:00,34.334973429,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.0633037768,52.5096401681,25.0491,14.5045636087
 03/08  11:00:00,41.8417299361,3.96675873322,0.00181328328972,0.0,9.17985065927,26.9147,100.104098324,46.184229973,41.7485,12.1713683507
 03/08  12:00:00,42.6011570657,3.96675873322,0.0,0.0,9.17985065927,26.9147,84.604232623,28.3513321764,41.7485,14.5044004467
 03/08  13:00:00,41.9229840931,3.96675873322,0.0,0.0,9.17985065927,26.9147,73.0293355742,19.1101600972,41.7485,12.170675477
 03/08  14:00:00,34.4031221799,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.1692598208,20.7733100752,33.3988,10.9971497456
 03/08  15:00:00,34.4178883807,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.0917309822,21.2152164801,25.0491,9.82741450211
 03/08  16:00:00,34.4243009158,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.2257595579,20.5772611575,33.3988,9.24969840039
 03/08  17:00:00,41.8759001798,3.96675873322,0.0160756776839,0.0,9.17985065927,26.9147,74.3294908512,14.4015275478,50.0982,9.82976330345
 03/08  18:00:00,42.92336046,3.96675873322,0.0,0.0,9.17985065927,26.9147,74.8513806798,12.5828443175,50.0982,12.1703363623
 03/08  19:00:00,46.0793083248,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.2997854332,17.746825651,50.0982,17.4547597822
 03/08  20:00:00,38.7005320679,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.2915113089,27.2484576966,33.3988,18.6442536122
 03/08  21:00:00,38.6862738486,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.5052994573,26.416885614,33.3988,15.6896138433
 03/08  22:00:00,38.6154804925,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.8027506535,35.8797673303,25.0491,16.8738833232
 03/08  23:00:00,38.505526999,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.9998231721,39.3715776248,16.6994,13.9288455473
 03/08  24:00:00,39.274613783,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.5861185478,44.1513257221,8.3497,8.08509282569
 03/09  01:00:00,22.5482168815,3.96675873322,0.0,0.0,4.58992532963,8.1892,60.9239387877,51.2365303317,3.33988,6.347528456
 03/09  02:00:00,14.7418693209,0.0,0.0,0.0,1.52997510988,7.4902,3.93195856451,0.0,3.33988,0.592078564506
 03/09  03:00:00,14.7495475755,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.7519444721,0.0,0.0,0.0,1.52997510988,7.4902,3.93196445758,0.0,3.33988,0.592084457583
 03/09  05:00:00,14.8960679254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  06:00:00,22.6112573698,3.96675873322,0.0,0.0,4.58992532963,8.1892,81.824526756,73.454826756,8.3497,0.02
 03/09  07:00:00,36.4566141432,3.96675873322,0.0154159276922,0.0,9.17985065927,19.4245,91.5620887302,69.6739833969,16.6994,5.1887053333
 03/09  08:00:00,41.8152122725,3.96675873322,0.0203296272673,0.0,9.17985065927,26.9147,104.690410407,60.998113612,25.0491,18.6431967946
 03/09  09:00:00,41.8175423146,3.96675873322,0.00446161718704,0.0,9.17985065927,26.9147,109.192989789,58.9211996611,33.3988,16.8729901282
 03/09  10:00:00,34.3359936186,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.6949273092,56.141282006,25.0491,14.5045453033
 03/09  11:00:00,41.8416569713,3.96675873322,0.00970454120624,0.0,9.17985065927,26.9147,107.960098641,54.0405681702,41.7485,12.1710304706
 03/09  12:00:00,42.5880505172,3.96675873322,0.0,0.0,9.17985065927,26.9147,98.8164638518,42.5588401539,41.7485,14.5091236979
 03/09  13:00:00,41.904000067,3.96675873322,0.0,0.0,9.17985065927,26.9147,84.2616139358,30.3427584535,41.7485,12.1703554823
 03/09  14:00:00,34.3857502075,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.3711418467,30.9758449592,33.3988,10.9964968875
 03/09  15:00:00,34.3882961126,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.4294347247,33.5517446828,25.0491,9.82859004191
 03/09  16:00:00,34.3752817189,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.5090117786,35.8621998375,33.3988,9.24801194115
 03/09  17:00:00,41.8019497307,3.96675873322,0.00617151608211,0.0,9.17985065927,26.9147,94.4808401807,35.1318769423,50.0982,9.25076323849
 03/09  18:00:00,42.856051322,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.6534310431,36.8062709758,50.0982,12.7489600673
 03/09  19:00:00,46.0201572108,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.183380243,40.2116565335,50.0982,16.8735237096
 03/09  20:00:00,38.6532293303,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.3964015612,45.3503928799,33.3988,18.6472086813
 03/09  21:00:00,38.6251054965,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.6713406412,48.5851122051,33.3988,15.6874284361
 03/09  22:00:00,38.5398436984,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.387750459,59.8832748362,25.0491,17.4553756227
 03/09  23:00:00,38.425770518,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.6295075152,64.0056169572,16.6994,13.924490558
 03/09  24:00:00,39.223597067,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.2168127134,69.7813287776,8.3497,8.08578393587
 03/10  01:00:00,22.4597011933,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.7235073035,84.0368769738,3.33988,6.34675032975
 03/10  02:00:00,14.6603391029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.6864140506,0.0,0.0,0.0,1.52997510988,7.4902,3.93192885913,0.0,3.33988,0.592048859131
 03/10  04:00:00,14.6989202089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.363815689,0.0,0.0,0.0,1.52997510988,7.4902,3.93193479946,0.0,3.33988,0.592054799464
 03/10  06:00:00,23.0883452863,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.5300346128,83.1603346128,8.3497,0.02
 03/10  07:00:00,36.6496191353,3.96675873322,0.013307842819,0.0,9.17985065927,19.4245,98.9659140178,77.0758609622,16.6994,5.1906530556
 03/10  08:00:00,41.7835037819,3.96675873322,0.00813950029058,0.0,9.17985065927,26.9147,107.115941003,63.4252236463,25.0491,18.641617357
 03/10  09:00:00,41.8129079693,3.96675873322,0.0,0.0,9.17985065927,26.9147,105.287599163,55.0145874145,33.3988,16.8742117489
 03/10  10:00:00,34.347288909,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.6332283249,46.6571012601,25.0491,13.9270270648
 03/10  11:00:00,41.8609694253,3.96675873322,0.00247442113776,0.0,9.17985065927,26.9147,93.9701163743,39.4719889915,41.7485,12.7496273828
 03/10  12:00:00,42.6075615565,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.3743146736,24.6980096513,41.7485,13.9278050224
 03/10  13:00:00,41.9402158158,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.723684695,13.2262483459,41.7485,12.7489363491
 03/10  14:00:00,34.4254245446,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.0691568225,12.6730057064,33.3988,10.9973511161
 03/10  15:00:00,34.4358078688,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.0022209358,16.7020129955,25.0491,9.25110794028
 03/10  16:00:00,34.4248847464,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.9376043186,20.2877611197,33.3988,9.25104319892
 03/10  17:00:00,41.8472507532,3.96675873322,0.00676034480914,0.0,9.17985065927,26.9147,81.3619057353,21.4357023351,50.0982,9.82800340027
 03/10  18:00:00,41.8462990708,3.96675873322,0.0,0.0,9.17985065927,26.9147,81.6409032278,19.3731364835,50.0982,12.1695667443
 03/10  19:00:00,46.0885226966,3.96675873322,0.00234315630708,0.0,9.17985065927,26.9147,81.5488376629,13.9955259902,50.0982,17.4551116726
 03/10  20:00:00,38.58634089,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.4563806962,15.4180693284,33.3988,18.6395113678
 03/10  21:00:00,38.5776274837,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.5765077641,15.4894398726,33.3988,15.6882678915
 03/10  22:00:00,38.5361230149,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.9642117589,22.0442578157,25.0491,16.8708539432
 03/10  23:00:00,38.5039526645,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.8783678478,37.2518940031,16.6994,13.9270738447
 03/10  24:00:00,39.2638016721,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.3468288489,50.9124528286,8.3497,8.08467602033
 03/11  01:00:00,22.5208078865,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.309382958,60.6217514773,3.33988,6.34775148062
 03/11  02:00:00,14.7181076658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.7315686838,0.0,0.0,0.0,1.52997510988,7.4902,3.93196518569,0.0,3.33988,0.592085185685
 03/11  04:00:00,14.7302163334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8796253847,0.0,0.0,0.0,1.52997510988,7.4902,3.93197105944,0.0,3.33988,0.592091059438
 03/11  06:00:00,22.603747561,3.96675873322,0.0,0.0,4.58992532963,8.1892,83.6863688071,75.3166688071,8.3497,0.02
 03/11  07:00:00,35.3907381453,3.96675873322,0.0146844356203,0.0,9.17985065927,19.4245,92.5526998879,70.6632454871,16.6994,5.19005440081
 03/11  08:00:00,41.803710162,3.96675873322,0.0089564617654,0.0,9.17985065927,26.9147,83.6597513494,53.9954126417,25.0491,4.61523870775
 03/11  09:00:00,41.8202709968,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.4656824198,46.8767062845,33.3988,5.19017613531
 03/11  10:00:00,34.3471255667,3.96675873322,0.000924958946177,0.0,9.17985065927,19.4245,84.4031283595,44.2465699011,25.0491,15.1074584585
 03/11  11:00:00,41.8486533565,3.96675873322,0.00317342280879,0.0,9.17985065927,26.9147,99.5394580978,43.2847678823,41.7485,14.5061902156
 03/11  12:00:00,42.5931402698,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.5090946463,33.6542006911,41.7485,15.1063939552
 03/11  13:00:00,41.9078548447,3.96675873322,0.0,0.0,9.17985065927,26.9147,87.5760079998,30.138209495,41.7485,15.6892985048
 03/11  14:00:00,34.3766101412,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.0710380955,32.7435552394,33.3988,13.9286828562
 03/11  15:00:00,34.3692085501,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.7310731183,37.9326779914,25.0491,12.7492951269
 03/11  16:00:00,34.3457651286,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.641562027,44.4935530186,33.3988,12.7492090084
 03/11  17:00:00,41.7617866034,3.96675873322,0.00309368344926,0.0,9.17985065927,26.9147,109.60584449,48.9465147212,50.0982,10.5611297688
 03/11  18:00:00,41.7504503859,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.629737993,56.9251010547,50.0982,12.6064369386
 03/11  19:00:00,45.9762921646,3.96675873322,0.0,0.0,9.17985065927,26.9147,124.200699167,57.2288403934,50.0982,16.8736587741
 03/11  20:00:00,38.6153642994,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.083989693,60.2309765174,33.3988,17.4542131756
 03/11  21:00:00,38.5931922396,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.45150217,69.3657040423,33.3988,15.6869981276
 03/11  22:00:00,38.5210285124,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.362697652,75.440541891,25.0491,16.8730557606
 03/11  23:00:00,38.4101292439,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.577024268,78.1276124344,16.6994,12.7500118333
 03/11  24:00:00,39.2162410707,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.4702756958,81.8724790872,8.3497,9.24809660864
 03/12  01:00:00,14.7001069897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.6913757743,0.0,0.0,0.0,1.52997510988,7.4902,3.93194004082,0.0,3.33988,0.592060040822
 03/12  03:00:00,14.6989126044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  04:00:00,14.8460411095,0.0,0.0,0.0,1.52997510988,7.4902,3.93194596334,0.0,3.33988,0.592065963344
 03/12  05:00:00,22.5701228966,3.96675873322,0.00364734771052,0.0,4.58992532963,8.1892,114.755708992,106.386008992,8.3497,0.02
 03/12  06:00:00,38.5281339393,3.96675873322,0.0112663064517,0.0,9.17985065927,19.4245,124.824684107,102.935507594,16.6994,5.18977651347
 03/12  07:00:00,42.815444587,3.96675873322,0.00981555626179,0.0,9.17985065927,26.9147,121.585319601,91.9220341298,25.0491,4.61418547115
 03/12  08:00:00,41.7630218124,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.096805034,87.5076842956,33.3988,5.1903207387
 03/12  09:00:00,34.2747146836,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.380729519,89.7155529237,25.0491,4.61607659485
 03/12  10:00:00,41.7729664613,3.96675873322,0.00283725945817,0.0,9.17985065927,26.9147,138.684340758,81.2481952684,41.7485,15.6876454898
 03/12  11:00:00,42.5483469724,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.346259173,74.4902642973,41.7485,15.1074948758
 03/12  12:00:00,41.8294100398,3.96675873322,0.0,0.0,9.17985065927,26.9147,117.180149402,62.6833430185,41.7485,12.7483063838
 03/12  13:00:00,34.3217412005,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.358872686,54.2107548813,33.3988,12.7493178045
 03/12  14:00:00,34.3337826531,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.4593009236,52.162478479,25.0491,9.24772244454
 03/12  15:00:00,34.3260096929,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.5596994018,50.9106088882,33.3988,9.2502905136
 03/12  16:00:00,41.7646608821,3.96675873322,0.00967335034356,0.0,9.17985065927,26.9147,105.873187967,45.9466030198,50.0982,9.82838494754
 03/12  17:00:00,41.7732573623,3.96675873322,0.0,0.0,9.17985065927,26.9147,105.146137498,42.8783803854,50.0982,12.1695571123
 03/12  18:00:00,41.7765887826,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.573388915,41.7882137705,50.0982,15.6869751444
 03/12  19:00:00,38.6439856457,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.6380440186,46.551825528,33.3988,15.6874184906
 03/12  20:00:00,38.6158653433,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.8082853703,49.23902456,33.3988,12.1704608103
 03/12  21:00:00,38.5260715706,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.536971438,63.8003434031,25.0491,15.6875280353
 03/12  22:00:00,38.4067292186,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.966089379,75.5174036681,16.6994,12.7492857107
 03/12  23:00:00,39.2148454394,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.3845239915,78.6878092984,8.3497,6.34701469307
 03/12  24:00:00,22.4576959713,3.96675873322,0.0,0.0,4.58992532963,8.1892,94.6488158638,83.7999733535,3.33988,7.50896251031
 03/13  01:00:00,14.6543591972,0.0,0.0,0.0,1.52997510988,7.4902,3.93197322032,0.0,3.33988,0.592093220319
 03/13  02:00:00,14.6769123621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.6901617435,0.0,0.0,0.0,1.52997510988,7.4902,3.93196191486,0.0,3.33988,0.592081914862
 03/13  04:00:00,14.8409286381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.5670263712,3.96675873322,0.0,0.0,4.58992532963,8.1892,98.5067451063,89.5649573054,8.3497,0.592087800842
 03/13  06:00:00,38.5316482632,3.96675873322,0.012128205831,0.0,9.17985065927,19.4245,106.086500433,84.7726825826,16.6994,4.61441785031
 03/13  07:00:00,42.8291997526,3.96675873322,0.015303223301,0.0,9.17985065927,26.9147,115.791550545,72.1001674054,25.0491,18.6422831394
 03/13  08:00:00,41.7884426387,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.005076536,62.7341147326,33.3988,16.872161803
 03/13  09:00:00,34.3263002695,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.866951368,54.8897570254,25.0491,13.9280943426
 03/13  10:00:00,41.8334095924,3.96675873322,0.0090665052419,0.0,9.17985065927,26.9147,105.936629042,51.4396805044,41.7485,12.748448538
 03/13  11:00:00,42.5860634901,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.5541528222,36.879182298,41.7485,13.9264705243
 03/13  12:00:00,41.9230837988,3.96675873322,0.0,0.0,9.17985065927,26.9147,75.8577159003,21.3597106194,41.7485,12.7495052809
 03/13  13:00:00,34.4094120107,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.9656903344,18.5706994263,33.3988,10.9961909081
 03/13  14:00:00,34.4128559294,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.2968578601,21.9980715367,25.0491,9.24968632345
 03/13  15:00:00,34.4073893282,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.0802293737,24.4318035449,33.3988,9.24962582875
 03/13  16:00:00,41.8382864656,3.96675873322,0.00707986271216,0.0,9.17985065927,26.9147,82.2891636573,22.9408510839,50.0982,9.25011257339
 03/13  17:00:00,41.8380252142,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.9189272692,20.0716364487,50.0982,12.7490908205
 03/13  18:00:00,41.8413162456,3.96675873322,0.0021382345023,0.0,9.17985065927,26.9147,83.0210964618,16.0512776578,50.0982,16.871618804
 03/13  19:00:00,38.7087544527,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.3234649258,21.2779381999,33.3988,18.6467267259
 03/13  20:00:00,38.6776599771,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.2309702485,29.1462406125,33.3988,15.6859296361
 03/13  21:00:00,38.5971337325,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.8835940856,41.9636093204,25.0491,16.8708847652
 03/13  22:00:00,38.4781577179,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.7946701326,50.1660156284,16.6994,13.9292545042
 03/13  23:00:00,39.2625081146,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.4099186608,55.9753500121,8.3497,8.08486864871
 03/13  24:00:00,22.5228053476,3.96675873322,0.0,0.0,4.58992532963,8.1892,73.5187351768,63.8317846108,3.33988,6.34707056598
 03/14  01:00:00,14.7183112901,0.0,0.0,0.0,1.52997510988,7.4902,3.93197134967,0.0,3.33988,0.592091349671
 03/14  02:00:00,14.7449203071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  03:00:00,14.7608493355,0.0,0.0,0.0,1.52997510988,7.4902,3.93192548657,0.0,3.33988,0.592045486566
 03/14  04:00:00,15.4283338619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  05:00:00,23.1631674592,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.0724429562,61.7027429562,8.3497,0.02
 03/14  06:00:00,38.8426143765,3.96675873322,0.0176675875636,0.0,9.17985065927,19.4245,80.9812631528,59.0936686137,16.6994,5.18819453905
 03/14  07:00:00,42.8971642182,3.96675873322,0.0213042110277,0.0,9.17985065927,26.9147,97.2262199547,53.5386998503,25.0491,18.6384201043
 03/14  08:00:00,41.8355730856,3.96675873322,0.00229400438229,0.0,9.17985065927,26.9147,100.326678495,50.0545925147,33.3988,16.87328598
 03/14  09:00:00,34.3612796905,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.5039942144,45.528573877,25.0491,13.9263203374
 03/14  10:00:00,41.8635230025,3.96675873322,0.00260525761337,0.0,9.17985065927,26.9147,96.9866063916,42.4897142958,41.7485,12.7483920957
 03/14  11:00:00,42.6052665612,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.4479085632,30.7762515891,41.7485,13.923156974
 03/14  12:00:00,41.9260807256,3.96675873322,0.0,0.0,9.17985065927,26.9147,74.2098268865,20.2915182186,41.7485,12.1698086679
 03/14  13:00:00,34.4129609442,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.3071213344,17.9113795424,33.3988,10.9969417919
 03/14  14:00:00,34.41637635,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.931791127,21.6310854579,25.0491,9.25160566907
 03/14  15:00:00,34.4047235693,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.4318666083,24.2061995617,33.3988,9.82686704666
 03/14  16:00:00,41.8387861923,3.96675873322,0.010669344593,0.0,9.17985065927,26.9147,81.6535241792,22.3064297554,50.0982,9.24889442374
 03/14  17:00:00,41.8356860637,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.3284015534,19.4812320314,50.0982,12.7489695221
 03/14  18:00:00,41.8327552312,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.3727762054,18.4022801838,50.0982,16.8722960216
 03/14  19:00:00,38.5552278172,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.0871027763,26.0490751722,33.3988,18.6392276041
 03/14  20:00:00,38.5303739387,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.2482774581,32.7429412874,33.3988,15.1065361707
 03/14  21:00:00,38.4734301202,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.6446883067,45.1416723344,25.0491,17.4539159723
 03/14  22:00:00,38.4494758481,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.7699100198,55.1485284698,16.6994,13.92198155
 03/14  23:00:00,39.2411468249,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.8530922295,59.9951903918,8.3497,7.50820183772
 03/14  24:00:00,22.4775668426,3.96675873322,0.00156821044421,0.0,4.58992532963,8.1892,84.2029891537,74.5117069262,3.33988,6.35140222744
 03/15  01:00:00,14.6964396536,0.0,0.0,0.0,1.52997510988,7.4902,3.92839681596,0.0,3.33988,0.588516815955
 03/15  02:00:00,14.7278088482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.7333677556,0.0,0.0,0.0,1.52997510988,7.4902,3.93193055843,0.0,3.33988,0.592050558431
 03/15  04:00:00,14.8880732812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.6139849851,3.96675873322,0.0,0.0,4.58992532963,8.1892,77.0836393429,68.1418828486,8.3497,0.592056494286
 03/15  06:00:00,38.5803151528,3.96675873322,0.0146892243084,0.0,9.17985065927,19.4245,84.1562761206,62.841929901,16.6994,4.61494621962
 03/15  07:00:00,42.8796088073,3.96675873322,0.0192301903779,0.0,9.17985065927,26.9147,98.036449594,54.3443224577,25.0491,18.6430271363
 03/15  08:00:00,41.8207452033,3.96675873322,0.00409197564724,0.0,9.17985065927,26.9147,103.743372842,53.4744728274,33.3988,16.8701000151
 03/15  09:00:00,34.335512501,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.7422906936,52.7650373646,25.0491,13.928153329
 03/15  10:00:00,41.8340470937,3.96675873322,0.00309551814212,0.0,9.17985065927,26.9147,107.054260509,52.5565822345,41.7485,12.749178274
 03/15  11:00:00,42.586260226,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.2455208172,43.5739490385,41.7485,13.9230717787
 03/15  12:00:00,41.8931353584,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.6365992622,35.7193730271,41.7485,12.1687262351
 03/15  13:00:00,34.368993725,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.0925550471,40.6981435987,33.3988,10.9956114484
 03/15  14:00:00,34.367956456,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.0193702697,48.1408483306,25.0491,9.82942193909
 03/15  15:00:00,34.348797801,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.714939318,54.0693719424,33.3988,9.24676737559
 03/15  16:00:00,41.7871905005,3.96675873322,0.0144300677629,0.0,9.17985065927,26.9147,110.614097898,51.2669579609,50.0982,9.248939937
 03/15  17:00:00,41.7893235461,3.96675873322,0.00407558059555,0.0,9.17985065927,26.9147,107.960913169,45.1133652036,50.0982,12.7493479652
 03/15  18:00:00,41.7957613089,3.96675873322,0.0045669067705,0.0,9.17985065927,26.9147,105.496541102,38.5298095202,50.0982,16.8685315817
 03/15  19:00:00,38.6707941339,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.8841042866,39.8474750649,33.3988,18.6378292218
 03/15  20:00:00,38.6468941725,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.6278185122,41.1241675659,33.3988,15.1048509463
 03/15  21:00:00,38.5674466799,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.8296145595,51.3274465931,25.0491,17.4530679664
 03/15  22:00:00,38.4472992498,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.1855556433,59.5656917143,16.6994,13.920463929
 03/15  23:00:00,39.2404204452,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.305075947,66.4467965648,8.3497,7.50857938221
 03/15  24:00:00,22.4837119286,3.96675873322,0.0,0.0,4.58992532963,8.1892,85.2241744898,75.5375322724,3.33988,6.34676221747
 03/16  01:00:00,14.6813328236,0.0,0.0,0.0,1.52997510988,7.4902,3.93197544162,0.0,3.33988,0.592095441625
 03/16  02:00:00,14.7046280674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  03:00:00,14.7136484107,0.0,0.0,0.0,1.52997510988,7.4902,3.93196413759,0.0,3.33988,0.592084137591
 03/16  04:00:00,14.8616308724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  05:00:00,22.5845310775,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.6555248152,84.7137347951,8.3497,0.592090020045
 03/16  06:00:00,38.5492228912,3.96675873322,0.0144869803644,0.0,9.17985065927,19.4245,101.159732496,79.8460160582,16.6994,4.61431643756
 03/16  07:00:00,42.8485713871,3.96675873322,0.0188301283751,0.0,9.17985065927,26.9147,116.431578433,72.7426432291,25.0491,18.6398352039
 03/16  08:00:00,41.7872053405,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.587220193,71.3181077258,33.3988,16.8703124669
 03/16  09:00:00,34.3017492795,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.116822131,70.1427119864,25.0491,13.9250101442
 03/16  10:00:00,41.7981350073,3.96675873322,0.0105947923459,0.0,9.17985065927,26.9147,126.156716338,71.6598083264,41.7485,12.748408012
 03/16  11:00:00,42.5605540924,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.107417176,63.4395323117,41.7485,13.9193848646
 03/16  12:00:00,41.8502245958,3.96675873322,0.0,0.0,9.17985065927,26.9147,108.189689201,54.2733067995,41.7485,12.1678824015
 03/16  13:00:00,34.3292816868,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.327986868,56.9315684801,33.3988,10.9976183882
 03/16  14:00:00,34.3352627208,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.076663141,60.7781626769,25.0491,9.24940046412
 03/16  15:00:00,34.3227262568,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.005454019,64.355319196,33.3988,9.25133482305
 03/16  16:00:00,41.7568244103,3.96675873322,0.0136842782262,0.0,9.17985065927,26.9147,122.320842805,62.3961460811,50.0982,9.82649672353
 03/16  17:00:00,41.7625617708,3.96675873322,0.00412892825422,0.0,9.17985065927,26.9147,117.86012414,55.5932514515,50.0982,12.1686726888
 03/16  18:00:00,41.766187874,3.96675873322,0.0,0.0,9.17985065927,26.9147,116.482574671,49.5117652021,50.0982,16.8726094689
 03/16  19:00:00,38.6465204163,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.687182641,51.6437490939,33.3988,18.6446335467
 03/16  20:00:00,38.6279309046,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.731798113,51.6453771591,33.3988,15.6876209537
 03/16  21:00:00,38.5551112367,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.043754378,58.1246170092,25.0491,16.8700373688
 03/16  22:00:00,38.4443611115,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.2982634113,61.6744988837,16.6994,13.9243645276
 03/16  23:00:00,39.2405416571,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.2018841012,66.7671594601,8.3497,8.08502464104
 03/16  24:00:00,22.4799190306,3.96675873322,0.0,0.0,4.58992532963,8.1892,86.5411467174,76.8537158007,3.33988,6.3475509167
 03/17  01:00:00,14.6733785673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.6991384837,0.0,0.0,0.0,1.52997510988,7.4902,3.93194476036,0.0,3.33988,0.592064760362
 03/17  03:00:00,14.7171380792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.3810660105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.1013864506,3.96675873322,0.0,0.0,4.58992532963,8.1892,92.047379733,83.1055961337,8.3497,0.592083599272
 03/17  06:00:00,38.7773485052,3.96675873322,0.0145435701161,0.0,9.17985065927,19.4245,101.354519672,80.0400446767,16.6994,4.6150749955
 03/17  07:00:00,42.8448230329,3.96675873322,0.0151232603653,0.0,9.17985065927,26.9147,115.21272625,71.5202008992,25.0491,18.643425351
 03/17  08:00:00,41.7970120367,3.96675873322,0.0,0.0,9.17985065927,26.9147,115.951041306,65.6810463417,33.3988,16.8711949641
 03/17  09:00:00,34.3261646246,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.678247482,61.7026597655,25.0491,13.9264877162
 03/17  10:00:00,41.8273969628,3.96675873322,0.00151938159596,0.0,9.17985065927,26.9147,114.009232433,59.5125942945,41.7485,12.7481381382
 03/17  11:00:00,42.5877611323,3.96675873322,0.0,0.0,9.17985065927,26.9147,105.420159053,49.7470417157,41.7485,13.924617337
 03/17  12:00:00,41.8925381559,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.7849122311,39.8674046721,41.7485,12.169007559
 03/17  13:00:00,34.3693609445,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.6582444044,42.2630724267,33.3988,10.9963719777
 03/17  14:00:00,34.3801621809,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.9633064525,43.6639796311,25.0491,9.25022682142
 03/17  15:00:00,34.3722883616,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.7479053127,45.097713523,33.3988,9.25139178965
 03/17  16:00:00,41.7975687227,3.96675873322,0.00747786920959,0.0,9.17985065927,26.9147,104.348708349,44.4242103028,50.0982,9.82629804596
 03/17  17:00:00,41.808410023,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.203627724,38.937219113,50.0982,12.168208611
 03/17  18:00:00,41.8154511261,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.015120546,33.0460923721,50.0982,16.8708281743
 03/17  19:00:00,38.5416504593,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.9162990098,38.8751805615,33.3988,18.6423184482
 03/17  20:00:00,38.5279487106,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.0830243426,40.9978916461,33.3988,15.6863326965
 03/17  21:00:00,38.4789128992,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.1393619048,49.2186337791,25.0491,16.8716281257
 03/17  22:00:00,38.4642024675,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.7576666586,55.1365147028,16.6994,13.9217519558
 03/17  23:00:00,39.2565060236,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.1275771629,58.2704491124,8.3497,7.50742805059
 03/17  24:00:00,22.5002246968,3.96675873322,0.0,0.0,4.58992532963,8.1892,79.3243815868,69.6369355104,3.33988,6.34756607643
 03/18  01:00:00,14.6956677572,0.0,0.0,0.0,1.52997510988,7.4902,3.93197282595,0.0,3.33988,0.59209282595
 03/18  02:00:00,14.7251711487,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.7346572094,0.0,0.0,0.0,1.52997510988,7.4902,3.93193564672,0.0,3.33988,0.592055646719
 03/18  04:00:00,14.8801985989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.6058772644,3.96675873322,0.0,0.0,4.58992532963,8.1892,85.2115431945,76.2697816198,8.3497,0.592061574656
 03/18  06:00:00,38.5779980499,3.96675873322,0.0161421086598,0.0,9.17985065927,19.4245,90.9620396394,69.6482118705,16.6994,4.61442776885
 03/18  07:00:00,42.870557617,3.96675873322,0.00860384445441,0.0,9.17985065927,26.9147,85.2029681671,55.5384958171,25.0491,4.61537235
 03/18  08:00:00,41.8267884696,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.3347717496,51.7455935685,33.3988,5.19037818112
 03/18  09:00:00,34.3597818479,3.96675873322,0.00665902979314,0.0,9.17985065927,19.4245,91.6929913648,51.5386004498,25.0491,15.1052909151
 03/18  10:00:00,41.8602888784,3.96675873322,0.00863340089066,0.0,9.17985065927,26.9147,106.371351283,50.6958189143,41.7485,13.9270323683
 03/18  11:00:00,42.6173704569,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.1620818432,35.7276190766,41.7485,15.6859627667
 03/18  12:00:00,41.9596579576,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.2993181115,23.4445800945,41.7485,15.106238017
 03/18  13:00:00,34.4609280755,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.204521301,14.8773899108,33.3988,13.9283313902
 03/18  14:00:00,34.4714187875,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.5483445524,12.7510772994,25.0491,12.748167253
 03/18  15:00:00,34.447846329,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.5464056235,13.9796926961,33.3988,12.1679129274
 03/18  16:00:00,41.8688293642,3.96675873322,0.00749191496847,0.0,9.17985065927,26.9147,75.6155376261,14.5212228845,50.0982,10.9961147416
 03/18  17:00:00,41.8557261923,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.0308401798,19.7634379258,50.0982,12.169202254
 03/18  18:00:00,41.8412105305,3.96675873322,0.0,0.0,9.17985065927,26.9147,87.5379068044,19.9869875989,50.0982,17.4527192055
 03/18  19:00:00,38.6968005602,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.9970551387,28.7270082739,33.3988,16.8712468648
 03/18  20:00:00,38.6518041084,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.0710824072,43.56638127,33.3988,15.1059011372
 03/18  21:00:00,38.5672854647,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.5251332618,48.6049139509,25.0491,16.8711193109
 03/18  22:00:00,38.448816776,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.515804075,54.0673701859,16.6994,12.749033889
 03/18  23:00:00,39.2391746672,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.6493215572,62.0510877463,8.3497,9.24853381091
 03/18  24:00:00,22.4738797127,3.96675873322,0.00164600512578,0.0,4.58992532963,8.1892,86.8567275908,77.1703068458,3.33988,6.34654074503
 03/19  01:00:00,14.6740722565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.6997668632,0.0,0.0,0.0,1.52997510988,7.4902,3.93195729151,0.0,3.33988,0.592077291514
 03/19  03:00:00,14.7115678316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.861474462,0.0,0.0,0.0,1.52997510988,7.4902,3.93196318661,0.0,3.33988,0.592083186612
 03/19  05:00:00,22.5815987639,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.4040381907,85.0343381907,8.3497,0.02
 03/19  06:00:00,38.5446914143,3.96675873322,0.0136442158344,0.0,9.17985065927,19.4245,103.769362961,81.8803510172,16.6994,5.1896119439
 03/19  07:00:00,42.8327956357,3.96675873322,0.00737340596933,0.0,9.17985065927,26.9147,96.1663811668,66.5033298383,25.0491,4.61395132842
 03/19  08:00:00,41.8045356994,3.96675873322,0.0,0.0,9.17985065927,26.9147,94.4267012403,56.4121150057,33.3988,4.61578623452
 03/19  09:00:00,34.3481460043,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.4258662253,51.1864308135,25.0491,5.1903354118
 03/19  10:00:00,41.8703802399,3.96675873322,0.00406330057379,0.0,9.17985065927,26.9147,96.1489667735,39.2955738959,41.7485,15.1048928776
 03/19  11:00:00,42.6182641363,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.4157230596,27.9807377274,41.7485,15.6864853322
 03/19  12:00:00,41.9686888759,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.5537497448,13.6370011309,41.7485,12.1682486138
 03/19  13:00:00,34.4711952371,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.1256228372,6.55718904102,33.3988,12.1696337962
 03/19  14:00:00,34.4876571409,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.0844173037,5.21141937443,25.0491,9.82389792929
 03/19  15:00:00,34.4844339905,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.4307069615,3.78455890687,33.3988,9.24734805463
 03/19  16:00:00,41.9493960835,3.96675873322,0.0239694020926,0.0,9.17985065927,26.9147,59.3474166267,0.0,50.0982,9.24921662671
 03/19  17:00:00,41.9506236102,3.96675873322,0.00196876550356,0.0,9.17985065927,26.9147,62.2682894143,0.0,50.0982,12.1700894143
 03/19  18:00:00,41.9481805861,3.96675873322,0.00228083781919,0.0,9.17985065927,26.9147,65.7845186902,0.0,50.0982,15.6863186902
 03/19  19:00:00,38.8000583001,3.96675873322,0.00112336359173,0.0,9.17985065927,19.4245,52.4246764594,3.63635105099,33.3988,15.3895254084
 03/19  20:00:00,38.7664208977,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.6144220304,5.75275730487,33.3988,12.4628647255
 03/19  21:00:00,38.6833563134,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.5028457833,14.3500114274,25.0491,15.1037343559
 03/19  22:00:00,38.5772833085,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.1579985654,14.7096470756,16.6994,12.7489514898
 03/19  23:00:00,39.3393750611,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.7803587644,14.0842929637,8.3497,6.34636580075
 03/19  24:00:00,22.633405462,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.6806906659,20.8335699766,3.33988,7.50724068931
 03/20  01:00:00,14.8345541582,0.0,0.0,0.0,1.52997510988,7.4902,3.93197061708,0.0,3.33988,0.592090617079
 03/20  02:00:00,14.8577414461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.8735075335,0.0,0.0,0.0,1.52997510988,7.4902,3.93195930996,0.0,3.33988,0.592079309956
 03/20  04:00:00,15.0413868279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.8065425513,3.96675873322,0.0103564903355,0.0,4.58992532963,8.1892,29.1391828602,20.1973976625,8.3497,0.592085197719
 03/20  06:00:00,38.7942547373,3.96675873322,0.0282057336357,0.0,9.17985065927,19.4245,34.3022265619,12.988727489,16.6994,4.61409907299
 03/20  07:00:00,42.0299410241,3.96675873322,0.0295237000442,0.0,9.17985065927,26.9147,48.0826459362,4.39752028086,25.0491,18.6360256554
 03/20  08:00:00,42.0272319591,3.96675873322,0.0,0.0,9.17985065927,26.9147,52.0283696732,1.76044236084,33.3988,16.8691273124
 03/20  09:00:00,34.5206960232,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.7711693331,8.80304788986,25.0491,13.9190214433
 03/20  10:00:00,41.9998207277,3.96675873322,0.0151899373591,0.0,9.17985065927,26.9147,65.094174285,11.177669311,41.7485,12.168004974
 03/20  11:00:00,42.731253118,3.96675873322,0.00445785482627,0.0,9.17985065927,26.9147,55.673069721,0.0,41.7485,13.924569721
 03/20  12:00:00,42.5168630795,3.96675873322,0.425812197409,0.0,9.17985065927,26.9147,53.9185877563,0.0,41.7485,12.1700877563
 03/20  13:00:00,34.5732002906,3.96675873322,0.0110185053902,0.0,9.17985065927,19.4245,44.3936945801,0.0,33.3988,10.9948945801
 03/20  14:00:00,34.546019872,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.3906029197,0.0924317707221,25.0491,9.24907114894
 03/20  15:00:00,34.5071572073,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.7103878637,0.0623342869933,33.3988,9.24925357674
 03/20  16:00:00,41.9257058797,3.96675873322,0.00963601943648,0.0,9.17985065927,26.9147,59.3482591266,0.0,50.0982,9.25005912662
 03/20  17:00:00,41.9073389208,3.96675873322,0.00199436269364,0.0,9.17985065927,26.9147,63.4114077183,0.565487266957,50.0982,12.7477204513
 03/20  18:00:00,41.884802822,3.96675873322,0.000988882385912,0.0,9.17985065927,26.9147,68.0924631305,1.12418094832,50.0982,16.8700821822
 03/20  19:00:00,38.7347927427,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.9798572526,11.5235981868,33.3988,18.0574590658
 03/20  20:00:00,38.6873038462,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.0350067839,22.9504815995,33.3988,15.6857251844
 03/20  21:00:00,38.5911541795,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.6039990329,38.6845115108,25.0491,16.8703875221
 03/20  22:00:00,38.4616855932,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.3686865225,49.7463427852,16.6994,13.9229437373
 03/20  23:00:00,39.2377623115,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.983848833,59.1263087075,8.3497,7.50784012551
 03/20  24:00:00,22.4765987352,3.96675873322,0.00149503177795,0.0,4.58992532963,8.1892,82.9450069886,73.2578266637,3.33988,6.34730032491
 03/21  01:00:00,14.6740268855,0.0,0.0,0.0,1.52997510988,7.4902,3.9319713773,0.0,3.33988,0.592091377298
 03/21  02:00:00,14.6981939836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.7093101634,0.0,0.0,0.0,1.52997510988,7.4902,3.93194036577,0.0,3.33988,0.59206036577
 03/21  04:00:00,15.3725291315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,23.0903791961,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.6602183741,84.7184520881,8.3497,0.592066285998
 03/21  06:00:00,38.7635302379,3.96675873322,0.0119679280704,0.0,9.17985065927,19.4245,103.77444357,82.4607153138,16.6994,4.61432825648
 03/21  07:00:00,41.769995719,3.96675873322,0.0126993169219,0.0,9.17985065927,26.9147,116.891449488,73.2061782061,25.0491,18.6361712821
 03/21  08:00:00,41.7765079486,3.96675873322,0.0,0.0,9.17985065927,26.9147,122.555817914,72.287950461,33.3988,16.8690674525
 03/21  09:00:00,34.2921124881,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.231623076,70.8377235476,25.0491,13.3447995286
 03/21  10:00:00,41.7862282133,3.96675873322,0.00155662879123,0.0,9.17985065927,26.9147,122.251482646,67.7554282089,41.7485,12.7475544369
 03/21  11:00:00,42.5634385901,3.96675873322,0.0,0.0,9.17985065927,26.9147,110.455603454,54.7840030218,41.7485,13.9231004322
 03/21  12:00:00,41.8631787787,3.96675873322,0.0,0.0,9.17985065927,26.9147,95.9622762416,42.0451933288,41.7485,12.1685829128
 03/21  13:00:00,34.3485535794,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.7798666847,40.3850978107,33.3988,10.9959688741
 03/21  14:00:00,34.3446688904,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.722291616,46.426029362,25.0491,9.24716225398
 03/21  15:00:00,34.333002965,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.1681862359,48.521058574,33.3988,9.24832766191
 03/21  16:00:00,41.7671163694,3.96675873322,0.00860679778297,0.0,9.17985065927,26.9147,105.28233114,45.9343563191,50.0982,9.24977482108
 03/21  17:00:00,41.7659449357,3.96675873322,0.0,0.0,9.17985065927,26.9147,106.616649,44.349729771,50.0982,12.1687192293
 03/21  18:00:00,41.7686605057,3.96675873322,0.0,0.0,9.17985065927,26.9147,108.110672661,41.1426144894,50.0982,16.869858172
 03/21  19:00:00,38.48609865,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.610344692,51.5710292904,33.3988,18.6405154013
 03/21  20:00:00,38.4650672864,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.479487879,60.9758528773,33.3988,15.1048350017
 03/21  21:00:00,38.4192248013,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.485830302,70.5668424285,25.0491,16.8698878736
 03/21  22:00:00,38.4091929861,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.910721327,77.2827382793,16.6994,13.9285830478
 03/21  23:00:00,39.2159232015,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.508057462,84.075010974,8.3497,8.0833464879
 03/21  24:00:00,22.4566081714,3.96675873322,0.0,0.0,4.58992532963,8.1892,99.8797921093,90.1931088576,3.33988,6.34680325177
 03/22  01:00:00,14.6534623051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.6772066529,0.0,0.0,0.0,1.52997510988,7.4902,3.93193870862,0.0,3.33988,0.59205870862
 03/22  03:00:00,14.6903239261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  04:00:00,14.8405643475,0.0,0.0,0.0,1.52997510988,7.4902,3.93197047875,0.0,3.33988,0.592090478752
 03/22  05:00:00,22.5652218747,3.96675873322,0.0,0.0,4.58992532963,8.1892,108.679102812,100.309402812,8.3497,0.02
 03/22  06:00:00,38.5279132112,3.96675873322,0.0112448168301,0.0,9.17985065927,19.4245,119.89957663,98.5845377671,16.6994,4.61563886259
 03/22  07:00:00,41.7619702067,3.96675873322,0.0120259710569,0.0,9.17985065927,26.9147,132.510827762,88.8197434509,25.0491,18.6419843112
 03/22  08:00:00,41.7723108926,3.96675873322,0.0,0.0,9.17985065927,26.9147,128.528243869,78.2611797177,33.3988,16.8682641514
 03/22  09:00:00,34.2896957089,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.552363101,71.5793879194,25.0491,13.9238751815
 03/22  10:00:00,41.7801534978,3.96675873322,0.00120535835105,0.0,9.17985065927,26.9147,122.309486343,68.3921002086,41.7485,12.1688861343
 03/22  11:00:00,42.5584578398,3.96675873322,0.0,0.0,9.17985065927,26.9147,110.977605449,55.3056253045,41.7485,13.9234801441
 03/22  12:00:00,41.8578617987,3.96675873322,0.0,0.0,9.17985065927,26.9147,96.4034537846,42.486967983,41.7485,12.1679858016
 03/22  13:00:00,34.344814384,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.5733676395,39.1797378106,33.3988,10.9948298289
 03/22  14:00:00,34.3550209582,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.3862319908,40.0889273069,25.0491,9.24820468389
 03/22  15:00:00,34.3498697002,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.5679916233,40.9200213015,33.3988,9.24917032179
 03/22  16:00:00,41.7862558334,3.96675873322,0.00623996030548,0.0,9.17985065927,26.9147,95.5269134342,36.1786936877,50.0982,9.25001974652
 03/22  17:00:00,41.798549137,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.6513426312,29.8056109129,50.0982,12.7475317183
 03/22  18:00:00,41.8038387915,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.159988441,24.774066868,50.0982,16.287721573
 03/22  19:00:00,38.6721629441,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.312962639,32.2745682697,33.3988,18.6395943693
 03/22  20:00:00,38.6386817225,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.4600183309,39.9577141636,33.3988,15.1035041673
 03/22  21:00:00,38.5492670792,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.6162677711,53.6977484635,25.0491,16.8694193076
 03/22  22:00:00,38.4307615226,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.6594921041,60.0332843006,16.6994,13.9268078035
