Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  23:00:00,39.2254734884,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.7650603345,65.3308654862,8.3497,8.08449484837
 03/22  24:00:00,22.4787587889,3.96675873322,0.0,0.0,4.58992532963,8.1892,81.1493641785,71.4622842956,3.33988,6.34719988291
 03/23  01:00:00,14.6776447088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.7008275284,0.0,0.0,0.0,1.52997510988,7.4902,3.93195578146,0.0,3.33988,0.592075781457
 03/23  03:00:00,14.717508276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  04:00:00,14.8781341222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.6102326259,3.96675873322,0.0,0.0,4.58992532963,8.1892,74.8662856829,65.9244910985,8.3497,0.592094584438
 03/23  06:00:00,38.5795926264,3.96675873322,0.01414692886,0.0,9.17985065927,19.4245,81.7249676961,60.4106809273,16.6994,4.61488676878
 03/23  07:00:00,41.8221159922,3.96675873322,0.0151043584316,0.0,9.17985065927,26.9147,94.1745926712,50.4874183663,25.0491,18.6380743049
 03/23  08:00:00,41.8447566531,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.3282047858,42.0607226545,33.3988,16.8686821313
 03/23  09:00:00,34.3904960668,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.2087433678,31.8183750151,25.0491,13.3412683527
 03/23  10:00:00,41.9158575519,3.96675873322,0.00219353946629,0.0,9.17985065927,26.9147,76.5203639513,22.0254865797,41.7485,12.7463773716
 03/23  11:00:00,42.6648102234,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.4624007363,7.79310542653,41.7485,13.9207953098
 03/23  12:00:00,41.9985071851,3.96675873322,0.0,0.0,9.17985065927,26.9147,56.5888484358,2.67159813541,41.7485,12.1687503004
 03/23  13:00:00,34.4605790639,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.6908117202,8.87381378919,33.3988,10.418197931
 03/23  14:00:00,34.4392143773,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.9100725396,24.0340143663,25.0491,9.8269581733
 03/23  15:00:00,34.4143615411,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.8795205025,36.2337397705,33.3988,9.24698073203
 03/23  16:00:00,41.8428022039,3.96675873322,0.00544049695418,0.0,9.17985065927,26.9147,93.9918854964,34.645805912,50.0982,9.24787958444
 03/23  17:00:00,41.847980927,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.397655041,28.1323346519,50.0982,12.1671203891
 03/23  18:00:00,41.8600161591,3.96675873322,0.00579124941765,0.0,9.17985065927,26.9147,88.5729989124,21.6056903624,50.0982,16.86910855
 03/23  19:00:00,38.7295205094,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.7688271499,24.3169227927,33.3988,18.0531043572
 03/23  20:00:00,38.707587182,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.1784209765,25.0959260054,33.3988,15.6836949711
 03/23  21:00:00,38.629192144,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.1375163015,33.2190100062,25.0491,16.8694062952
 03/23  22:00:00,38.5113585526,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.1446624142,39.1061412141,16.6994,13.3391212001
 03/23  23:00:00,39.2887117733,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.6974144201,39.2635864636,8.3497,8.0841279565
 03/23  24:00:00,22.5696608504,3.96675873322,0.0,0.0,4.58992532963,8.1892,52.452615929,42.7657339397,3.33988,6.34700198927
 03/24  01:00:00,14.7775438933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.8038494493,0.0,0.0,0.0,1.52997510988,7.4902,3.93195720068,0.0,3.33988,0.592077200684
 03/24  03:00:00,14.8173178979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.4813989091,0.0,0.0,0.0,1.52997510988,7.4902,3.93196309593,0.0,3.33988,0.592083095927
 03/24  05:00:00,23.2132818843,3.96675873322,0.0,0.0,4.58992532963,8.1892,49.25542854,40.88572854,8.3497,0.02
 03/24  06:00:00,38.910374464,3.96675873322,0.0200249784045,0.0,9.17985065927,19.4245,54.4155929608,33.1008292034,16.6994,4.61536375742
 03/24  07:00:00,41.9188693874,3.96675873322,0.0204657746605,0.0,9.17985065927,26.9147,67.2424472488,23.5529358574,25.0491,18.6404113914
 03/24  08:00:00,41.9277830682,3.96675873322,0.0,0.0,9.17985065927,26.9147,69.6231103205,19.3565580594,33.3988,16.867752261
 03/24  09:00:00,34.467384437,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.0814866872,13.1138140881,25.0491,13.9185725991
 03/24  10:00:00,42.0016566802,3.96675873322,0.014343377906,0.0,9.17985065927,26.9147,60.0022841254,6.08532086029,41.7485,12.1684632651
 03/24  11:00:00,42.8579968036,3.96675873322,0.0859880712812,0.0,9.17985065927,26.9147,55.6783165194,0.0065731709143,41.7485,13.9232433485
 03/24  12:00:00,44.183756874,3.96675873322,2.02458154337,0.0,9.17985065927,26.9147,53.9171353525,0.0,41.7485,12.1686353525
 03/24  13:00:00,36.7521015329,3.96675873322,2.11719475522,0.0,9.17985065927,19.4245,43.8155364665,0.0,33.3988,10.4167364665
 03/24  14:00:00,36.0474086828,3.96675873322,1.40519038858,0.0,9.17985065927,19.4245,34.2997412152,0.0,25.0491,9.25064121521
 03/24  15:00:00,35.698454223,3.96675873322,1.05301221795,0.0,9.17985065927,19.4245,42.8220728373,0.0,33.3988,9.42327283733
 03/24  16:00:00,43.7525987373,3.96675873322,1.66693179257,0.0,9.17985065927,26.9147,59.7487367659,0.0,50.0982,9.65053676589
 03/24  17:00:00,44.1826284223,3.96675873322,2.13674649693,0.0,9.17985065927,26.9147,62.2665662134,0.0,50.0982,12.1683662134
 03/24  18:00:00,45.0342985108,3.96675873322,2.99545097628,0.0,9.17985065927,26.9147,66.9668124786,0.0,50.0982,16.8686124786
 03/24  19:00:00,38.8736157936,3.96675873322,1.16202416854,0.0,9.17985065927,19.4245,51.4558561499,0.0,33.3988,18.0570561499
 03/24  20:00:00,39.4660673249,3.96675873322,0.705391286452,0.0,9.17985065927,19.4245,48.5013377796,0.0,33.3988,15.1025377796
 03/24  21:00:00,38.7012164166,3.96675873322,0.0037094750376,0.0,9.17985065927,19.4245,41.9530902029,0.0353714675083,25.0491,16.8686187354
 03/24  22:00:00,38.6691899533,3.96675873322,0.0,0.0,9.17985065927,19.4245,30.6984481149,0.0741050331251,16.6994,13.9249430817
 03/24  23:00:00,39.411414888,3.96675873322,0.0,0.0,9.17985065927,19.4245,18.8224333445,2.38864608384,8.3497,8.08408726063
 03/24  24:00:00,22.695114447,3.96675873322,0.0,0.0,4.58992532963,8.1892,19.8520662704,10.7403609554,3.33988,5.77182531498
 03/25  01:00:00,14.902082639,0.0,0.0,0.0,1.52997510988,7.4902,3.93197059079,0.0,3.33988,0.592090590791
 03/25  02:00:00,14.9296291846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.9429203375,0.0,0.0,0.0,1.52997510988,7.4902,3.93195436668,0.0,3.33988,0.592074366684
 03/25  04:00:00,15.1062685942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.8221539425,3.96675873322,0.0,0.0,4.58992532963,8.1892,27.8360638357,18.8942835708,8.3497,0.592080264853
 03/25  06:00:00,38.7780048783,3.96675873322,0.0264685311245,0.0,9.17985065927,19.4245,39.506820128,18.1931762237,16.6994,4.61424390427
 03/25  07:00:00,41.9921083907,3.96675873322,0.0228476980439,0.0,9.17985065927,26.9147,39.2919811974,9.62804980452,25.0491,4.61483139286
 03/25  08:00:00,41.9769373996,3.96675873322,0.0,0.0,9.17985065927,26.9147,48.1239302278,9.53472227772,33.3988,5.19040795013
 03/25  09:00:00,34.5041885191,3.96675873322,0.00896849470465,0.0,9.17985065927,19.4245,53.1463082987,12.9950814387,25.0491,15.10212686
 03/25  10:00:00,42.0005980616,3.96675873322,0.0128132576088,0.0,9.17985065927,26.9147,69.9562635248,14.2885249405,41.7485,13.9192385843
 03/25  11:00:00,42.7177735651,3.96675873322,0.0,0.0,9.17985065927,26.9147,61.8090480636,4.95878871899,41.7485,15.1017593446
 03/25  12:00:00,42.0680599341,3.96675873322,0.0,0.0,9.17985065927,26.9147,57.3443042583,0.493199621656,41.7485,15.1026046367
 03/25  13:00:00,34.5466449899,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.1176075345,0.79574216293,33.3988,13.9230653716
 03/25  14:00:00,34.5536136863,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.5640150337,2.34669173508,25.0491,12.1682232986
 03/25  15:00:00,34.5473882139,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.0257525904,2.4593794288,33.3988,12.1675731616
 03/25  16:00:00,42.0156189898,3.96675873322,0.0362467073302,0.0,9.17985065927,26.9147,61.092144976,0.0,50.0982,10.993944976
 03/25  17:00:00,42.0206474741,3.96675873322,0.0134148489091,0.0,9.17985065927,26.9147,62.265514269,0.0,50.0982,12.167314269
 03/25  18:00:00,43.0088830786,3.96675873322,0.983603571882,0.0,9.17985065927,26.9147,66.9670235618,0.0,50.0982,16.8688235618
 03/25  19:00:00,38.5969194305,3.96675873322,0.717200126583,0.0,9.17985065927,19.4245,50.2663866134,0.0,33.3988,16.8675866134
 03/25  20:00:00,39.148217648,3.96675873322,0.223203728827,0.0,9.17985065927,19.4245,48.5030297547,0.0,33.3988,15.1042297547
 03/25  21:00:00,38.8650041564,3.96675873322,0.031762074537,0.0,9.17985065927,19.4245,41.9173169074,0.0,25.0491,16.8682169074
 03/25  22:00:00,38.6978574212,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.9561350158,0.0882807136466,16.6994,12.1684543021
 03/25  23:00:00,39.4391224922,3.96675873322,0.0,0.0,9.17985065927,19.4245,17.7279426699,0.129455185957,8.3497,9.24878748394
 03/25  24:00:00,22.7147057673,3.96675873322,0.0,0.0,4.58992532963,8.1892,18.7424595393,9.05544216912,3.33988,6.34713737018
 03/26  01:00:00,14.9193799672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.950587194,0.0,0.0,0.0,1.52997510988,7.4902,3.93197013589,0.0,3.33988,0.592090135891
 03/26  03:00:00,14.9617076025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,15.1256977153,0.0,0.0,0.0,1.52997510988,7.4902,3.93197601061,0.0,3.33988,0.592096010612
 03/26  05:00:00,22.8623266994,3.96675873322,0.0,0.0,4.58992532963,8.1892,19.0691338282,10.6994338282,8.3497,0.02
 03/26  06:00:00,38.831572746,3.96675873322,0.0307267660282,0.0,9.17985065927,19.4245,29.7108133442,8.39604684245,16.6994,4.61536650174
 03/26  07:00:00,42.0625014044,3.96675873322,0.0393081110809,0.0,9.17985065927,26.9147,30.2373256838,0.0,25.0491,5.18822568377
 03/26  08:00:00,42.0726072325,3.96675873322,0.0290996546254,0.0,9.17985065927,26.9147,38.0125597358,0.0,33.3988,4.61375973576
 03/26  09:00:00,34.553962234,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.7305965699,5.06670193914,25.0491,4.61479463073
 03/26  10:00:00,42.072426427,3.96675873322,0.0359553198157,0.0,9.17985065927,26.9147,61.3638044527,4.28564537339,41.7485,15.3296590793
 03/26  11:00:00,42.7536689204,3.96675873322,0.0,0.0,9.17985065927,26.9147,57.8212769824,0.616151303103,41.7485,15.4566256793
 03/26  12:00:00,42.1405009571,3.96675873322,0.0190929414246,0.0,9.17985065927,26.9147,53.9152976533,0.0,41.7485,12.1667976533
 03/26  13:00:00,34.5851768563,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.6018659884,0.0347411040617,33.3988,12.1683248844
 03/26  14:00:00,34.580081305,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.3916577554,0.0939901192101,25.0491,9.24856763621
 03/26  15:00:00,34.5724728057,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.989187234,1.34169571963,33.3988,9.24869151441
 03/26  16:00:00,42.046504341,3.96675873322,0.0306471834527,0.0,9.17985065927,26.9147,59.347006704,0.0,50.0982,9.24880670395
 03/26  17:00:00,42.0040249518,3.96675873322,0.00568126314683,0.0,9.17985065927,26.9147,62.2650190164,0.0,50.0982,12.1668190164
 03/26  18:00:00,42.031355297,3.96675873322,0.0297796955483,0.0,9.17985065927,26.9147,65.2005137003,0.0,50.0982,15.1023137003
 03/26  19:00:00,37.8296021764,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.2026040354,0.120054670075,33.3988,15.6837493653
 03/26  20:00:00,38.8504274323,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.5838306527,0.01809522512,33.3988,12.1669354276
 03/26  21:00:00,38.7406778061,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.8032053171,10.6519776422,25.0491,15.1021276749
 03/26  22:00:00,38.6145524095,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.4484940575,15.5817390186,16.6994,12.1673550389
 03/26  23:00:00,39.3697762356,3.96675873322,0.0,0.0,9.17985065927,19.4245,31.2610757882,16.5644606133,8.3497,6.34691517488
 03/26  24:00:00,22.6461468793,3.96675873322,0.0,0.0,4.58992532963,8.1892,38.366650792,26.9422341557,3.33988,8.08453663632
 03/27  01:00:00,14.8589739408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.8836094523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.8925668625,0.0,0.0,0.0,1.52997510988,7.4902,3.93194963065,0.0,3.33988,0.592069630653
 03/27  04:00:00,15.0609845196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  05:00:00,22.7963127665,3.96675873322,0.0,0.0,4.58992532963,8.1892,33.6864569435,24.7446814073,8.3497,0.592075536161
 03/27  06:00:00,38.7741703358,3.96675873322,0.0284382981413,0.0,9.17985065927,19.4245,41.5443020363,20.230374965,16.6994,4.61452707132
 03/27  07:00:00,42.0063045052,3.96675873322,0.0286452697025,0.0,9.17985065927,26.9147,54.5637577803,11.4622957154,25.0491,18.0523620649
 03/27  08:00:00,42.0056089964,3.96675873322,0.0,0.0,9.17985065927,26.9147,57.4710213944,7.20436719854,33.3988,16.8678541959
 03/27  09:00:00,34.5409079847,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.5332868143,3.56238088502,25.0491,13.9218059293
 03/27  10:00:00,42.0601433073,3.96675873322,0.00771278875214,0.0,9.17985065927,26.9147,54.3856345254,0.470126697077,41.7485,12.1670078283
 03/27  11:00:00,42.9130671222,3.96675873322,0.117037423936,0.0,9.17985065927,26.9147,55.4881448664,0.00941471430962,41.7485,13.7302301521
 03/27  12:00:00,44.1887170443,3.96675873322,2.02043465755,0.0,9.17985065927,26.9147,54.1031433223,0.0,41.7485,12.3546433223
 03/27  13:00:00,36.7406697965,3.96675873322,2.10981933729,0.0,9.17985065927,19.4245,43.8147928553,0.0,33.3988,10.4159928553
 03/27  14:00:00,35.034300368,3.96675873322,0.406677185775,0.0,9.17985065927,19.4245,34.297794672,0.0,25.0491,9.24869467204
 03/27  15:00:00,34.6311602891,3.96675873322,0.00625548746978,0.0,9.17985065927,19.4245,42.6484210748,0.0,33.3988,9.24962107477
 03/27  16:00:00,43.4006174681,3.96675873322,1.27992565052,0.0,9.17985065927,26.9147,59.3474114779,0.0,50.0982,9.24921147793
 03/27  17:00:00,45.301779179,3.96675873322,3.21335415141,0.0,9.17985065927,26.9147,62.2655058229,0.0,50.0982,12.1673058229
 03/27  18:00:00,46.9348876956,3.96675873322,4.86936322936,0.0,9.17985065927,26.9147,66.9652325413,0.0,50.0982,16.8670325413
 03/27  19:00:00,40.0544938996,3.96675873322,2.1470500979,0.0,9.17985065927,19.4245,51.4529572451,0.0,33.3988,18.0541572451
 03/27  20:00:00,39.7760906996,3.96675873322,0.846057281775,0.0,9.17985065927,19.4245,48.5003544258,0.0,33.3988,15.1015544258
 03/27  21:00:00,39.156147007,3.96675873322,0.30516767387,0.0,9.17985065927,19.4245,41.9142727184,0.0,25.0491,16.8651727184
 03/27  22:00:00,38.9122989244,3.96675873322,0.182068278712,0.0,9.17985065927,19.4245,30.6216464929,0.0,16.6994,13.9222464929
 03/27  23:00:00,39.4911575115,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.9065056929,0.0504446990894,8.3497,7.50636099384
 03/27  24:00:00,22.7544311659,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.86116338775,0.174570595582,3.33988,6.34671279217
 03/28  01:00:00,14.941109244,0.0,0.0,0.0,1.52997510988,7.4902,3.93194471829,0.0,3.33988,0.592064718287
 03/28  02:00:00,14.9599054957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  03:00:00,14.9656724626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.7071687289,0.0,0.0,0.0,1.52997510988,7.4902,3.93195063337,0.0,3.33988,0.592070633367
 03/28  05:00:00,23.4271351786,3.96675873322,0.0,0.0,4.58992532963,8.1892,19.2106323704,10.8409323704,8.3497,0.02
 03/28  06:00:00,39.0737838495,3.96675873322,0.0279931281835,0.0,9.17985065927,19.4245,31.1359492139,9.24709332259,16.6994,5.18945589134
 03/28  07:00:00,42.035461448,3.96675873322,0.0357175116976,0.0,9.17985065927,26.9147,47.1801877397,4.07618445643,25.0491,18.0549032833
 03/28  08:00:00,42.021932491,3.96675873322,0.00786929713179,0.0,9.17985065927,26.9147,52.5752587834,2.89072600222,33.3988,16.2857327812
 03/28  09:00:00,34.5317160736,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.1411568767,3.16687330077,25.0491,13.9251835759
 03/28  10:00:00,42.0355369346,3.96675873322,0.0200749521463,0.0,9.17985065927,26.9147,59.7789785474,5.86425794365,41.7485,12.1662206038
 03/28  11:00:00,42.7311866143,3.96675873322,0.00654204973671,0.0,9.17985065927,26.9147,55.670211687,0.0,41.7485,13.921711687
 03/28  12:00:00,42.0784295156,3.96675873322,0.00798911382234,0.0,9.17985065927,26.9147,53.9138811547,0.0,41.7485,12.1653811547
 03/28  13:00:00,34.5357774989,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.9166259375,0.101696642638,33.3988,10.4161292948
 03/28  14:00:00,34.5025370703,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.1751023809,13.8751323588,25.0491,9.25087002218
 03/28  15:00:00,34.4430183719,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.0915950294,28.4432248889,33.3988,9.24957014056
 03/28  16:00:00,41.8654783517,3.96675873322,0.0134103728668,0.0,9.17985065927,26.9147,89.1153630119,29.7674208976,50.0982,9.24974211432
 03/28  17:00:00,41.859977452,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.7412980157,24.4779186481,50.0982,12.1651793676
 03/28  18:00:00,41.8771705573,3.96675873322,0.00605574722432,0.0,9.17985065927,26.9147,81.6320121156,14.6688295296,50.0982,16.8649825861
 03/28  19:00:00,37.5416665972,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.9329971809,20.4804511975,33.3988,18.0537459834
 03/28  20:00:00,38.5783321487,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.2817218578,25.7811764506,33.3988,15.1017454072
 03/28  21:00:00,38.5254317147,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.6437253782,34.727655303,25.0491,16.8669700752
 03/28  22:00:00,38.514035939,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.8603134837,39.2402501622,16.6994,13.9206633214
 03/28  23:00:00,39.2837002151,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.3862001819,44.5294015705,8.3497,7.5070986114
 03/28  24:00:00,22.5478327949,3.96675873322,0.0,0.0,4.58992532963,8.1892,63.0221340654,53.336463099,3.33988,6.34579096641
 03/29  01:00:00,14.75904598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.7762467429,0.0,0.0,0.0,1.52997510988,7.4902,3.93196437567,0.0,3.33988,0.592084375665
 03/29  03:00:00,14.774543145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.9160382973,0.0,0.0,0.0,1.52997510988,7.4902,3.93197025952,0.0,3.33988,0.59209025952
 03/29  05:00:00,22.6287980513,3.96675873322,0.0,0.0,4.58992532963,8.1892,77.0386304192,68.6689304192,8.3497,0.02
 03/29  06:00:00,37.5348074737,3.96675873322,0.0163350778243,0.0,9.17985065927,19.4245,84.9024509311,63.5878947172,16.6994,4.61515621389
 03/29  07:00:00,41.8478791488,3.96675873322,0.0194858061166,0.0,9.17985065927,26.9147,93.0637156227,49.3796889001,25.0491,18.6349267226
 03/29  08:00:00,41.8800546145,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.2659927357,36.582041386,33.3988,16.2851513497
 03/29  09:00:00,34.4320518996,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.559011756,24.5880936217,25.0491,13.9218181344
 03/29  10:00:00,41.9451353557,3.96675873322,0.00206649024475,0.0,9.17985065927,26.9147,73.0412759025,19.1263626899,41.7485,12.1664132126
 03/29  11:00:00,42.6837912532,3.96675873322,0.0,0.0,9.17985065927,26.9147,60.9317714651,5.83954031174,41.7485,13.3437311533
 03/29  12:00:00,42.0489892116,3.96675873322,0.00739462253742,0.0,9.17985065927,26.9147,53.9144761057,0.0,41.7485,12.1659761057
 03/29  13:00:00,34.5213598574,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.427280693,0.0345325112102,33.3988,10.9939481818
 03/29  14:00:00,34.511718071,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.3478172279,0.0509435789281,25.0491,9.24777364899
 03/29  15:00:00,34.4779734519,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.1809107941,8.53284373629,33.3988,9.24926705777
 03/29  16:00:00,41.8917251619,3.96675873322,0.00825820979708,0.0,9.17985065927,26.9147,70.785062347,11.4386052275,50.0982,9.24825711951
 03/29  17:00:00,41.8884215317,3.96675873322,0.0,0.0,9.17985065927,26.9147,72.5089889628,10.2439809426,50.0982,12.1668080203
 03/29  18:00:00,41.8899712117,3.96675873322,0.0,0.0,9.17985065927,26.9147,73.668635143,7.28551446747,50.0982,16.2849206756
 03/29  19:00:00,37.6984008986,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.7021293988,12.668283583,33.3988,18.6350458158
 03/29  20:00:00,38.7273892784,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.7311156423,16.230842687,33.3988,15.1014729553
 03/29  21:00:00,38.6314870018,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.2842933751,30.9509148718,25.0491,16.2842785033
 03/29  22:00:00,38.5093594451,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.4430959339,38.8213850518,16.6994,13.9223108821
 03/29  23:00:00,39.2816334693,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.3366992744,42.4806775324,8.3497,7.50632174201
 03/29  24:00:00,22.5523006361,3.96675873322,0.0,0.0,4.58992532963,8.1892,60.0549572934,50.3688677494,3.33988,6.34620954404
 03/30  01:00:00,14.7542242277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.7789892744,0.0,0.0,0.0,1.52997510988,7.4902,3.93196562638,0.0,3.33988,0.592085626376
 03/30  03:00:00,14.7858254525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  04:00:00,14.9300315176,0.0,0.0,0.0,1.52997510988,7.4902,3.93197150825,0.0,3.33988,0.592091508247
 03/30  05:00:00,22.6427012122,3.96675873322,0.0,0.0,4.58992532963,8.1892,69.7205705305,61.3508705305,8.3497,0.02
 03/30  06:00:00,37.5397248872,3.96675873322,0.015592199561,0.0,9.17985065927,19.4245,80.3643301109,59.0494012337,16.6994,4.61552887718
 03/30  07:00:00,41.8279343732,3.96675873322,0.0195536254433,0.0,9.17985065927,26.9147,97.6009879827,53.9160042508,25.0491,18.6358837318
 03/30  08:00:00,41.8275690276,3.96675873322,0.00134268309984,0.0,9.17985065927,26.9147,100.815856758,51.1327487466,33.3988,16.2843080116
 03/30  09:00:00,34.34971336,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.7020412379,48.7314931468,25.0491,13.9214480911
 03/30  10:00:00,41.8535732142,3.96675873322,0.0019190958043,0.0,9.17985065927,26.9147,99.5550196084,45.6398573215,41.7485,12.1666622869
 03/30  11:00:00,42.6015319003,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.3092645161,34.2173188616,41.7485,13.3434456544
 03/30  12:00:00,41.9143955291,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.8027443986,25.8876391468,41.7485,12.1666052517
 03/30  13:00:00,34.3919776256,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.6819370206,28.289295652,33.3988,10.9938413686
 03/30  14:00:00,34.3894127968,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.3240620134,35.0291072775,25.0491,9.24585473594
 03/30  15:00:00,34.3679373579,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.0871686471,42.4432400268,33.3988,9.24512862032
 03/30  16:00:00,41.7927954212,3.96675873322,0.00510104127597,0.0,9.17985065927,26.9147,101.501059164,42.7311480638,50.0982,8.6717111005
 03/30  17:00:00,41.7904373852,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.827578679,41.5625805277,50.0982,12.166798151
 03/30  18:00:00,41.7916878784,3.96675873322,0.0,0.0,9.17985065927,26.9147,105.385190007,38.4212792948,50.0982,16.8657107125
 03/30  19:00:00,37.60634937,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.8417255233,42.390783634,33.3988,18.0521418893
 03/30  20:00:00,38.6434328696,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.3587000865,44.8593019745,33.3988,15.100598112
 03/30  21:00:00,38.5626088606,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.0794728912,55.1636833718,25.0491,16.8666895194
 03/30  22:00:00,38.439759831,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.65507899,63.6160056403,16.6994,13.3396733497
 03/30  23:00:00,39.2386627813,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.9804744265,67.5475000136,8.3497,8.08327441289
 03/30  24:00:00,22.4820098086,3.96675873322,0.0,0.0,4.58992532963,8.1892,84.1398998558,75.0287907242,3.33988,5.77122913151
 03/31  01:00:00,14.6810295715,0.0,0.0,0.0,1.52997510988,7.4902,3.93196983698,0.0,3.33988,0.592089836982
 03/31  02:00:00,14.7052266519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.7213355769,0.0,0.0,0.0,1.52997510988,7.4902,3.93194128666,0.0,3.33988,0.592061286661
 03/31  04:00:00,15.3914297014,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  05:00:00,23.1195128401,3.96675873322,0.0,0.0,4.58992532963,8.1892,83.4525536817,74.5107864763,8.3497,0.592067205424
 03/31  06:00:00,37.7428912117,3.96675873322,0.0153363875503,0.0,9.17985065927,19.4245,89.897554115,68.5843573997,16.6994,4.61379671536
 03/31  07:00:00,41.8127545547,3.96675873322,0.0159240431476,0.0,9.17985065927,26.9147,102.23603157,59.1353610628,25.0491,18.0515705074
 03/31  08:00:00,41.8200564237,3.96675873322,0.0,0.0,9.17985065927,26.9147,106.258846107,56.5757767095,33.3988,16.2842693974
 03/31  09:00:00,34.3402722599,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.5139877147,55.5415644396,25.0491,13.9233232751
 03/31  10:00:00,41.8394320554,3.96675873322,0.0117576626847,0.0,9.17985065927,26.9147,111.115701067,57.2013101287,41.7485,12.1658909379
 03/31  11:00:00,42.5834508833,3.96675873322,0.0,0.0,9.17985065927,26.9147,104.123950518,49.037340606,41.7485,13.3381099116
 03/31  12:00:00,41.8906489064,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.77079461,39.8568123802,41.7485,12.1654822298
 03/31  13:00:00,34.3834229625,3.96675873322,0.00519054795225,0.0,9.17985065927,19.4245,77.9446294637,33.5517813491,33.3988,10.9940481146
 03/31  14:00:00,34.4004075849,3.96675873322,0.0099059595358,0.0,9.17985065927,19.4245,71.9100194867,37.6154356174,25.0491,9.24548386923
 03/31  15:00:00,34.386996073,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.4956977589,40.8523069286,33.3988,9.24459083031
 03/31  16:00:00,41.8240604478,3.96675873322,0.0161468101464,0.0,9.17985065927,26.9147,97.1074771166,38.3382177181,50.0982,8.67105939841
 03/31  17:00:00,41.8283490682,3.96675873322,0.00488103472126,0.0,9.17985065927,26.9147,93.3584443145,31.0941683567,50.0982,12.1660759578
 03/31  18:00:00,41.830716851,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.8541195743,24.891607861,50.0982,16.8643117133
 03/31  19:00:00,37.506306749,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.2344991087,28.7831020694,33.3988,18.0525970392
 03/31  20:00:00,38.5567998375,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.2567609571,29.7563297393,33.3988,15.1016312178
 03/31  21:00:00,38.5096987526,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.3847632013,37.9001199738,25.0491,16.4355432274
 03/31  22:00:00,38.5054890969,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.3467446133,39.8754914841,16.6994,13.7718531292
 03/31  23:00:00,39.2896873166,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.1804301017,39.3239181935,8.3497,7.50681190827
 03/31  24:00:00,22.5799006029,3.96675873322,0.0,0.0,4.58992532963,8.1892,52.4173628986,42.7309288803,3.33988,6.34655401833
 04/01  01:00:00,14.7920738228,0.0,0.0,0.0,1.52997510988,7.4902,3.93193238247,0.0,3.33988,0.592052382468
 04/01  02:00:00,14.8299768603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  03:00:00,14.8581363486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,15.0332117753,0.0,0.0,0.0,1.52997510988,7.4902,3.93193831719,0.0,3.33988,0.592058317186
 04/01  05:00:00,22.7727665145,3.96675873322,0.0,0.0,4.58992532963,8.1892,36.0083476916,27.6386476916,8.3497,0.02
 04/01  06:00:00,37.6936340134,3.96675873322,0.0262427069669,0.0,9.17985065927,19.4245,45.0643065583,23.1748480477,16.6994,5.19005851059
 04/01  07:00:00,41.9796585937,3.96675873322,0.0227033551708,0.0,9.17985065927,26.9147,41.0549612102,11.3932432427,25.0491,4.61261796747
 04/01  08:00:00,41.9825314192,3.96675873322,0.00325220701164,0.0,9.17985065927,26.9147,45.7878859698,7.77572398034,33.3988,4.61336198944
 04/01  09:00:00,34.5058221578,3.96675873322,0.0044356051365,0.0,9.17985065927,19.4245,49.3584243911,9.20925668671,25.0491,15.1000677044
 04/01  10:00:00,42.0188730018,3.96675873322,0.0103075671568,0.0,9.17985065927,26.9147,61.3341342241,6.24532232043,41.7485,13.3403119037
 04/01  11:00:00,42.7673144698,3.96675873322,0.0176441727658,0.0,9.17985065927,26.9147,56.8492815788,0.0,41.7485,15.1007815788
 04/01  12:00:00,42.2190437644,3.96675873322,0.0994015828641,0.0,9.17985065927,26.9147,56.8492711783,0.0,41.7485,15.1007711783
 04/01  13:00:00,34.6145196684,3.96675873322,0.0114700033551,0.0,9.17985065927,19.4245,47.3310885897,0.0115542988059,33.3988,13.9207342909
 04/01  14:00:00,34.8673943897,3.96675873322,0.24159085162,0.0,9.17985065927,19.4245,37.2148638758,0.0,25.0491,12.1657638758
 04/01  15:00:00,35.2782507077,3.96675873322,0.642400211866,0.0,9.17985065927,19.4245,45.5657596898,0.0,33.3988,12.1669596898
 04/01  16:00:00,44.6162972688,3.96675873322,2.52346245684,0.0,9.17985065927,26.9147,60.5134935717,0.0,50.0982,10.4152935717
 04/01  17:00:00,45.3658613101,3.96675873322,3.30045599296,0.0,9.17985065927,26.9147,62.2639391947,0.0,50.0982,12.1657391947
 04/01  18:00:00,46.0137050545,3.96675873322,3.96107979618,0.0,9.17985065927,26.9147,66.3816209787,0.0,50.0982,16.2834209787
 04/01  19:00:00,39.5596056223,3.96675873322,1.67798881892,0.0,9.17985065927,19.4245,50.2640035401,0.0,33.3988,16.8652035401
 04/01  20:00:00,39.2932802333,3.96675873322,0.389253641156,0.0,9.17985065927,19.4245,48.4995309251,0.0,33.3988,15.1007309251
 04/01  21:00:00,38.8221127149,3.96675873322,0.00838049541413,0.0,9.17985065927,19.4245,41.3319408669,0.0,25.0491,16.2828408669
 04/01  22:00:00,38.6761247697,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.9731541961,0.107918441521,16.6994,12.1658357546
 04/01  23:00:00,39.4473146772,3.96675873322,0.0,0.0,9.17985065927,19.4245,17.6910969563,0.0932800820463,8.3497,9.24811687424
 04/01  24:00:00,22.7221676707,3.96675873322,0.0,0.0,4.58992532963,8.1892,12.2158395597,2.52985963832,3.33988,6.3460999214
 04/02  01:00:00,14.9123076351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  02:00:00,14.934532864,0.0,0.0,0.0,1.52997510988,7.4902,3.93193530792,0.0,3.33988,0.592055307918
 04/02  03:00:00,14.9398300957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  04:00:00,15.1116698072,0.0,0.0,0.0,1.52997510988,7.4902,3.93194123798,0.0,3.33988,0.592061237976
 04/02  05:00:00,22.8513077975,3.96675873322,0.0,0.0,4.58992532963,8.1892,18.6044257316,10.2347257316,8.3497,0.02
 04/02  06:00:00,37.7693686504,3.96675873322,0.0281078309769,0.0,9.17985065927,19.4245,25.3337893887,4.0197902725,16.6994,4.61459911616
 04/02  07:00:00,42.051437826,3.96675873322,0.0238910712481,0.0,9.17985065927,26.9147,29.6811549297,0.0174390154841,25.0491,4.61461591423
 04/02  08:00:00,42.077431211,3.96675873322,0.0175285996042,0.0,9.17985065927,26.9147,38.462312406,0.0,33.3988,5.06351240596
 04/02  09:00:00,34.6008716784,3.96675873322,0.00262058096655,0.0,9.17985065927,19.4245,29.8471570136,0.0577340837353,25.0491,4.74032292988
 04/02  10:00:00,42.6754618297,3.96675873322,0.562667190614,0.0,9.17985065927,26.9147,56.8481435123,0.0,41.7485,15.0996435123
 04/02  11:00:00,45.3744318655,3.96675873322,2.52449541943,0.0,9.17985065927,26.9147,56.8493861337,0.0,41.7485,15.1008861337
 04/02  12:00:00,47.3646195283,3.96675873322,5.14912238009,0.0,9.17985065927,26.9147,53.3355391895,0.0,41.7485,11.5870391895
 04/02  13:00:00,39.8642328698,3.96675873322,5.18910785261,0.0,9.17985065927,19.4245,45.5649138722,0.0,33.3988,12.1661138722
 04/02  14:00:00,40.0815117971,3.96675873322,5.38464726692,0.0,9.17985065927,19.4245,34.2971979696,0.0,25.0491,9.2480979696
 04/02  15:00:00,40.4014911534,3.96675873322,5.69488843149,0.0,9.17985065927,19.4245,42.6462775956,0.0,33.3988,9.24747759561
 04/02  16:00:00,49.4550024135,3.96675873322,7.26400467815,0.0,9.17985065927,26.9147,59.3448938665,0.0,50.0982,9.24669386651
 04/02  17:00:00,50.2178694167,3.96675873322,8.08658155626,0.0,9.17985065927,26.9147,62.2645412308,0.0,50.0982,12.1663412308
 04/02  18:00:00,50.6114811036,3.96675873322,8.48683065229,0.0,9.17985065927,26.9147,65.1987917201,0.0,50.0982,15.1005917201
 04/02  19:00:00,43.6753163983,3.96675873322,5.71287810662,0.0,9.17985065927,19.4245,47.9187887567,0.0,33.3988,14.5199887567
 04/02  20:00:00,43.4258181036,3.96675873322,4.4373450836,0.0,9.17985065927,19.4245,45.5646402741,0.0,33.3988,12.1658402741
 04/02  21:00:00,40.8942050168,3.96675873322,2.01020559025,0.0,9.17985065927,19.4245,40.1477505598,0.0,25.0491,15.0986505598
 04/02  22:00:00,39.3623899041,3.96675873322,0.614461991088,0.0,9.17985065927,19.4245,28.8649680384,0.0,16.6994,12.1655680384
 04/02  23:00:00,39.7568209049,3.96675873322,0.235751530475,0.0,9.17985065927,19.4245,14.6964996004,0.0,8.3497,6.3467996004
 04/02  24:00:00,22.7980594974,3.96675873322,0.00650820113726,0.0,4.58992532963,8.1892,11.0657653138,0.218363895364,3.33988,7.50752141846
 04/03  01:00:00,14.9811239826,0.0,0.0,0.0,1.52997510988,7.4902,3.93195526893,0.0,3.33988,0.592075268925
 04/03  02:00:00,15.009840971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  03:00:00,15.0129065142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,15.1760839809,0.0,0.0,0.0,1.52997510988,7.4902,3.93196116724,0.0,3.33988,0.592081167236
 04/03  05:00:00,22.8904927761,3.96675873322,0.0,0.0,4.58992532963,8.1892,10.0018442105,1.6321442105,8.3497,0.02
 04/03  06:00:00,37.8252392844,3.96675873322,0.0411234496334,0.0,9.17985065927,19.4245,21.8895236218,0.0,16.6994,5.19012362184
 04/03  07:00:00,42.1260367613,3.96675873322,0.0477245303479,0.0,9.17985065927,26.9147,42.5397836823,0.022244964836,25.0491,17.4684387174
 04/03  08:00:00,42.2846915649,3.96675873322,0.187033183181,0.0,9.17985065927,26.9147,50.2629408754,0.0,33.3988,16.8641408754
 04/03  09:00:00,35.7649245685,3.96675873322,1.12573010592,0.0,9.17985065927,19.4245,38.388748706,0.0,25.0491,13.339648706
 04/03  10:00:00,43.1237228644,3.96675873322,1.00503195167,0.0,9.17985065927,26.9147,53.914732821,0.0,41.7485,12.166232821
 04/03  11:00:00,43.8098707356,3.96675873322,1.0021575042,0.0,9.17985065927,26.9147,55.0882821181,0.0,41.7485,13.3397821181
 04/03  12:00:00,44.0150228846,3.96675873322,1.85254434191,0.0,9.17985065927,26.9147,53.9127586343,0.0,41.7485,12.1642586343
 04/03  13:00:00,36.3608254962,3.96675873322,1.73965960001,0.0,9.17985065927,19.4245,43.8142122145,0.0,33.3988,10.4154122145
 04/03  14:00:00,34.9477332292,3.96675873322,0.330164516185,0.0,9.17985065927,19.4245,34.2977549297,0.0,25.0491,9.24865492966
 04/03  15:00:00,34.9732522151,3.96675873322,0.343501956211,0.0,9.17985065927,19.4245,42.646461452,0.0,33.3988,9.24766145199
 04/03  16:00:00,43.555603588,3.96675873322,1.44307937797,0.0,9.17985065927,26.9147,59.3451326929,0.0,50.0982,9.24693269292
 04/03  17:00:00,43.8243417053,3.96675873322,1.72266138352,0.0,9.17985065927,26.9147,62.2642932273,0.0,50.0982,12.1660932273
 04/03  18:00:00,45.1905299902,3.96675873322,3.08872391923,0.0,9.17985065927,26.9147,66.3800481401,0.0,50.0982,16.2818481401
 04/03  19:00:00,39.2257733784,3.96675873322,1.32701201047,0.0,9.17985065927,19.4245,51.4498305315,0.0,33.3988,18.0510305315
 04/03  20:00:00,39.6504938772,3.96675873322,0.725298745529,0.0,9.17985065927,19.4245,48.4979473644,0.0,33.3988,15.0991473644
 04/03  21:00:00,38.8339521217,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.3302903037,0.0,25.0491,16.2811903037
 04/03  22:00:00,38.7043469639,3.96675873322,0.0,0.0,9.17985065927,19.4245,30.7024877031,0.0847935670879,16.6994,13.918294136
 04/03  23:00:00,39.4563513064,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.9648477849,0.107924513886,8.3497,7.50722327099
 04/03  24:00:00,22.7270704791,3.96675873322,0.0,0.0,4.58992532963,8.1892,15.9588313275,6.84790019914,3.33988,5.77105112841
 04/04  01:00:00,14.9258905886,0.0,0.0,0.0,1.52997510988,7.4902,3.93197624997,0.0,3.33988,0.592096249971
 04/04  02:00:00,14.942770393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.9395117413,0.0,0.0,0.0,1.52997510988,7.4902,3.93196741142,0.0,3.33988,0.592087411416
 04/04  04:00:00,15.6307116526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.3123025091,3.96675873322,0.0152919503891,0.0,4.58992532963,8.1892,38.2667371564,29.3249438689,8.3497,0.592093287522
 04/04  06:00:00,37.8615971195,3.96675873322,0.0138541677842,0.0,9.17985065927,19.4245,54.5894150639,33.276226741,16.6994,4.61378832293
 04/04  07:00:00,41.9171221149,3.96675873322,0.022995171918,0.0,9.17985065927,26.9147,70.5240264359,27.4257702116,25.0491,18.0491562243
 04/04  08:00:00,41.9063545863,3.96675873322,0.0,0.0,9.17985065927,26.9147,75.7419846653,26.0602999913,33.3988,16.282884674
 04/04  09:00:00,34.4313227658,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.9448943844,21.5559062906,25.0491,13.3398880938
 04/04  10:00:00,41.9402163563,3.96675873322,0.00240078454928,0.0,9.17985065927,26.9147,71.9319607359,18.0205807371,41.7485,12.1628799988
 04/04  11:00:00,42.6728499903,3.96675873322,0.0,0.0,9.17985065927,26.9147,62.08869932,6.99973773375,41.7485,13.3404615862
 04/04  12:00:00,42.0275602907,3.96675873322,0.0037346422529,0.0,9.17985065927,26.9147,53.9123970209,0.0,41.7485,12.1638970209
 04/04  13:00:00,34.5141034492,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.3302245186,0.0338317143451,33.3988,10.8975928043
 04/04  14:00:00,34.5204344602,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.8554234064,0.0379139755151,25.0491,8.76840943085
 04/04  15:00:00,34.5084164142,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.6635312581,0.0164910581323,33.3988,9.2482402
 04/04  16:00:00,41.9603670795,3.96675873322,0.0176914278322,0.0,9.17985065927,26.9147,59.3446550272,0.0,50.0982,9.24645502718
 04/04  17:00:00,42.2151931851,3.96675873322,0.251240133889,0.0,9.17985065927,26.9147,62.2624246071,0.0,50.0982,12.1642246071
 04/04  18:00:00,42.3704974855,3.96675873322,0.423319480237,0.0,9.17985065927,26.9147,66.3800406379,0.0,50.0982,16.2818406379
 04/04  19:00:00,37.5917804667,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.4256848524,0.976850739764,33.3988,18.0500341127
 04/04  20:00:00,38.6169281784,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.7190532845,6.43944832858,33.3988,14.8808049559
 04/04  21:00:00,38.563821767,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.8137221889,15.2653028395,25.0491,16.4993193493
 04/04  22:00:00,38.5549852863,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.3865814942,19.3467642346,16.6994,13.3404172596
 04/04  23:00:00,39.3143233856,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.083899734,23.2271308409,8.3497,7.50706889312
 04/04  24:00:00,22.6016191512,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.7452394363,31.059022658,3.33988,6.3463367783
 04/05  01:00:00,14.8019059027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.8249447131,0.0,0.0,0.0,1.52997510988,7.4902,3.93196687154,0.0,3.33988,0.592086871538
 04/05  03:00:00,14.8374112603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,14.9974268681,0.0,0.0,0.0,1.52997510988,7.4902,3.93197275143,0.0,3.33988,0.592092751435
 04/05  05:00:00,22.7119951457,3.96675873322,0.0,0.0,4.58992532963,8.1892,44.4542589913,36.0845589913,8.3497,0.02
 04/05  06:00:00,37.6062135442,3.96675873322,0.0181179597164,0.0,9.17985065927,19.4245,57.3993659358,36.0847877387,16.6994,4.61517819709
 04/05  07:00:00,41.9105438835,3.96675873322,0.0254572171593,0.0,9.17985065927,26.9147,72.0263114027,28.9262393316,25.0491,18.0509720711
 04/05  08:00:00,41.9191088544,3.96675873322,0.00611779589061,0.0,9.17985065927,26.9147,75.3148624144,25.6319234321,33.3988,16.2841389822
 04/05  09:00:00,34.4435472636,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.5738890919,22.6051872475,25.0491,13.9196018444
 04/05  10:00:00,41.9517397029,3.96675873322,0.00661636113286,0.0,9.17985065927,26.9147,73.9001648531,20.5646264891,41.7485,11.5870383639
 04/05  11:00:00,42.69500769,3.96675873322,0.0,0.0,9.17985065927,26.9147,62.0317336058,6.36447604988,41.7485,13.9187575559
 04/05  12:00:00,42.0935073399,3.96675873322,0.0207174665989,0.0,9.17985065927,26.9147,53.3406286024,0.00529572740479,41.7485,11.586832875
 04/05  13:00:00,34.5699751927,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.4477655052,0.0562951556959,33.3988,10.9926703495
 04/05  14:00:00,34.6049249116,3.96675873322,0.00870482114688,0.0,9.17985065927,19.4245,33.746030431,0.0280157045955,25.0491,8.6689147264
 04/05  15:00:00,34.6076580883,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.6719137721,0.0241034087112,33.3988,9.24901036339
 04/05  16:00:00,42.798062,3.96675873322,0.758520970818,0.0,9.17985065927,26.9147,59.3450443832,0.0,50.0982,9.24684438319
 04/05  17:00:00,43.7681282528,3.96675873322,1.71598172008,0.0,9.17985065927,26.9147,62.2634383531,0.0,50.0982,12.1652383531
 04/05  18:00:00,45.1197642046,3.96675873322,3.06736898896,0.0,9.17985065927,26.9147,66.3792799832,0.0,50.0982,16.2810799832
 04/05  19:00:00,39.2119199305,3.96675873322,1.30379135748,0.0,9.17985065927,19.4245,51.4467564903,0.0,33.3988,18.0479564903
 04/05  20:00:00,39.8376967821,3.96675873322,0.897024661738,0.0,9.17985065927,19.4245,47.9171712637,0.0,33.3988,14.5183712637
 04/05  21:00:00,38.8367448291,3.96675873322,0.0105913127226,0.0,9.17985065927,19.4245,41.9432455042,0.0318447403127,25.0491,16.8623007639
 04/05  22:00:00,38.6726437188,3.96675873322,0.0,0.0,9.17985065927,19.4245,30.1640542089,0.124223457106,16.6994,13.3404307518
 04/05  23:00:00,39.4093978302,3.96675873322,0.0,0.0,9.17985065927,19.4245,17.7213293245,1.86461592612,8.3497,7.50701339837
 04/05  24:00:00,22.6728046086,3.96675873322,0.0,0.0,4.58992532963,8.1892,21.5778466812,11.8918473727,3.33988,6.34611930852
 04/06  01:00:00,14.8515089392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.8398363083,0.0,0.0,0.0,1.52997510988,7.4902,3.93196559929,0.0,3.33988,0.592085599288
 04/06  03:00:00,14.8360539724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,14.9807676125,0.0,0.0,0.0,1.52997510988,7.4902,3.93194565441,0.0,3.33988,0.592065654409
 04/06  05:00:00,22.6885896106,3.96675873322,0.0,0.0,4.58992532963,8.1892,53.4339198716,45.0642198716,8.3497,0.02
 04/06  06:00:00,37.5819145892,3.96675873322,0.0166908349987,0.0,9.17985065927,19.4245,65.336612552,44.0228392881,16.6994,4.61437326388
 04/06  07:00:00,41.8773559366,3.96675873322,0.0220745254495,0.0,9.17985065927,26.9147,79.7626018829,36.664075106,25.0491,18.0494267769
 04/06  08:00:00,41.8798505215,3.96675873322,0.00246010529822,0.0,9.17985065927,26.9147,82.776456386,33.0953702311,33.3988,16.2822861549
 04/06  09:00:00,34.4061835006,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.7361743165,29.3474590427,25.0491,13.3396152737
 04/06  10:00:00,41.9167801818,3.96675873322,0.00228577564016,0.0,9.17985065927,26.9147,78.5952079548,24.6828883723,41.7485,12.1638195825
 04/06  11:00:00,42.6554640056,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.0795389356,11.990812478,41.7485,13.3402264577
 04/06  12:00:00,42.0140376601,3.96675873322,0.00495020779393,0.0,9.17985065927,26.9147,54.3650222261,0.451395468764,41.7485,12.1651267573
 04/06  13:00:00,34.5069066559,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.8509240195,0.0374859160999,33.3988,10.4146381034
 04/06  14:00:00,34.5221241311,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.3708397564,0.0755452617047,25.0491,9.24619449465
 04/06  15:00:00,34.5132681266,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.6950961915,0.627957041144,33.3988,8.66833915039
 04/06  16:00:00,41.9737981426,3.96675873322,0.0288624062281,0.0,9.17985065927,26.9147,59.3462920382,0.0,50.0982,9.24809203825
 04/06  17:00:00,42.3107790363,3.96675873322,0.336409019382,0.0,9.17985065927,26.9147,62.2622093897,0.0,50.0982,12.1640093897
 04/06  18:00:00,42.7996446944,3.96675873322,0.826600264856,0.0,9.17985065927,26.9147,66.3800586644,0.0,50.0982,16.2818586644
 04/06  19:00:00,37.8046298436,3.96675873322,0.0174423286176,0.0,9.17985065927,19.4245,51.4723420489,0.0246827206856,33.3988,18.0488593283
 04/06  20:00:00,38.7972151465,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9465696622,0.0299607060478,33.3988,14.5178089562
 04/06  21:00:00,38.6862700052,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.0703450947,12.1593490538,25.0491,16.8618960409
 04/06  22:00:00,38.5590734321,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.4816243358,19.442206116,16.6994,13.3400182198
 04/06  23:00:00,39.3143686676,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.2113594856,23.3553469542,8.3497,7.50631253142
 04/06  24:00:00,22.6013247297,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.953014765,31.2674285104,3.33988,6.34570625462
 04/07  01:00:00,14.7957600338,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,14.8148645289,0.0,0.0,0.0,1.52997510988,7.4902,3.9319561207,0.0,3.33988,0.592076120702
 04/07  03:00:00,14.8213473427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  04:00:00,15.4865602263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.2120558829,3.96675873322,0.0,0.0,4.58992532963,8.1892,51.2451973544,42.3034024318,8.3497,0.592094922578
 04/07  06:00:00,37.8419096452,3.96675873322,0.0192566950166,0.0,9.17985065927,19.4245,56.5118413808,35.1984161634,16.6994,4.61402521733
 04/07  07:00:00,41.9194754646,3.96675873322,0.0140395137037,0.0,9.17985065927,26.9147,64.9586668939,21.8623286196,25.0491,18.0472382743
 04/07  08:00:00,41.9490742294,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.1824902414,13.5023884425,33.3988,16.281301799
 04/07  09:00:00,34.5130362196,3.96675873322,0.00178966259546,0.0,9.17985065927,19.4245,40.803754254,2.41495890898,25.0491,13.339695345
 04/07  10:00:00,42.0621556801,3.96675873322,0.0085396425348,0.0,9.17985065927,26.9147,53.9130877745,0.0,41.7485,12.1645877745
 04/07  11:00:00,44.6257966123,3.96675873322,1.79925783163,0.0,9.17985065927,26.9147,55.0879536705,0.0,41.7485,13.3394536705
 04/07  12:00:00,47.9636480258,3.96675873322,5.76345663296,0.0,9.17985065927,26.9147,53.3342310244,0.0,41.7485,11.5857310244
 04/07  13:00:00,40.7752422585,3.96675873322,6.09219683475,0.0,9.17985065927,19.4245,44.3904551869,0.0,33.3988,10.9916551869
 04/07  14:00:00,40.495241562,3.96675873322,5.7974825764,0.0,9.17985065927,19.4245,33.7191528829,0.0,25.0491,8.67005288295
 04/07  15:00:00,40.2747702295,3.96675873322,5.57285880298,0.0,9.17985065927,19.4245,42.6466232002,0.0,33.3988,9.24782320015
 04/07  16:00:00,49.0080078359,3.96675873322,6.89870273001,0.0,9.17985065927,26.9147,59.3456410258,0.0,50.0982,9.2474410258
 04/07  17:00:00,50.4018566902,3.96675873322,8.28694385799,0.0,9.17985065927,26.9147,61.6834998573,0.0,50.0982,11.5852998573
 04/07  18:00:00,50.5340535056,3.96675873322,8.43733755579,0.0,9.17985065927,26.9147,66.378702379,0.0,50.0982,16.280502379
 04/07  19:00:00,42.4914680639,3.96675873322,4.74239957889,0.0,9.17985065927,19.4245,51.4476684098,0.0,33.3988,18.0488684098
 04/07  20:00:00,42.1460024822,3.96675873322,3.3535629543,0.0,9.17985065927,19.4245,48.497172392,0.0,33.3988,15.098372392
 04/07  21:00:00,39.4691987819,3.96675873322,0.754208841347,0.0,9.17985065927,19.4245,41.3306342745,0.0,25.0491,16.2815342745
 04/07  22:00:00,38.6966463876,3.96675873322,0.0,0.0,9.17985065927,19.4245,30.0557490022,0.0175645261122,16.6994,13.3387844761
 04/07  23:00:00,39.421821412,3.96675873322,0.0,0.0,9.17985065927,19.4245,16.0068846553,0.151125062237,8.3497,7.50605959311
 04/07  24:00:00,22.7007266391,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.3657694367,4.67967406789,3.33988,6.3462153688
 04/08  01:00:00,14.9119336898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.9171183643,0.0,0.0,0.0,1.52997510988,7.4902,3.93194960604,0.0,3.33988,0.592069606038
 04/08  03:00:00,14.9148629271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  04:00:00,15.0972573975,0.0,0.0,0.0,1.52997510988,7.4902,3.93195551212,0.0,3.33988,0.592075512115
