Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  05:00:00,22.8098395443,3.96675873322,0.0,0.0,4.58992532963,8.1892,25.7479120196,17.3782120196,8.3497,0.02
 04/08  06:00:00,36.6486307515,3.96675873322,0.0232354166569,0.0,9.17985065927,19.4245,36.2129760559,14.8992539636,16.6994,4.61432209231
 04/08  07:00:00,42.0192321399,3.96675873322,0.0314655834825,0.0,9.17985065927,26.9147,30.0025892101,0.339035042193,25.0491,4.61445416786
 04/08  08:00:00,42.0661068299,3.96675873322,0.023537605727,0.0,9.17985065927,26.9147,38.0130484735,0.0,33.3988,4.61424847355
 04/08  09:00:00,34.5822821795,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.2137219738,0.0672888114528,25.0491,15.0973331623
 04/08  10:00:00,42.1209893248,3.96675873322,0.0389632456113,0.0,9.17985065927,26.9147,55.0874278724,0.0,41.7485,13.3389278724
 04/08  11:00:00,43.5440220347,3.96675873322,0.746907087456,0.0,9.17985065927,26.9147,56.8452786589,0.0,41.7485,15.0967786589
 04/08  12:00:00,45.5634837388,3.96675873322,3.376787415,0.0,9.17985065927,26.9147,56.2663302876,0.0,41.7485,14.5178302876
 04/08  13:00:00,39.8286362709,3.96675873322,5.15432310168,0.0,9.17985065927,19.4245,46.736875422,0.0,33.3988,13.338075422
 04/08  14:00:00,39.6500302422,3.96675873322,4.9699108521,0.0,9.17985065927,19.4245,37.2124923334,0.0,25.0491,12.1633923334
 04/08  15:00:00,39.484791688,3.96675873322,4.80464398253,0.0,9.17985065927,19.4245,45.562348965,0.0,33.3988,12.163548965
 04/08  16:00:00,48.8095839855,3.96675873322,6.63030878551,0.0,9.17985065927,26.9147,60.5128384628,0.0,50.0982,10.4146384628
 04/08  17:00:00,48.7565528873,3.96675873322,6.6366335473,0.0,9.17985065927,26.9147,61.6837559906,0.0,50.0982,11.5855559906
 04/08  18:00:00,50.4901632853,3.96675873322,8.37908224608,0.0,9.17985065927,26.9147,66.3791621908,0.0,50.0982,16.2809621908
 04/08  19:00:00,41.9631784735,3.96675873322,5.0889275641,0.0,9.17985065927,19.4245,49.679988629,0.0,33.3988,16.281188629
 04/08  20:00:00,39.9380346955,3.96675873322,0.99733410755,0.0,9.17985065927,19.4245,48.4955659285,0.0,33.3988,15.0967659285
 04/08  21:00:00,39.1273083518,3.96675873322,0.297196618617,0.0,9.17985065927,19.4245,41.3279845052,0.0,25.0491,16.2788845052
 04/08  22:00:00,38.6856705266,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.9612146347,0.0973483030214,16.6994,12.1644663317
 04/08  23:00:00,39.4224866451,3.96675873322,0.0,0.0,9.17985065927,19.4245,17.1211370273,0.104231800146,8.3497,8.6672052272
 04/08  24:00:00,22.6765078908,3.96675873322,0.0,0.0,4.58992532963,8.1892,18.5737045069,8.88754271456,3.33988,6.34628179235
 04/09  01:00:00,14.8762617088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.9013834114,0.0,0.0,0.0,1.52997510988,7.4902,3.93196408737,0.0,3.33988,0.592084087366
 04/09  03:00:00,14.9061383248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,15.0660517178,0.0,0.0,0.0,1.52997510988,7.4902,3.93196997168,0.0,3.33988,0.592089971679
 04/09  05:00:00,22.7801529241,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.9150958677,23.5453958677,8.3497,0.02
 04/09  06:00:00,36.6249391547,3.96675873322,0.0224297207204,0.0,9.17985065927,19.4245,41.933623203,20.6193277436,16.6994,4.61489545939
 04/09  07:00:00,41.9727600277,3.96675873322,0.0203880143939,0.0,9.17985065927,26.9147,38.6502046388,8.98584361449,25.0491,4.61526102427
 04/09  08:00:00,41.9561764757,3.96675873322,0.0,0.0,9.17985065927,26.9147,48.8480226521,10.8337670192,33.3988,4.61545563291
 04/09  09:00:00,34.4508327065,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.3580148375,22.6932630086,25.0491,4.61565182887
 04/09  10:00:00,41.9606118433,3.96675873322,0.0257911017033,0.0,9.17985065927,26.9147,79.665775575,22.8207408315,41.7485,15.0965347435
 04/09  11:00:00,42.6556445574,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.3878287019,20.5413787297,41.7485,15.0979499722
 04/09  12:00:00,41.9777690351,3.96675873322,0.0,0.0,9.17985065927,26.9147,72.0060535473,18.6746338201,41.7485,11.5829197272
 04/09  13:00:00,34.4410686048,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.7864963037,24.2234845792,33.3988,12.1642117245
 04/09  14:00:00,34.4345304764,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.8965357713,30.1788463759,25.0491,8.66858939537
 04/09  15:00:00,34.4192595445,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.176471558,32.530036227,33.3988,9.24763533108
 04/09  16:00:00,41.8552945593,3.96675873322,0.0172526420923,0.0,9.17985065927,26.9147,89.3763781054,30.0337051035,50.0982,9.24447300187
 04/09  17:00:00,41.8510373449,3.96675873322,0.00461825127666,0.0,9.17985065927,26.9147,89.4686602011,27.7879348213,50.0982,11.5825253799
 04/09  18:00:00,41.8464198811,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.3257939932,26.1305825763,50.0982,15.0970114168
 04/09  19:00:00,36.6043297034,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.0526981425,27.1374455434,33.3988,14.5164525991
 04/09  20:00:00,38.7021554462,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.6833652045,26.1222337342,33.3988,12.1623314702
 04/09  21:00:00,38.6277372072,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.2901778418,33.7256957178,25.0491,14.515382124
 04/09  22:00:00,38.5170199757,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.2656141629,37.4045133874,16.6994,12.1617007755
 04/09  23:00:00,39.2873284788,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.5031861751,37.8083446049,8.3497,6.34514157023
 04/09  24:00:00,22.5671742895,3.96675873322,0.0,0.0,4.58992532963,8.1892,56.2474741859,45.4017920128,3.33988,7.50580217305
 04/10  01:00:00,14.7758667371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.8018537222,0.0,0.0,0.0,1.52997510988,7.4902,3.93193468333,0.0,3.33988,0.592054683332
 04/10  03:00:00,14.8153843212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,14.9671753882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.6931826523,3.96675873322,0.0,0.0,4.58992532963,8.1892,56.3795358011,47.4377493269,8.3497,0.592086474194
 04/10  06:00:00,36.5527280298,3.96675873322,0.0210664068609,0.0,9.17985065927,19.4245,61.6374644093,40.3244186573,16.6994,4.61364575196
 04/10  07:00:00,41.9144222049,3.96675873322,0.0243229351153,0.0,9.17985065927,26.9147,72.5875675957,30.0759234067,25.0491,17.462544189
 04/10  08:00:00,41.910915559,3.96675873322,0.00508436234432,0.0,9.17985065927,26.9147,78.9316486487,29.250103281,33.3988,16.2827453677
 04/10  09:00:00,34.4205477931,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.8065951465,30.4204552499,25.0491,13.3370398966
 04/10  10:00:00,41.9301583917,3.96675873322,0.0159487871797,0.0,9.17985065927,26.9147,84.2110468077,30.2996955047,41.7485,12.1628513029
 04/10  11:00:00,42.6500205217,3.96675873322,0.0,0.0,9.17985065927,26.9147,74.391950917,19.3059733265,41.7485,13.3374775906
 04/10  12:00:00,42.0120233237,3.96675873322,0.0,0.0,9.17985065927,26.9147,58.214312994,4.8807153549,41.7485,11.5850976391
 04/10  13:00:00,34.5228307289,3.96675873322,0.00273028649768,0.0,9.17985065927,19.4245,44.4223442413,0.608601626491,33.3988,10.4149426148
 04/10  14:00:00,34.5458669432,3.96675873322,0.0,0.0,9.17985065927,19.4245,35.3830773996,1.08568996274,25.0491,9.2482874369
 04/10  15:00:00,34.5472882207,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.8036110468,0.15887852206,33.3988,9.24593252478
 04/10  16:00:00,42.0290855294,3.96675873322,0.0375229562352,0.0,9.17985065927,26.9147,58.7677851732,0.0,50.0982,8.66958517321
 04/10  17:00:00,42.6850260714,3.96675873322,0.670302862377,0.0,9.17985065927,26.9147,62.2616024167,0.0,50.0982,12.1634024167
 04/10  18:00:00,43.5278869154,3.96675873322,1.50898955955,0.0,9.17985065927,26.9147,66.3778142734,0.0,50.0982,16.2796142734
 04/10  19:00:00,37.4004274854,3.96675873322,0.595730371011,0.0,9.17985065927,19.4245,50.8628913107,0.0,33.3988,17.4640913107
 04/10  20:00:00,38.9522668603,3.96675873322,0.0696449118708,0.0,9.17985065927,19.4245,48.4963929572,0.0,33.3988,15.0975929572
 04/10  21:00:00,38.742174216,3.96675873322,0.00214182629723,0.0,9.17985065927,19.4245,42.1140176996,0.787804887529,25.0491,16.2771128121
 04/10  22:00:00,38.5794576175,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.9410135087,11.9037919132,16.6994,13.3378215955
 04/10  23:00:00,39.3381030114,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.3917676706,16.5358196235,8.3497,7.50624804706
 04/10  24:00:00,22.6220339357,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.6492975723,22.539350331,3.33988,5.77006724139
 04/11  01:00:00,14.8324161179,0.0,0.0,0.0,1.52997510988,7.4902,3.93192969194,0.0,3.33988,0.592049691943
 04/11  02:00:00,14.8521580183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.8528712135,0.0,0.0,0.0,1.52997510988,7.4902,3.93193563095,0.0,3.33988,0.592055630948
 04/11  04:00:00,15.4989038839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,23.2072936304,3.96675873322,0.0,0.0,4.58992532963,8.1892,50.4246971833,42.0549971833,8.3497,0.02
 04/11  06:00:00,36.7593227525,3.96675873322,0.0168029816264,0.0,9.17985065927,19.4245,61.4838072797,40.1690891883,16.6994,4.61531809141
 04/11  07:00:00,41.8824817715,3.96675873322,0.0199746132794,0.0,9.17985065927,26.9147,76.0094949444,32.9136228932,25.0491,18.0467720511
 04/11  08:00:00,41.8836110208,3.96675873322,0.00416849870159,0.0,9.17985065927,26.9147,81.9202321003,32.2470836457,33.3988,16.2743484546
 04/11  09:00:00,34.3951542482,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.8695118878,33.4823069775,25.0491,13.3381049103
 04/11  10:00:00,41.8930586488,3.96675873322,0.0126606727135,0.0,9.17985065927,26.9147,89.4203539342,36.0882039395,41.7485,11.5836499947
 04/11  11:00:00,42.6107168825,3.96675873322,0.0,0.0,9.17985065927,26.9147,84.6548189383,29.5684576107,41.7485,13.3378613276
 04/11  12:00:00,41.9346021286,3.96675873322,0.0,0.0,9.17985065927,26.9147,76.619706337,22.7078996111,41.7485,12.1633067259
 04/11  13:00:00,34.4094198183,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.617150442,25.8051062475,33.3988,10.4132441945
 04/11  14:00:00,34.41347633,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.2486475684,29.5303978419,25.0491,8.6691497265
 04/11  15:00:00,34.4081709721,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.3179484286,29.672773839,33.3988,9.24637458969
 04/11  16:00:00,41.852472866,3.96675873322,0.00562305627272,0.0,9.17985065927,26.9147,81.3467080069,22.579183038,50.0982,8.66932496894
 04/11  17:00:00,41.8639281427,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.975973319,15.7143868629,50.0982,12.1633864561
 04/11  18:00:00,41.8735845355,3.96675873322,0.00252568982143,0.0,9.17985065927,26.9147,75.3420956416,8.96681662451,50.0982,16.277079017
 04/11  19:00:00,36.473633704,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.6966316255,15.8334154492,33.3988,17.4644161763
 04/11  20:00:00,38.5645322139,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.4549691841,24.5398943682,33.3988,14.5162748158
 04/11  21:00:00,38.5127762965,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.6988923603,34.3701878428,25.0491,16.2796045175
 04/11  22:00:00,38.5037106419,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.1109236668,38.0751078522,16.6994,13.3364158146
 04/11  23:00:00,39.2713676473,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.2370531151,44.3821270958,8.3497,7.50522601926
 04/11  24:00:00,22.5380499064,3.96675873322,0.0,0.0,4.58992532963,8.1892,63.4941435481,53.8089745219,3.33988,6.34528902623
 04/12  01:00:00,14.7363911834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.7532684253,0.0,0.0,0.0,1.52997510988,7.4902,3.93193017603,0.0,3.33988,0.592050176031
 04/12  03:00:00,14.7556940756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.9018095871,0.0,0.0,0.0,1.52997510988,7.4902,3.93193611426,0.0,3.33988,0.592056114265
 04/12  05:00:00,22.6180921122,3.96675873322,0.0,0.0,4.58992532963,8.1892,79.7543546329,71.3846546329,8.3497,0.02
 04/12  06:00:00,36.4598247352,3.96675873322,0.0153657642462,0.0,9.17985065927,19.4245,89.5831875101,68.2694739789,16.6994,4.61431353115
 04/12  07:00:00,41.8255146258,3.96675873322,0.0125544241429,0.0,9.17985065927,26.9147,96.3621167841,53.8491525805,25.0491,17.4638642037
 04/12  08:00:00,41.8639311819,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.0885653748,41.4097289356,33.3988,16.2800364392
 04/12  09:00:00,34.4051540848,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.5213585978,32.1339730153,25.0491,13.3382855825
 04/12  10:00:00,41.9136813475,3.96675873322,0.00231984764957,0.0,9.17985065927,26.9147,79.7796979327,25.8684864554,41.7485,12.1627114774
 04/12  11:00:00,42.6542803359,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.2623534894,13.1751631752,41.7485,13.3386903142
 04/12  12:00:00,42.0021193848,3.96675873322,0.0,0.0,9.17985065927,26.9147,55.049233172,1.71633213788,41.7485,11.5844010342
 04/12  13:00:00,34.4868542269,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.5543434937,0.740704511784,33.3988,10.4148389819
 04/12  14:00:00,34.4967390602,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.5814629798,2.86514257195,25.0491,8.66722040782
 04/12  15:00:00,34.4952915387,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.1207847285,2.47460647435,33.3988,9.24737825414
 04/12  16:00:00,41.9472352926,3.96675873322,0.0209502774134,0.0,9.17985065927,26.9147,58.7655434265,0.0,50.0982,8.66734342649
 04/12  17:00:00,41.9587656996,3.96675873322,0.00818264193124,0.0,9.17985065927,26.9147,62.2594227841,0.0,50.0982,12.1612227841
 04/12  18:00:00,42.3303092686,3.96675873322,0.37578370883,0.0,9.17985065927,26.9147,66.3762302376,0.0,50.0982,16.2780302376
 04/12  19:00:00,36.7027819787,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.8952803,0.0328565368641,33.3988,17.4636237632
 04/12  20:00:00,38.7705425874,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.986101855,3.0711808345,33.3988,14.5161210205
 04/12  21:00:00,38.6830229873,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.1526936008,11.8260367159,25.0491,16.2775568849
 04/12  22:00:00,38.5577207252,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.4500615796,18.4137602735,16.6994,13.3369013061
 04/12  23:00:00,39.2993015308,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.2182472796,26.3634811654,8.3497,7.50506611417
 04/12  24:00:00,22.5839253314,3.96675873322,0.0,0.0,4.58992532963,8.1892,45.443081456,35.7577762627,3.33988,6.34542519332
 04/13  01:00:00,14.7844163443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  02:00:00,14.8023995755,0.0,0.0,0.0,1.52997510988,7.4902,3.93193596061,0.0,3.33988,0.592055960614
 04/13  03:00:00,14.80628158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  04:00:00,14.953407326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.6733552447,3.96675873322,0.0,0.0,4.58992532963,8.1892,59.6803986842,50.738610939,8.3497,0.592087745178
 04/13  06:00:00,36.5208471094,3.96675873322,0.0174597668721,0.0,9.17985065927,19.4245,67.4808767643,46.1680311034,16.6994,4.61344566085
 04/13  07:00:00,41.8740543036,3.96675873322,0.0147273182404,0.0,9.17985065927,26.9147,79.6381137404,37.1265293637,25.0491,17.4624843768
 04/13  08:00:00,41.9011286635,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.8320343468,28.1555381573,33.3988,16.2776961895
 04/13  09:00:00,34.4574879312,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.6524496968,16.2662994309,25.0491,13.3370502659
 04/13  10:00:00,41.9803550615,3.96675873322,0.00211832594802,0.0,9.17985065927,26.9147,61.616967303,8.28335037255,41.7485,11.5851169304
 04/13  11:00:00,42.7264780289,3.96675873322,0.00581441177707,0.0,9.17985065927,26.9147,55.0842372546,0.0,41.7485,13.3357372546
 04/13  12:00:00,42.3660642255,3.96675873322,0.277330857935,0.0,9.17985065927,26.9147,53.3329547585,0.0,41.7485,11.5844547585
 04/13  13:00:00,34.5732407919,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.8118391093,0.0,33.3988,10.4130391093
 04/13  14:00:00,34.5697372918,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.3359720453,0.0408863629744,25.0491,9.24598568235
 04/13  15:00:00,34.5521216537,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.0932037912,0.0265815596105,33.3988,8.66782223158
 04/13  16:00:00,42.0085865623,3.96675873322,0.0335574750108,0.0,9.17985065927,26.9147,59.3439188042,0.0,50.0982,9.24571880416
 04/13  17:00:00,42.4462489558,3.96675873322,0.464720230056,0.0,9.17985065927,26.9147,61.6818665861,0.0,50.0982,11.5836665861
 04/13  18:00:00,42.8605845666,3.96675873322,0.884170255411,0.0,9.17985065927,26.9147,66.3757389905,0.0,50.0982,16.2775389905
 04/13  19:00:00,36.7768560907,3.96675873322,0.0363484045272,0.0,9.17985065927,19.4245,50.8834261856,0.0210098669338,33.3988,17.4636163186
 04/13  20:00:00,38.8100352694,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9592861787,0.0455045506806,33.3988,14.514981628
 04/13  21:00:00,38.711434137,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.5170172607,6.19000574536,25.0491,16.2779115153
 04/13  22:00:00,38.5900904452,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.6342158208,10.5978527342,16.6994,13.3369630866
 04/13  23:00:00,39.336342038,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.9924175268,17.137546403,8.3497,7.50517112387
 04/13  24:00:00,22.6223109052,3.96675873322,0.0,0.0,4.58992532963,8.1892,36.2211526157,26.536337438,3.33988,6.34493517771
 04/14  01:00:00,14.8322775765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,14.8523065842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,14.8600872487,0.0,0.0,0.0,1.52997510988,7.4902,3.93194584977,0.0,3.33988,0.592065849768
 04/14  04:00:00,15.5366544224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,23.2591649939,3.96675873322,0.0,0.0,4.58992532963,8.1892,42.1661593041,33.2243875428,8.3497,0.592071761285
 04/14  06:00:00,36.8187064762,3.96675873322,0.0205078377821,0.0,9.17985065927,19.4245,50.1254084651,28.8126657672,16.6994,4.61334269788
 04/14  07:00:00,41.942563453,3.96675873322,0.0272007544365,0.0,9.17985065927,26.9147,62.8151735365,20.3041996403,25.0491,17.4618738962
 04/14  08:00:00,41.9347119832,3.96675873322,0.00583221477824,0.0,9.17985065927,26.9147,69.2089074424,19.5367342933,33.3988,16.2733731491
 04/14  09:00:00,34.4425947181,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.557065404,20.749893461,25.0491,12.758071943
 04/14  10:00:00,41.9492095461,3.96675873322,0.0125918750539,0.0,9.17985065927,26.9147,74.52638998,20.6160579888,41.7485,12.1618319913
 04/14  11:00:00,42.6729603675,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.7241931966,9.64037823596,41.7485,13.3353149606
 04/14  12:00:00,42.012503437,3.96675873322,0.0,0.0,9.17985065927,26.9147,54.3162281492,0.984343803001,41.7485,11.5833843462
 04/14  13:00:00,34.4828699366,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.970344242,4.15675247666,33.3988,10.4147917653
 04/14  14:00:00,34.475334922,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.0563057714,13.3390554672,25.0491,8.6681503042
 04/14  15:00:00,34.4582289234,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.184128613,19.5394903662,33.3988,9.24583824674
 04/14  16:00:00,41.8991454264,3.96675873322,0.0188275169417,0.0,9.17985065927,26.9147,76.0538474955,17.2868458677,50.0982,8.66880162777
 04/14  17:00:00,41.8847154725,3.96675873322,0.0,0.0,9.17985065927,26.9147,76.2991927847,14.5802280456,50.0982,11.6207647391
 04/14  18:00:00,41.8916165664,3.96675873322,0.00282104144797,0.0,9.17985065927,26.9147,75.9552922572,9.61603702512,50.0982,16.2410552321
 04/14  19:00:00,36.5019848937,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.5302380565,13.6712703556,33.3988,17.4601677009
 04/14  20:00:00,38.5984019433,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.4435812188,17.9507235795,33.3988,15.0940576392
 04/14  21:00:00,38.5479807029,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.8478456573,26.1031134649,25.0491,15.6956321924
 04/14  22:00:00,38.5328458896,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.3847278394,32.3475289769,16.6994,13.3377988625
 04/14  23:00:00,39.293700477,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.3711720141,37.516128237,8.3497,7.50534377713
 04/14  24:00:00,22.5711147754,3.96675873322,0.0,0.0,4.58992532963,8.1892,55.3979933489,45.7131628422,3.33988,6.34495050675
 04/15  01:00:00,14.7790590324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.8054923168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.8187087786,0.0,0.0,0.0,1.52997510988,7.4902,3.93194793604,0.0,3.33988,0.59206793604
 04/15  04:00:00,14.9696193891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  05:00:00,22.6928138615,3.96675873322,0.0,0.0,4.58992532963,8.1892,57.3398252546,48.3980514102,8.3497,0.592073844437
 04/15  06:00:00,36.5379151159,3.96675873322,0.0198764889151,0.0,9.17985065927,19.4245,68.3181119687,47.0054247855,16.6994,4.61328718322
 04/15  07:00:00,41.8803875424,3.96675873322,0.0170296870333,0.0,9.17985065927,26.9147,66.5296338107,36.8678897396,25.0491,4.61264407112
 04/15  08:00:00,41.887158611,3.96675873322,0.0049311910087,0.0,9.17985065927,26.9147,70.9776766149,32.966408325,33.3988,4.61246828987
 04/15  09:00:00,34.4104991289,3.96675873322,0.00704697898059,0.0,9.17985065927,19.4245,74.1139960732,34.5524058051,25.0491,14.5124902682
 04/15  10:00:00,41.9099454981,3.96675873322,0.015224937875,0.0,9.17985065927,26.9147,92.189579901,37.1062983626,41.7485,13.3347815385
 04/15  11:00:00,42.6225443944,3.96675873322,0.0,0.0,9.17985065927,26.9147,87.760272571,31.4998121491,41.7485,14.511960422
 04/15  12:00:00,41.9429856449,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.8085149089,30.5462562017,41.7485,14.5137587071
 04/15  13:00:00,34.4192244605,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.5782456806,31.842884499,33.3988,13.3365611816
 04/15  14:00:00,34.4119819694,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.9258133735,37.2935199428,25.0491,11.5831934307
 04/15  15:00:00,34.392331188,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.0057803636,40.0215914798,33.3988,11.5853888839
 04/15  16:00:00,41.8200022887,3.96675873322,0.0143075928833,0.0,9.17985065927,26.9147,101.674505749,41.1632301352,50.0982,10.4130756138
 04/15  17:00:00,41.8111711458,3.96675873322,0.0,0.0,9.17985065927,26.9147,104.901132891,42.6401006538,50.0982,12.1628322372
 04/15  18:00:00,41.8109136074,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.488404646,36.6973073165,50.0982,15.69289733
 04/15  19:00:00,36.5705844211,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.9721134357,35.2973340208,33.3988,16.2759794149
 04/15  20:00:00,38.6626688139,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.9659401994,42.0522308053,33.3988,14.5149093941
 04/15  21:00:00,38.5855002635,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.1823929174,44.8585773407,25.0491,16.2747155766
 04/15  22:00:00,38.4677583006,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.0665876074,49.785556319,16.6994,11.5816312883
 04/15  23:00:00,39.2537021637,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.8762007086,55.8591848178,8.3497,8.66731589072
 04/15  24:00:00,22.5042862158,3.96675873322,0.0,0.0,4.58992532963,8.1892,76.5730274435,66.8876937176,3.33988,6.34545372596
 04/16  01:00:00,14.7007393235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.7223327513,0.0,0.0,0.0,1.52997510988,7.4902,3.93194673008,0.0,3.33988,0.592066730078
 04/16  03:00:00,14.729077979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.8755591524,0.0,0.0,0.0,1.52997510988,7.4902,3.93195264196,0.0,3.33988,0.592072641959
 04/16  05:00:00,22.5977085172,3.96675873322,0.0,0.0,4.58992532963,8.1892,86.8614863486,78.4917863486,8.3497,0.02
 04/16  06:00:00,36.4449129296,3.96675873322,0.0151396096954,0.0,9.17985065927,19.4245,95.2300509082,73.9164893803,16.6994,4.61416152788
 04/16  07:00:00,41.7925702813,3.96675873322,0.0106579473292,0.0,9.17985065927,26.9147,91.6716876789,62.0088452766,25.0491,4.61374240224
 04/16  08:00:00,41.7957556976,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.1701140848,61.1578135091,33.3988,4.61350057565
 04/16  09:00:00,34.3057128389,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.2614420029,68.5991046533,25.0491,4.61323734965
 04/16  10:00:00,41.8224482447,3.96675873322,0.0186136865363,0.0,9.17985065927,26.9147,120.722299467,64.4594877479,41.7485,14.5143117191
 04/16  11:00:00,42.572020033,3.96675873322,0.0,0.0,9.17985065927,26.9147,116.730815649,60.4696922941,41.7485,14.5126233547
 04/16  12:00:00,41.8626177082,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.141812989,55.8081008734,41.7485,11.5852121157
 04/16  13:00:00,34.3457319014,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.8775534212,54.3179695696,33.3988,12.1607838516
 04/16  14:00:00,34.3434242871,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.3637908962,59.6466090438,25.0491,8.66808185244
 04/16  15:00:00,34.3254081447,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.552100487,63.4863771136,33.3988,8.66692337365
 04/16  16:00:00,41.7623063992,3.96675873322,0.013832614399,0.0,9.17985065927,26.9147,120.357998343,61.0139250953,50.0982,9.24587324795
 04/16  17:00:00,41.7632945393,3.96675873322,0.00382977610428,0.0,9.17985065927,26.9147,120.430130739,58.7508071938,50.0982,11.5811235448
 04/16  18:00:00,41.7640779708,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.013883561,54.4032051767,50.0982,14.5124783841
 04/16  19:00:00,36.5264574961,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.674089593,53.7620491347,33.3988,14.5132404579
 04/16  20:00:00,38.6256785124,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.2427322821,52.6790493991,33.3988,12.164882883
 04/16  21:00:00,38.5533088033,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.7510606996,60.1887792453,25.0491,14.5131814543
 04/16  22:00:00,38.442207083,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.0469085694,63.7667100847,16.6994,11.5807984847
 04/16  23:00:00,39.2398046847,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.2148034347,64.0957057516,8.3497,5.76939768313
 04/16  24:00:00,22.4902200667,3.96675873322,0.0,0.0,4.58992532963,8.1892,82.5969359868,71.7524682577,3.33988,7.5045877291
 04/17  01:00:00,14.6993913939,0.0,0.0,0.0,1.52997510988,7.4902,3.93197146948,0.0,3.33988,0.592091469478
 04/17  02:00:00,14.7282071322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.7418847916,0.0,0.0,0.0,1.52997510988,7.4902,3.93192560699,0.0,3.33988,0.592045606987
 04/17  04:00:00,14.8935972841,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  05:00:00,22.6189915147,3.96675873322,0.0,0.0,4.58992532963,8.1892,78.4569272215,69.5151756708,8.3497,0.592051550709
 04/17  06:00:00,35.4098370379,3.96675873322,0.0160717627567,0.0,9.17985065927,19.4245,86.0848693915,65.3447811744,16.6994,4.04068821712
 04/17  07:00:00,41.8234856021,3.96675873322,0.0166036579813,0.0,9.17985065927,26.9147,99.1862131004,56.6767325282,25.0491,17.4603805721
 04/17  08:00:00,41.8320220061,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.365165777,52.6916169917,33.3988,16.2747487848
 04/17  09:00:00,34.3638820446,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.1454109557,46.7618783663,25.0491,13.3344325894
 04/17  10:00:00,41.8719745223,3.96675873322,0.00671044603608,0.0,9.17985065927,26.9147,96.5859361327,43.2548891344,41.7485,11.5825469982
 04/17  11:00:00,42.6054859655,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.4110661545,34.9064228647,41.7485,12.7561432897
 04/17  12:00:00,41.9294730418,3.96675873322,0.0,0.0,9.17985065927,26.9147,78.9504130285,25.0402587644,41.7485,12.161654264
 04/17  13:00:00,34.4192143319,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.7580161892,23.5240926499,33.3988,9.83512353933
 04/17  14:00:00,34.4369486931,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.1367702375,22.8423074128,25.0491,9.2453628247
 04/17  15:00:00,34.4300736679,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.585561886,24.5170935781,33.3988,8.66966830796
 04/17  16:00:00,41.8541245816,3.96675873322,0.00821305419471,0.0,9.17985065927,26.9147,83.6655819757,24.8983815764,50.0982,8.66900039934
 04/17  17:00:00,41.851359388,3.96675873322,0.0,0.0,9.17985065927,26.9147,83.235689946,20.974893436,50.0982,12.1625965099
 04/17  18:00:00,41.855149801,3.96675873322,0.00238433680721,0.0,9.17985065927,26.9147,82.8171009293,17.0254827189,50.0982,15.6934182104
 04/17  19:00:00,36.6107816475,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.9024050918,20.045548226,33.3988,17.4580568658
 04/17  20:00:00,38.6984253605,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.2470810444,25.3358385642,33.3988,14.5124424802
 04/17  21:00:00,38.6104562297,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.9788679735,37.6553576336,25.0491,16.27441034
 04/17  22:00:00,38.4894729125,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.9259321436,45.4700358814,16.6994,12.7564962622
 04/17  23:00:00,39.2673549912,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.4948764364,50.6399170354,8.3497,7.50525940107
 04/17  24:00:00,22.5227926093,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.1762179646,61.06661448,3.33988,5.76972348461
 04/18  01:00:00,14.721420889,0.0,0.0,0.0,1.52997510988,7.4902,3.93197201706,0.0,3.33988,0.592092017056
 04/18  02:00:00,14.7476457261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.7673604045,0.0,0.0,0.0,1.52997510988,7.4902,3.93192618938,0.0,3.33988,0.592046189379
 04/18  04:00:00,15.4419465717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.159592909,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.4052057069,61.4634535747,8.3497,0.592052132197
 04/18  06:00:00,35.6545253738,3.96675873322,0.0165230957649,0.0,9.17985065927,19.4245,81.1369321351,59.8246517572,16.6994,4.61288037793
 04/18  07:00:00,41.8423829421,3.96675873322,0.0123680866217,0.0,9.17985065927,26.9147,90.5042666096,47.9965793358,25.0491,17.4585872738
 04/18  08:00:00,41.8681875311,3.96675873322,0.0,0.0,9.17985065927,26.9147,88.7521273546,39.6604326749,33.3988,15.6928946797
 04/18  09:00:00,34.4039095758,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.4133517138,32.0302382993,25.0491,13.3340134145
 04/18  10:00:00,41.9168447213,3.96675873322,0.00237223110411,0.0,9.17985065927,26.9147,79.2331647767,25.9018011942,41.7485,11.5828635825
 04/18  11:00:00,42.6550801841,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.5789640472,13.0763319028,41.7485,12.7541321444
 04/18  12:00:00,41.988213129,3.96675873322,0.0,0.0,9.17985065927,26.9147,58.40108658,4.48942731596,41.7485,12.1631592641
 04/18  13:00:00,34.467194719,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9344034819,4.70092432454,33.3988,9.83467915739
 04/18  14:00:00,34.4781094797,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.1627896633,6.86948106401,25.0491,9.24420859929
 04/18  15:00:00,34.4675041499,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.5183557894,9.45082481509,33.3988,8.66873097435
 04/18  16:00:00,41.9053874352,3.96675873322,0.0138314770828,0.0,9.17985065927,26.9147,65.5098955471,6.74423129082,50.0982,8.66746425627
 04/18  17:00:00,41.9070086724,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.1326375884,1.45137214379,50.0982,11.5830654446
 04/18  18:00:00,41.9121683845,3.96675873322,0.00141993360822,0.0,9.17985065927,26.9147,66.3719221664,0.0,50.0982,16.2737221664
 04/18  19:00:00,36.5148348164,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.7159664108,3.85862487121,33.3988,17.4585415396
 04/18  20:00:00,38.5989515895,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.0258081317,11.1134604254,33.3988,14.5135477062
 04/18  21:00:00,38.5520208632,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.1417489512,18.3996481182,25.0491,15.693000833
 04/18  22:00:00,38.530565583,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.0806440865,26.0462105999,16.6994,13.3350334866
 04/18  23:00:00,39.2763122944,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.2687985611,37.9898134687,8.3497,6.92928509244
 04/18  24:00:00,22.5465211293,3.96675873322,0.0,0.0,4.58992532963,8.1892,58.5055109936,48.8203327883,3.33988,6.34529820534
 04/19  01:00:00,14.7534257935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  02:00:00,14.7746877264,0.0,0.0,0.0,1.52997510988,7.4902,3.93196190257,0.0,3.33988,0.592081902571
 04/19  03:00:00,14.7838821994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  04:00:00,14.9350035256,0.0,0.0,0.0,1.52997510988,7.4902,3.93196779035,0.0,3.33988,0.59208779035
 04/19  05:00:00,22.6430716135,3.96675873322,0.0,0.0,4.58992532963,8.1892,69.0312489544,60.6615489544,8.3497,0.02
 04/19  06:00:00,35.4240229585,3.96675873322,0.0159377581336,0.0,9.17985065927,19.4245,80.4404558594,59.1274205021,16.6994,4.61363535725
 04/19  07:00:00,41.8489326047,3.96675873322,0.0103032175434,0.0,9.17985065927,26.9147,87.4174794567,44.9095588147,25.0491,17.458820642
 04/19  08:00:00,41.8793255635,3.96675873322,0.0,0.0,9.17985065927,26.9147,84.8845583818,35.7931293495,33.3988,15.6926290324
 04/19  09:00:00,34.4058535189,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.5588570363,31.1755169943,25.0491,13.3342400421
 04/19  10:00:00,41.9327880919,3.96675873322,0.00505751796711,0.0,9.17985065927,26.9147,74.6331155815,21.3024685033,41.7485,11.5821470782
 04/19  11:00:00,42.6865039014,3.96675873322,0.0,0.0,9.17985065927,26.9147,59.7523072494,5.24740743373,41.7485,12.7563998157
 04/19  12:00:00,42.1361276043,3.96675873322,0.0692007503741,0.0,9.17985065927,26.9147,53.336559884,0.005238709216,41.7485,11.5828211748
 04/19  13:00:00,34.5721069643,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.8181923732,0.00721233810739,33.3988,10.4121800351
 04/19  14:00:00,34.573676142,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.7494543835,0.0337769110144,25.0491,8.66657747247
 04/19  15:00:00,34.5628765142,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.6604968841,0.016909969109,33.3988,9.24478691501
 04/19  16:00:00,42.4537797467,3.96675873322,0.460664996697,0.0,9.17985065927,26.9147,58.7666146303,0.0,50.0982,8.66841463032
 04/19  17:00:00,43.1836122407,3.96675873322,1.17941705317,0.0,9.17985065927,26.9147,61.6802527038,0.0,50.0982,11.5820527038
 04/19  18:00:00,43.4619375049,3.96675873322,1.46614409273,0.0,9.17985065927,26.9147,65.7922510535,0.0,50.0982,15.6940510535
 04/19  19:00:00,36.9925038241,3.96675873322,0.234964643946,0.0,9.17985065927,19.4245,50.8572805219,0.0,33.3988,17.4584805219
 04/19  20:00:00,38.8241446266,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9533042224,0.041924892262,33.3988,14.5125793301
 04/19  21:00:00,38.7077078199,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.3628714275,8.62125516209,25.0491,15.6925162654
 04/19  22:00:00,38.5723135781,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.2372424794,17.2026635802,16.6994,13.3351788991
 04/19  23:00:00,39.3211343935,3.96675873322,0.0,0.0,9.17985065927,19.4245,38.673998408,22.8193362763,8.3497,7.50496213167
 04/19  24:00:00,22.5928009076,3.96675873322,0.0,0.0,4.58992532963,8.1892,45.1823884833,36.0729789399,3.33988,5.76952954334
 04/20  01:00:00,14.7881413538,0.0,0.0,0.0,1.52997510988,7.4902,3.93196880291,0.0,3.33988,0.592088802906
 04/20  02:00:00,14.8110888976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.8226309696,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  04:00:00,14.9722438388,0.0,0.0,0.0,1.52997510988,7.4902,3.93197467974,0.0,3.33988,0.59209467974
 04/20  05:00:00,22.6828946096,3.96675873322,0.0,0.0,4.58992532963,8.1892,57.1166013131,48.7469013131,8.3497,0.02
 04/20  06:00:00,35.467220219,3.96675873322,0.0179586534906,0.0,9.17985065927,19.4245,67.1935787182,45.8796064049,16.6994,4.61457231331
 04/20  07:00:00,41.8991006301,3.96675873322,0.0217989590503,0.0,9.17985065927,26.9147,74.6219187815,32.1158646626,25.0491,17.4569541189
 04/20  08:00:00,41.9052051053,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.3857134318,28.2939869583,33.3988,15.6929264735
 04/20  09:00:00,34.4292673055,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.6222761521,25.2392329727,25.0491,13.3339431794
 04/20  10:00:00,41.9406440124,3.96675873322,0.00322575304082,0.0,9.17985065927,26.9147,75.129262975,21.8009338003,41.7485,11.5798291747
 04/20  11:00:00,42.6760540627,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.7543766318,10.2505610278,41.7485,12.755315604
 04/20  12:00:00,42.030206981,3.96675873322,0.0039842069507,0.0,9.17985065927,26.9147,53.513316515,0.181044131537,41.7485,11.5837723835
 04/20  13:00:00,34.5092107637,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.0506561008,0.239962394031,33.3988,10.4118937068
 04/20  14:00:00,34.5088340826,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.8684466467,6.15094099577,25.0491,8.6684056509
 04/20  15:00:00,34.4949796117,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.956438587,10.890607919,33.3988,8.66703066801
 04/20  16:00:00,41.9586340607,3.96675873322,0.0227678590633,0.0,9.17985065927,26.9147,62.5796344903,3.23627303219,50.0982,9.2451614581
 04/20  17:00:00,41.9797978142,3.96675873322,0.0117038864837,0.0,9.17985065927,26.9147,61.6797205386,0.0,50.0982,11.5815205386
 04/20  18:00:00,42.396888139,3.96675873322,0.415825456324,0.0,9.17985065927,26.9147,65.7896709157,0.0,50.0982,15.6914709157
 04/20  19:00:00,36.7417733739,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.9581618066,0.101666865147,33.3988,17.4576949414
 04/20  20:00:00,38.822122513,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9257675667,0.0140798046106,33.3988,14.5128877621
 04/20  21:00:00,38.7290162026,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.244795,7.50265966139,25.0491,15.6930353386
 04/20  22:00:00,38.6022526175,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.8281336432,12.3747560665,16.6994,12.7539775767
 04/20  23:00:00,39.3581144565,3.96675873322,0.0,0.0,9.17985065927,19.4245,31.9496516869,16.0953224841,8.3497,7.50462920283
 04/20  24:00:00,22.6744876413,3.96675873322,0.0,0.0,4.58992532963,8.1892,25.4043491206,15.7196944668,3.33988,6.34477465385
 04/21  01:00:00,14.8804227414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.889405274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  03:00:00,14.8970881265,0.0,0.0,0.0,1.52997510988,7.4902,3.93194304889,0.0,3.33988,0.592063048895
 04/21  04:00:00,15.5677107913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,23.2505606829,3.96675873322,0.00993787689813,0.0,4.58992532963,8.1892,48.2464606781,39.304665881,8.3497,0.592094797045
 04/21  06:00:00,35.7379053225,3.96675873322,0.0211758609443,0.0,9.17985065927,19.4245,59.4918965194,38.1796997741,16.6994,4.61279674531
 04/21  07:00:00,41.9332269971,3.96675873322,0.0228519425755,0.0,9.17985065927,26.9147,65.6775864396,23.7513655857,25.0491,16.8771208538
 04/21  08:00:00,41.9740470173,3.96675873322,0.0,0.0,9.17985065927,26.9147,60.8752523926,11.2043102036,33.3988,16.2721421889
 04/21  09:00:00,34.5457863241,3.96675873322,0.00478759503969,0.0,9.17985065927,19.4245,39.4207471275,1.61679486423,25.0491,12.7548522633
 04/21  10:00:00,42.0782189508,3.96675873322,0.0157964866212,0.0,9.17985065927,26.9147,53.3300077135,0.0,41.7485,11.5815077135
 04/21  11:00:00,43.9980309925,3.96675873322,1.16626206804,0.0,9.17985065927,26.9147,54.50380384,0.0,41.7485,12.75530384
 04/21  12:00:00,48.3273836393,3.96675873322,6.11104064032,0.0,9.17985065927,26.9147,53.3316672622,0.0,41.7485,11.5831672622
 04/21  13:00:00,40.213551257,3.96675873322,5.54615873729,0.0,9.17985065927,19.4245,43.8105007429,0.0,33.3988,10.4117007429
 04/21  14:00:00,39.4049959521,3.96675873322,4.72949513816,0.0,9.17985065927,19.4245,33.7172169025,0.0,25.0491,8.66811690246
 04/21  15:00:00,39.5516115534,3.96675873322,4.86219020942,0.0,9.17985065927,19.4245,42.0657489046,0.0,33.3988,8.66694890458
 04/21  16:00:00,48.1831939087,3.96675873322,6.0077167274,0.0,9.17985065927,26.9147,59.3415511021,0.0,50.0982,9.24335110205
 04/21  17:00:00,49.1963077006,3.96675873322,7.07223798758,0.0,9.17985065927,26.9147,61.6781825594,0.0,50.0982,11.5799825594
 04/21  18:00:00,51.1404116919,3.96675873322,9.03091058777,0.0,9.17985065927,26.9147,65.789936276,0.0,50.0982,15.691736276
 04/21  19:00:00,43.5978686837,3.96675873322,6.87019437768,0.0,9.17985065927,19.4245,50.2727069778,0.0,33.3988,16.8739069778
 04/21  20:00:00,42.8396116222,3.96675873322,4.03104069964,0.0,9.17985065927,19.4245,47.91036962,0.0,33.3988,14.51156962
 04/21  21:00:00,39.8930736349,3.96675873322,1.15478359101,0.0,9.17985065927,19.4245,41.3209873364,0.0,25.0491,16.2718873364
 04/21  22:00:00,39.5572539907,3.96675873322,0.817395182717,0.0,9.17985065927,19.4245,29.4543566531,0.0,16.6994,12.7549566531
 04/21  23:00:00,39.6500985389,3.96675873322,0.151527540153,0.0,9.17985065927,19.4245,15.8546328959,0.0,8.3497,7.50493289586
 04/21  24:00:00,22.7643225242,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.28684927138,0.17664137563,3.33988,5.77032789575
 04/22  01:00:00,14.9478657576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.9751874762,0.0,0.0,0.0,1.52997510988,7.4902,3.9319377435,0.0,3.33988,0.592057743504
 04/22  03:00:00,14.9905183064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,15.1681237616,0.0,0.0,0.0,1.52997510988,7.4902,3.93194366968,0.0,3.33988,0.592063669684
 04/22  05:00:00,22.8740615319,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.84723317335,1.47753317335,8.3497,0.02
 04/22  06:00:00,35.6545407646,3.96675873322,0.0316303291326,0.0,9.17985065927,19.4245,22.4077129128,1.09440821044,16.6994,4.61390470238
 04/22  07:00:00,42.0692403878,3.96675873322,0.0316830134039,0.0,9.17985065927,26.9147,29.6859591781,0.0236503978527,25.0491,4.61320878024
 04/22  08:00:00,42.0675461698,3.96675873322,0.00848590910646,0.0,9.17985065927,26.9147,38.0113459317,0.0,33.3988,4.61254593174
 04/22  09:00:00,34.5941620273,3.96675873322,0.00427061341185,0.0,9.17985065927,19.4245,39.0429333675,0.0631537992339,25.0491,13.9306795682
 04/22  10:00:00,42.7093107783,3.96675873322,0.597140188226,0.0,9.17985065927,26.9147,55.0833506649,0.0,41.7485,13.3348506649
 04/22  11:00:00,45.7570370566,3.96675873322,2.91011865554,0.0,9.17985065927,26.9147,56.258839778,0.0,41.7485,14.510339778
 04/22  12:00:00,46.360922069,3.96675873322,4.16184791535,0.0,9.17985065927,26.9147,55.6787325799,0.0,41.7485,13.9302325799
 04/22  13:00:00,38.2734700021,3.96675873322,3.62249243564,0.0,9.17985065927,19.4245,46.7321045304,0.0,33.3988,13.3333045304
 04/22  14:00:00,38.1180219988,3.96675873322,3.45816579582,0.0,9.17985065927,19.4245,36.6301343774,0.0,25.0491,11.5810343774
 04/22  15:00:00,39.0503247418,3.96675873322,4.37619241374,0.0,9.17985065927,19.4245,44.9796468156,0.0,33.3988,11.5808468156
 04/22  16:00:00,45.0536218451,3.96675873322,2.93454640083,0.0,9.17985065927,26.9147,59.931916525,0.0,50.0982,9.83371652498
 04/22  17:00:00,43.6634788106,3.96675873322,1.61375759705,0.0,9.17985065927,26.9147,61.6814640242,0.0,50.0982,11.5832640242
 04/22  18:00:00,44.6836537942,3.96675873322,2.63700038845,0.0,9.17985065927,26.9147,65.7888923822,0.0,50.0982,15.6906923822
 04/22  19:00:00,38.5877113813,3.96675873322,1.75186394943,0.0,9.17985065927,19.4245,49.6708758159,0.0,33.3988,16.2720758159
 04/22  20:00:00,40.0659233598,3.96675873322,1.11661577087,0.0,9.17985065927,19.4245,47.3283951615,0.0,33.3988,13.9295951615
 04/22  21:00:00,39.7038595588,3.96675873322,0.84888531565,0.0,9.17985065927,19.4245,41.3208523606,0.0,25.0491,16.2717523606
 04/22  22:00:00,38.7617722552,3.96675873322,0.0428805402936,0.0,9.17985065927,19.4245,28.2764249243,0.0,16.6994,11.5770249243
 04/22  23:00:00,39.4666584571,3.96675873322,0.0,0.0,9.17985065927,19.4245,17.1258628135,0.108298416379,8.3497,8.66786439717
 04/22  24:00:00,22.7115653333,3.96675873322,0.00820315576096,0.0,4.58992532963,8.1892,22.4995194878,13.389273082,3.33988,5.77036640575
 04/23  01:00:00,14.8641049966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.8790671949,0.0,0.0,0.0,1.52997510988,7.4902,3.93195912875,0.0,3.33988,0.592079128754
 04/23  03:00:00,14.8865703971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,15.0260589731,0.0,0.0,0.0,1.52997510988,7.4902,3.93196503861,0.0,3.33988,0.59208503861
 04/23  05:00:00,22.7263093721,3.96675873322,0.0,0.0,4.58992532963,8.1892,48.5893994968,40.2196994968,8.3497,0.02
 04/23  06:00:00,35.5010458366,3.96675873322,0.0159516618353,0.0,9.17985065927,19.4245,58.7025413881,37.3894061019,16.6994,4.61373528624
 04/23  07:00:00,41.9079388456,3.96675873322,0.0172281404849,0.0,9.17985065927,26.9147,55.4160748129,25.7541425429,25.0491,4.61283227003
 04/23  08:00:00,41.9009394901,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.0238074532,25.0129177627,33.3988,4.61208969056
 04/23  09:00:00,34.4146687755,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.8473152616,32.7589183357,25.0491,4.0392969259
 04/23  10:00:00,41.9127361113,3.96675873322,0.0176933864356,0.0,9.17985065927,26.9147,90.2243058134,33.9670389376,41.7485,14.5087668757
 04/23  11:00:00,42.6260237745,3.96675873322,0.0,0.0,9.17985065927,26.9147,86.7868719837,30.5285189018,41.7485,14.509853082
 04/23  12:00:00,41.9520008863,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.6876150221,24.3587259883,41.7485,11.5803890338
 04/23  13:00:00,34.4301680117,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.7470729065,25.7700800239,33.3988,11.5781928826
 04/23  14:00:00,34.4323622171,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.8470803299,30.1303762368,25.0491,8.66760409304
 04/23  15:00:00,34.4195540059,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.1110024801,32.046066351,33.3988,8.66613612905
 04/23  16:00:00,41.8742380097,3.96675873322,0.0190233791941,0.0,9.17985065927,26.9147,83.0473994379,24.2822137104,50.0982,8.66698572752
 04/23  17:00:00,41.8813990066,3.96675873322,0.00791200688549,0.0,9.17985065927,26.9147,80.6948563243,19.0152414546,50.0982,11.5814148697
 04/23  18:00:00,41.8806129777,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.4545341589,14.8448875738,50.0982,14.5114465851
 04/23  19:00:00,35.5761331275,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.3093651789,16.9821770249,33.3988,13.928388154
 04/23  20:00:00,38.7294623946,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.6404317326,17.6604406776,33.3988,11.5811910549
 04/23  21:00:00,38.6566152295,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.8782891643,25.3200715528,25.0491,14.5091176115
 04/23  22:00:00,38.536372048,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.8871451443,31.6086005749,16.6994,11.5791445694
 04/23  23:00:00,39.2928832982,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.6980035195,33.5780689737,8.3497,5.77023454581
 04/23  24:00:00,22.573425207,3.96675873322,0.0,0.0,4.58992532963,8.1892,51.961805039,41.117351126,3.33988,7.504573913
 04/24  01:00:00,14.7810969561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8004171925,0.0,0.0,0.0,1.52997510988,7.4902,3.93197391178,0.0,3.33988,0.592093911775
 04/24  03:00:00,14.8087478134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  04:00:00,14.9591921388,0.0,0.0,0.0,1.52997510988,7.4902,3.9319280618,0.0,3.33988,0.592048061804
 04/24  05:00:00,22.6712988621,3.96675873322,0.0,0.0,4.58992532963,8.1892,58.2046281856,49.8349281856,8.3497,0.02
 04/24  06:00:00,35.4561109222,3.96675873322,0.0169813533326,0.0,9.17985065927,19.4245,67.9256789289,46.6133575091,16.6994,4.61292141984
 04/24  07:00:00,41.8642664293,3.96675873322,0.0117351121255,0.0,9.17985065927,26.9147,79.2187294919,37.2966589992,25.0491,16.8729704927
 04/24  08:00:00,41.877770537,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.285317739,33.1964228147,33.3988,15.6900949243
 04/24  09:00:00,34.4033541636,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.5056560803,29.7034344861,25.0491,12.7531215942
 04/24  10:00:00,41.9127938277,3.96675873322,0.00222840265364,0.0,9.17985065927,26.9147,78.6163892858,25.2845261541,41.7485,11.5833631318
