Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  11:00:00,42.6614696415,3.96675873322,0.0,0.0,9.17985065927,26.9147,66.3615658171,11.2797237946,41.7485,13.3333420225
 04/24  12:00:00,42.0215667912,3.96675873322,0.00332688380358,0.0,9.17985065927,26.9147,52.8965538883,0.148274788758,41.7485,10.9997790996
 04/24  13:00:00,34.5092964378,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.848483695,0.0391519085869,33.3988,10.4105317864
 04/24  14:00:00,34.5194650281,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.0120918059,0.295471161856,25.0491,8.66752064403
 04/24  15:00:00,34.5065239859,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.129376504,1.06365295727,33.3988,8.6669235467
 04/24  16:00:00,41.9480231107,3.96675873322,0.0190607955743,0.0,9.17985065927,26.9147,58.7654432336,0.0,50.0982,8.66724323361
 04/24  17:00:00,41.9706484532,3.96675873322,0.019456154498,0.0,9.17985065927,26.9147,61.678547598,0.0,50.0982,11.580347598
 04/24  18:00:00,42.3947849153,3.96675873322,0.444483016467,0.0,9.17985065927,26.9147,65.7887365285,0.0,50.0982,15.6905365285
 04/24  19:00:00,35.642222408,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.3047529919,0.0323896110238,33.3988,16.8735633809
 04/24  20:00:00,38.7699645581,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.49362263,2.58504053236,33.3988,14.5097820977
 04/24  21:00:00,38.6832465414,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.1437647914,11.4053037609,25.0491,15.6893610305
 04/24  22:00:00,38.5422378643,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.7286590607,23.2768479614,16.6994,12.7524110994
 04/24  23:00:00,39.2924063759,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.699946003,31.8457212557,8.3497,7.5045247473
 04/24  24:00:00,22.5689459867,3.96675873322,0.0,0.0,4.58992532963,8.1892,50.215576355,41.1073336864,3.33988,5.7683626686
 04/25  01:00:00,14.7701294533,0.0,0.0,0.0,1.52997510988,7.4902,3.9319466753,0.0,3.33988,0.592066675299
 04/25  02:00:00,14.7931540026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  03:00:00,14.8016656803,0.0,0.0,0.0,1.52997510988,7.4902,3.93195258727,0.0,3.33988,0.592072587267
 04/25  04:00:00,15.4570727909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  05:00:00,23.1733155912,3.96675873322,0.0,0.0,4.58992532963,8.1892,63.2165834555,54.8468834555,8.3497,0.02
 04/25  06:00:00,35.6739580565,3.96675873322,0.016197657704,0.0,9.17985065927,19.4245,71.6043693432,50.2905534477,16.6994,4.61441589547
 04/25  07:00:00,41.8667200097,3.96675873322,0.0187805667858,0.0,9.17985065927,26.9147,81.3918646732,38.8891064444,25.0491,17.4536582289
 04/25  08:00:00,41.88410235,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.1016606018,31.0132363348,33.3988,15.689624267
 04/25  09:00:00,34.4233631252,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.9923204336,23.1892875251,25.0491,12.7539329085
 04/25  10:00:00,41.9448305046,3.96675873322,0.00241704076938,0.0,9.17985065927,26.9147,70.3397636955,17.0121204503,41.7485,11.5791432452
 04/25  11:00:00,42.6704937207,3.96675873322,0.0,0.0,9.17985065927,26.9147,61.477089967,6.97553138871,41.7485,12.7530585783
 04/25  12:00:00,42.0216844203,3.96675873322,0.00585909160531,0.0,9.17985065927,26.9147,53.3253755561,0.0,41.7485,11.5768755561
 04/25  13:00:00,34.5082932712,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.3492861841,0.118700100168,33.3988,9.83178608397
 04/25  14:00:00,34.5116867147,3.96675873322,0.0,0.0,9.17985065927,19.4245,35.0177966622,1.3025583495,25.0491,8.66613831273
 04/25  15:00:00,34.4945572881,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9322745994,5.86699847534,33.3988,8.66647612401
 04/25  16:00:00,41.9178680366,3.96675873322,0.00888833208322,0.0,9.17985065927,26.9147,65.1425773268,6.37780650353,50.0982,8.66657082328
 04/25  17:00:00,41.9176480812,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.4162020763,2.73685828222,50.0982,11.581143794
 04/25  18:00:00,41.9149863324,3.96675873322,0.0019737591688,0.0,9.17985065927,26.9147,67.7265211602,1.9395432763,50.0982,15.6887778839
 04/25  19:00:00,35.4625505421,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.3835077413,6.11113417276,33.3988,16.8735735685
 04/25  20:00:00,38.6200277786,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.8186606245,8.91059163574,33.3988,14.5092689887
 04/25  21:00:00,38.5718243461,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.8401270088,17.101071265,25.0491,15.6899557438
 04/25  22:00:00,38.5632469213,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.2280185026,20.7750717018,16.6994,12.7535468008
 04/25  23:00:00,39.3101656333,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.9193036118,27.0648076941,8.3497,7.50479591766
 04/25  24:00:00,22.5927416651,3.96675873322,0.0,0.0,4.58992532963,8.1892,48.0759595321,38.966767867,3.33988,5.76931166514
 04/26  01:00:00,14.7937586921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.820960105,0.0,0.0,0.0,1.52997510988,7.4902,3.93196951258,0.0,3.33988,0.592089512576
 04/26  03:00:00,14.8345295037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,14.9861316377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.7098957495,3.96675873322,0.0,0.0,4.58992532963,8.1892,51.6739213413,42.732125953,8.3497,0.592095388285
 04/26  06:00:00,35.510039541,3.96675873322,0.0219111019874,0.0,9.17985065927,19.4245,56.9218891871,35.609747031,16.6994,4.61274215614
 04/26  07:00:00,41.9330232229,3.96675873322,0.0283312761791,0.0,9.17985065927,26.9147,67.3656823517,25.4451257489,25.0491,16.8714566028
 04/26  08:00:00,41.9251183595,3.96675873322,0.00305698642568,0.0,9.17985065927,26.9147,73.6139641305,24.5266561329,33.3988,15.6885079976
 04/26  09:00:00,34.4477937549,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.6839407117,22.881438395,25.0491,12.7534023167
 04/26  10:00:00,41.9556831108,3.96675873322,0.00480025781792,0.0,9.17985065927,26.9147,74.221038801,20.8922329067,41.7485,11.5803058944
 04/26  11:00:00,42.6730696045,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.2683357454,12.7661908652,41.7485,12.7536448803
 04/26  12:00:00,42.0210783546,3.96675873322,0.0,0.0,9.17985065927,26.9147,56.2824339646,2.95362192251,41.7485,11.5803120421
 04/26  13:00:00,34.5105635121,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.20513077,1.97388907755,33.3988,9.83244169248
 04/26  14:00:00,34.5173528071,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.4267364611,6.71172106816,25.0491,8.66591539294
 04/26  15:00:00,34.5040882703,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.3818143767,11.3163261477,33.3988,8.66668822909
 04/26  16:00:00,41.9481663922,3.96675873322,0.0225997693055,0.0,9.17985065927,26.9147,67.6877347976,8.92239154845,50.0982,8.66714324919
 04/26  17:00:00,41.9399049672,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.2888404374,3.60951236412,50.0982,11.5811280733
 04/26  18:00:00,41.9698090501,3.96675873322,0.0168078823114,0.0,9.17985065927,26.9147,65.7879636189,0.0,50.0982,15.6897636189
 04/26  19:00:00,35.6703365969,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.3661535532,0.0952956622507,33.3988,16.8720578909
 04/26  20:00:00,38.8282568514,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.3285250623,0.0,33.3988,13.9297250623
 04/26  21:00:00,38.7464142414,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.8810538046,5.14362515244,25.0491,15.6883286522
 04/26  22:00:00,38.6288427088,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.9085228987,8.45518004538,16.6994,12.7539428534
 04/26  23:00:00,39.3868245773,3.96675873322,0.0,0.0,9.17985065927,19.4245,27.9008055115,12.0476387166,8.3497,7.5034667949
 04/26  24:00:00,22.6835454279,3.96675873322,0.0,0.0,4.58992532963,8.1892,25.7198134782,16.6116628213,3.33988,5.76827065692
 04/27  01:00:00,14.9018408873,0.0,0.0,0.0,1.52997510988,7.4902,3.93193857271,0.0,3.33988,0.592058572714
 04/27  02:00:00,14.9328918789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  03:00:00,14.9416067799,0.0,0.0,0.0,1.52997510988,7.4902,3.93194449757,0.0,3.33988,0.592064497574
 04/27  04:00:00,15.1020995403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  05:00:00,22.8138167872,3.96675873322,0.0,0.0,4.58992532963,8.1892,28.2826414279,19.9129414279,8.3497,0.02
 04/27  06:00:00,35.5932553658,3.96675873322,0.0178185635146,0.0,9.17985065927,19.4245,38.4423476642,17.1287546648,16.6994,4.61419299943
 04/27  07:00:00,42.0235445776,3.96675873322,0.0310185994305,0.0,9.17985065927,26.9147,47.3102234361,5.3893992954,25.0491,16.8717241407
 04/27  08:00:00,42.030035581,3.96675873322,0.00232439221797,0.0,9.17985065927,26.9147,49.4472855238,0.361909152749,33.3988,15.686576371
 04/27  09:00:00,34.5571540861,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.8147452303,0.0133646733983,25.0491,12.7522805569
 04/27  10:00:00,42.0711885036,3.96675873322,0.00925807013573,0.0,9.17985065927,26.9147,53.3289941432,0.0,41.7485,11.5804941432
 04/27  11:00:00,43.3029178551,3.96675873322,0.504180667701,0.0,9.17985065927,26.9147,54.4991195306,0.0,41.7485,12.7506195306
 04/27  12:00:00,44.4089120418,3.96675873322,2.25280217578,0.0,9.17985065927,26.9147,53.3279196788,0.0,41.7485,11.5794196788
 04/27  13:00:00,35.8693989722,3.96675873322,1.25031303499,0.0,9.17985065927,19.4245,43.2318073896,0.0,33.3988,9.83300738956
 04/27  14:00:00,34.773042553,3.96675873322,0.16190363694,0.0,9.17985065927,19.4245,33.7146112211,0.0,25.0491,8.6655112211
 04/27  15:00:00,34.5903469188,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.1319538275,0.0665204319025,33.3988,8.66663339558
 04/27  16:00:00,42.1424721295,3.96675873322,0.11262092502,0.0,9.17985065927,26.9147,58.7651004259,0.0,50.0982,8.66690042589
 04/27  17:00:00,42.9824283066,3.96675873322,0.965554603581,0.0,9.17985065927,26.9147,61.676272852,0.0,50.0982,11.578072852
 04/27  18:00:00,43.2146095731,3.96675873322,1.21514726552,0.0,9.17985065927,26.9147,65.206184204,0.0,50.0982,15.107984204
 04/27  19:00:00,35.7985859196,3.96675873322,0.0897941716508,0.0,9.17985065927,19.4245,50.8618985807,0.00986240133852,33.3988,17.4532361794
 04/27  20:00:00,38.8618724873,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.3250760122,0.0,33.3988,13.9262760122
 04/27  21:00:00,38.7598473484,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.8565199517,1.11997844971,25.0491,15.687441502
 04/27  22:00:00,38.6202514769,3.96675873322,0.0,0.0,9.17985065927,19.4245,38.4030921198,8.95070185288,16.6994,12.752990267
 04/27  23:00:00,39.3717648232,3.96675873322,0.0,0.0,9.17985065927,19.4245,30.4283409285,14.5736638552,8.3497,7.50497707332
 04/27  24:00:00,22.658395999,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.5645752578,22.4554966193,3.33988,5.76919863848
 04/28  01:00:00,14.8668531554,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.8938299345,0.0,0.0,0.0,1.52997510988,7.4902,3.93196079103,0.0,3.33988,0.592080791028
 04/28  03:00:00,14.8904597762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.5531425955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,23.2437724698,3.96675873322,0.0,0.0,4.58992532963,8.1892,47.460927004,38.5191403234,8.3497,0.592086680571
 04/28  06:00:00,34.6798974392,3.96675873322,0.0207025548318,0.0,9.17985065927,19.4245,58.9892353254,37.6773240599,16.6994,4.6125112655
 04/28  07:00:00,41.914117877,3.96675873322,0.0208548541581,0.0,9.17985065927,26.9147,71.0057497309,29.0855284013,25.0491,16.8711213296
 04/28  08:00:00,41.909308,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.0669036074,27.9802968239,33.3988,15.6878067835
 04/28  09:00:00,34.4230875632,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.0796261734,29.2799243523,25.0491,12.7506018211
 04/28  10:00:00,41.9252158074,3.96675873322,0.0151836602355,0.0,9.17985065927,26.9147,84.6090241818,31.8573717035,41.7485,11.0031524783
 04/28  11:00:00,42.6326400376,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.7456910661,25.2457489607,41.7485,12.7514421054
 04/28  12:00:00,41.9603039934,3.96675873322,0.0,0.0,9.17985065927,26.9147,71.6703415967,18.3420470016,41.7485,11.5797945951
 04/28  13:00:00,34.4450747304,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.2004169853,18.9704293954,33.3988,9.83118758999
 04/28  14:00:00,34.4479070091,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.5111435139,23.7956955162,25.0491,8.66634799771
 04/28  15:00:00,34.4418883818,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.6903243622,25.6259328493,33.3988,8.66559151292
 04/28  16:00:00,41.8891920053,3.96675873322,0.0193653398685,0.0,9.17985065927,26.9147,80.5752231077,21.8105344482,50.0982,8.66648865956
 04/28  17:00:00,41.8887968746,3.96675873322,0.00554775371662,0.0,9.17985065927,26.9147,78.0425728749,16.3682021707,50.0982,11.5761707041
 04/28  18:00:00,41.8827060256,3.96675873322,0.00277788940939,0.0,9.17985065927,26.9147,77.6275415885,12.4247925505,50.0982,15.104549038
 04/28  19:00:00,35.4336585088,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.6669284149,15.3971831699,33.3988,16.870945245
 04/28  20:00:00,38.6007002788,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.3515209733,15.4451425189,33.3988,14.5075784544
 04/28  21:00:00,38.55701643,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.740960731,22.0040801532,25.0491,15.6877805778
 04/28  22:00:00,38.557021142,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.4391027882,22.9900275731,16.6994,12.7496752151
 04/28  23:00:00,39.3197479052,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.263172375,24.9871330262,8.3497,6.92633934872
 04/28  24:00:00,22.6064472683,3.96675873322,0.0,0.0,4.58992532963,8.1892,41.7113382932,32.6032758128,3.33988,5.76818248035
 04/29  01:00:00,14.8053937335,0.0,0.0,0.0,1.52997510988,7.4902,3.93193085223,0.0,3.33988,0.592050852229
 04/29  02:00:00,14.8343505336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,14.8522226409,0.0,0.0,0.0,1.52997510988,7.4902,3.93193678938,0.0,3.33988,0.592056789385
 04/29  04:00:00,15.0062851585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.7054578962,3.96675873322,0.00564815492702,0.0,4.58992532963,8.1892,51.8953801107,43.5256801107,8.3497,0.02
 04/29  06:00:00,34.410688048,3.96675873322,0.01245057745,0.0,9.17985065927,19.4245,64.9406036347,43.6272324459,16.6994,4.61397118873
 04/29  07:00:00,41.8924980913,3.96675873322,0.0114984490909,0.0,9.17985065927,26.9147,55.5147405589,25.8516193099,25.0491,4.6140212491
 04/29  08:00:00,41.9228915179,3.96675873322,0.0,0.0,9.17985065927,26.9147,53.2570908195,15.8183810969,33.3988,4.03990972252
 04/29  09:00:00,34.4608646482,3.96675873322,0.000946979263586,0.0,9.17985065927,19.4245,52.3896545697,12.8360033251,25.0491,14.5045512446
 04/29  10:00:00,41.9918136681,3.96675873322,0.00217605650442,0.0,9.17985065927,26.9147,60.4083897452,5.90781007074,41.7485,12.7520796744
 04/29  11:00:00,42.7537543153,3.96675873322,0.0101040966195,0.0,9.17985065927,26.9147,55.6810739966,0.00581411468692,41.7485,13.9267598819
 04/29  12:00:00,42.3038161263,3.96675873322,0.193039157079,0.0,9.17985065927,26.9147,55.6785691115,0.0,41.7485,13.9300691115
 04/29  13:00:00,34.6504372933,3.96675873322,0.0497396427153,0.0,9.17985065927,19.4245,46.1508849694,0.0,33.3988,12.7520849694
 04/29  14:00:00,34.6057685278,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.6716867079,0.0421475137139,25.0491,11.5804391941
 04/29  15:00:00,34.5993563583,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.9789709377,0.0,33.3988,11.5801709377
 04/29  16:00:00,42.7397222052,3.96675873322,0.729385563163,0.0,9.17985065927,26.9147,59.9306193335,0.0,50.0982,9.83241933351
 04/29  17:00:00,42.8157926991,3.96675873322,0.813850883489,0.0,9.17985065927,26.9147,61.0981221693,0.0,50.0982,10.9999221693
 04/29  18:00:00,43.1978756283,3.96675873322,1.20742303312,0.0,9.17985065927,26.9147,65.7871331855,0.0,50.0982,15.6889331855
 04/29  19:00:00,35.8978758519,3.96675873322,0.212692996531,0.0,9.17985065927,19.4245,49.096080251,0.00849063646337,33.3988,15.6887896145
 04/29  20:00:00,38.8040474629,3.96675873322,0.00106140633756,0.0,9.17985065927,19.4245,47.582576372,0.256769213136,33.3988,13.9270071589
 04/29  21:00:00,38.6774369634,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.381399791,10.6447042577,25.0491,15.6875955332
 04/29  22:00:00,38.5415571347,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.7784498441,21.0783778,16.6994,11.0006720441
 04/29  23:00:00,39.2938605492,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.3244766499,30.3082295371,8.3497,8.66654711289
 04/29  24:00:00,22.5661345855,3.96675873322,0.0,0.0,4.58992532963,8.1892,52.3709374097,43.2618641404,3.33988,5.76919326924
 04/30  01:00:00,14.7745180319,0.0,0.0,0.0,1.52997510988,7.4902,3.93196523447,0.0,3.33988,0.592085234471
 04/30  02:00:00,14.8022121174,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.8083236295,0.0,0.0,0.0,1.52997510988,7.4902,3.93197114375,0.0,3.33988,0.592091143751
 04/30  04:00:00,14.9546069512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.6597564972,3.96675873322,0.0,0.0,4.58992532963,8.1892,65.581281527,56.639536249,8.3497,0.592045278001
 04/30  06:00:00,34.3828486734,3.96675873322,0.0161306710676,0.0,9.17985065927,19.4245,73.315641957,52.5768090313,16.6994,4.03943292568
 04/30  07:00:00,41.8694306798,3.96675873322,0.00677520908773,0.0,9.17985065927,26.9147,60.3248267071,30.6616981598,25.0491,4.61402854737
 04/30  08:00:00,41.9141525263,3.96675873322,0.0,0.0,9.17985065927,26.9147,54.56753615,16.5546649786,33.3988,4.61407117145
 04/30  09:00:00,34.4678084666,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.2024518436,11.1133269397,25.0491,4.04002490398
 04/30  10:00:00,41.9997952179,3.96675873322,0.00750619102901,0.0,9.17985065927,26.9147,57.1582920817,0.902208857604,41.7485,14.5075832241
 04/30  11:00:00,42.7552030737,3.96675873322,0.00736654221552,0.0,9.17985065927,26.9147,55.6755727954,0.0,41.7485,13.9270727954
 04/30  12:00:00,42.3941690909,3.96675873322,0.29058493428,0.0,9.17985065927,26.9147,52.7497428264,0.0,41.7485,11.0012428264
 04/30  13:00:00,34.6378634332,3.96675873322,0.0553659608291,0.0,9.17985065927,19.4245,44.9775680785,0.0,33.3988,11.5787680785
 04/30  14:00:00,34.5892929491,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.7743062723,0.059848881768,25.0491,8.6653573905
 04/30  15:00:00,34.5956464489,3.96675873322,0.0120542701647,0.0,9.17985065927,19.4245,42.0646706654,0.0,33.3988,8.66587066544
 04/30  16:00:00,42.8937576643,3.96675873322,0.888221202861,0.0,9.17985065927,26.9147,58.1879999378,0.0,50.0982,8.0897999378
 04/30  17:00:00,43.1886452547,3.96675873322,1.18444233836,0.0,9.17985065927,26.9147,61.6776130882,0.0,50.0982,11.5794130882
 04/30  18:00:00,43.4426273708,3.96675873322,1.43961717372,0.0,9.17985065927,26.9147,64.02516519,0.0,50.0982,13.92696519
 04/30  19:00:00,36.3116478084,3.96675873322,0.592912323771,0.0,9.17985065927,19.4245,47.3268826315,0.0,33.3988,13.9280826315
 04/30  20:00:00,38.8892700376,3.96675873322,0.0397509158592,0.0,9.17985065927,19.4245,44.9990504436,0.0210384211665,33.3988,11.5792120224
 04/30  21:00:00,38.7199293402,3.96675873322,0.00245160964086,0.0,9.17985065927,19.4245,44.0387729224,5.06194672419,25.0491,13.9277261982
 04/30  22:00:00,38.588861363,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.2054384401,10.9276485309,16.6994,11.5783899092
 04/30  23:00:00,39.3612924089,3.96675873322,0.0,0.0,9.17985065927,19.4245,22.9767106491,8.85779424033,8.3497,5.76921640875
 04/30  24:00:00,22.6623770424,3.96675873322,0.0,0.0,4.58992532963,8.1892,23.7333451883,13.465877431,3.33988,6.92758775731
 05/01  01:00:00,14.8827280777,0.0,0.0,0.0,1.52997510988,7.4902,3.93196082899,0.0,3.33988,0.592080828986
 05/01  02:00:00,14.9238736722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.951084062,0.0,0.0,0.0,1.52997510988,7.4902,3.93193224382,0.0,3.33988,0.592052243822
 05/01  04:00:00,15.1408364707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,22.8728977069,3.96675873322,0.0,0.0,4.58992532963,8.1892,10.6847430362,1.74298485898,8.3497,0.592058177167
 05/01  06:00:00,34.6105379342,3.96675873322,0.0326205433856,0.0,9.17985065927,19.4245,20.739248218,0.0,16.6994,4.03984821799
 05/01  07:00:00,42.1176571549,3.96675873322,0.0477094556909,0.0,9.17985065927,26.9147,41.9334289241,0.0161126726518,25.0491,16.8682162514
 05/01  08:00:00,43.452687386,3.96675873322,1.32785495484,0.0,9.17985065927,26.9147,49.0846482704,0.0,33.3988,15.6858482704
 05/01  09:00:00,37.2949795421,3.96675873322,2.6345708933,0.0,9.17985065927,19.4245,37.2214163696,0.0,25.0491,12.1723163696
 05/01  10:00:00,46.87068348,3.96675873322,4.69661223151,0.0,9.17985065927,26.9147,53.3271829041,0.0,41.7485,11.5786829041
 05/01  11:00:00,50.2651007711,3.96675873322,7.35112400153,0.0,9.17985065927,26.9147,54.4994945715,0.0,41.7485,12.7509945715
 05/01  12:00:00,52.2264788062,3.96675873322,9.95302264351,0.0,9.17985065927,26.9147,52.7489512364,0.0,41.7485,11.0004512364
 05/01  13:00:00,44.0598294309,3.96675873322,9.33152255126,0.0,9.17985065927,19.4245,43.2308335233,0.0,33.3988,9.83203352327
 05/01  14:00:00,43.2418600168,3.96675873322,8.50695637653,0.0,9.17985065927,19.4245,33.7145611276,0.0,25.0491,8.66546112756
 05/01  15:00:00,42.8436092216,3.96675873322,8.10718964778,0.0,9.17985065927,19.4245,42.0644610671,0.0,33.3988,8.66566106706
 05/01  16:00:00,51.5249376305,3.96675873322,9.33020323195,0.0,9.17985065927,26.9147,58.7643415601,0.0,50.0982,8.6661415601
 05/01  17:00:00,52.2704380648,3.96675873322,10.122552295,0.0,9.17985065927,26.9147,61.0990370544,0.0,50.0982,11.0008370544
 05/01  18:00:00,53.0867847462,3.96675873322,10.9488128669,0.0,9.17985065927,26.9147,65.7837788254,0.0,50.0982,15.6855788254
 05/01  19:00:00,43.8279926328,3.96675873322,7.95821053827,0.0,9.17985065927,19.4245,50.2676734762,0.0,33.3988,16.8688734762
 05/01  20:00:00,45.3993917093,3.96675873322,6.38912321866,0.0,9.17985065927,19.4245,47.3237678434,0.0,33.3988,13.9249678434
 05/01  21:00:00,43.3876000857,3.96675873322,4.48231904984,0.0,9.17985065927,19.4245,40.1543079318,0.0,25.0491,15.1052079318
 05/01  22:00:00,41.7357346671,3.96675873322,2.97341406563,0.0,9.17985065927,19.4245,29.4504296797,0.0,16.6994,12.7510296797
 05/01  23:00:00,41.2191579794,3.96675873322,1.69141236296,0.0,9.17985065927,19.4245,15.8538265314,0.0,8.3497,7.50412653138
 05/01  24:00:00,22.8125004342,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.26750281327,0.159032057371,3.33988,5.7685907559
 05/02  01:00:00,14.9966361832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,15.0109625835,0.0,0.0,0.0,1.52997510988,7.4902,3.93196399531,0.0,3.33988,0.592083995306
 05/02  03:00:00,15.0151400904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  04:00:00,15.7989078421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.5035525704,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.12530791325,0.183518033489,8.3497,0.592089879764
 05/02  06:00:00,34.9142856747,3.96675873322,0.0353656753828,0.0,9.17985065927,19.4245,21.3114180631,0.0,16.6994,4.61201806314
 05/02  07:00:00,42.2472659879,3.96675873322,0.162181503936,0.0,9.17985065927,26.9147,41.348407611,0.0130232023473,25.0491,16.2862844087
 05/02  08:00:00,43.2881612619,3.96675873322,1.1724930366,0.0,9.17985065927,26.9147,49.083853947,0.0,33.3988,15.685053947
 05/02  09:00:00,37.20700764,3.96675873322,2.55595436293,0.0,9.17985065927,19.4245,37.7993837021,0.0,25.0491,12.7502837021
 05/02  10:00:00,46.7134377021,3.96675873322,4.55080838641,0.0,9.17985065927,26.9147,52.748937433,0.0,41.7485,11.000437433
 05/02  11:00:00,49.9181339952,3.96675873322,7.02590989014,0.0,9.17985065927,26.9147,54.4997506891,0.0,41.7485,12.7512506891
 05/02  12:00:00,52.1002725517,3.96675873322,9.83922278413,0.0,9.17985065927,26.9147,52.7474503668,0.0,41.7485,10.9989503668
 05/02  13:00:00,44.1468083178,3.96675873322,9.43550088709,0.0,9.17985065927,19.4245,43.2297304139,0.0,33.3988,9.83093041387
 05/02  14:00:00,42.9228364618,3.96675873322,8.20185597674,0.0,9.17985065927,19.4245,33.7157014686,0.0,25.0491,8.66660146859
 05/02  15:00:00,42.0340428111,3.96675873322,7.31085795183,0.0,9.17985065927,19.4245,42.0642945051,0.0,33.3988,8.66549450511
 05/02  16:00:00,50.9728810248,3.96675873322,8.76634920232,0.0,9.17985065927,26.9147,58.7643541455,0.0,50.0982,8.66615414548
 05/02  17:00:00,52.1476744466,3.96675873322,10.0040680411,0.0,9.17985065927,26.9147,61.0981882484,0.0,50.0982,10.9999882484
 05/02  18:00:00,53.1564102253,3.96675873322,11.019713322,0.0,9.17985065927,26.9147,65.7828021901,0.0,50.0982,15.6846021901
 05/02  19:00:00,44.3797683171,3.96675873322,8.68928168366,0.0,9.17985065927,19.4245,49.6844125718,0.0,33.3988,16.2856125718
 05/02  20:00:00,45.8952873437,3.96675873322,7.04994453433,0.0,9.17985065927,19.4245,47.3281811263,0.0,33.3988,13.9293811263
 05/02  21:00:00,43.1898674823,3.96675873322,4.41706761318,0.0,9.17985065927,19.4245,40.7338405628,0.0,25.0491,15.6847405628
 05/02  22:00:00,41.6923959594,3.96675873322,2.92801428838,0.0,9.17985065927,19.4245,29.4497397023,0.0,16.6994,12.7503397023
 05/02  23:00:00,40.9982619279,3.96675873322,1.47223295244,0.0,9.17985065927,19.4245,15.2760285732,0.0,8.3497,6.92632857316
 05/02  24:00:00,22.8007673311,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.31832646082,0.209832841123,3.33988,5.7686136197
 05/03  01:00:00,14.9884967689,0.0,0.0,0.0,1.52997510988,7.4902,3.93193354012,0.0,3.33988,0.592053540116
 05/03  02:00:00,15.0027374664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,15.0119414917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,15.1885848155,0.0,0.0,0.0,1.52997510988,7.4902,3.93193947299,0.0,3.33988,0.59205947299
 05/03  05:00:00,22.8964488681,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.55110892869,0.181408928689,8.3497,0.02
 05/03  06:00:00,34.6543731942,3.96675873322,0.0475632721196,0.0,9.17985065927,19.4245,21.3126490812,0.0,16.6994,4.61324908124
 05/03  07:00:00,42.3873799146,3.96675873322,0.291911015859,0.0,9.17985065927,26.9147,41.9154788805,0.0,25.0491,16.8663788805
 05/03  08:00:00,44.16788872,3.96675873322,2.03932490741,0.0,9.17985065927,26.9147,48.5031941728,0.0,33.3988,15.1043941728
 05/03  09:00:00,38.2680980152,3.96675873322,3.60166502253,0.0,9.17985065927,19.4245,37.7991675248,0.0,25.0491,12.7500675248
 05/03  10:00:00,48.3499708885,3.96675873322,6.16242506806,0.0,9.17985065927,26.9147,52.7485441831,0.0,41.7485,11.0000441831
 05/03  11:00:00,52.1672700989,3.96675873322,9.2445152856,0.0,9.17985065927,26.9147,54.4987802645,0.0,41.7485,12.7502802645
 05/03  12:00:00,54.6110684376,3.96675873322,12.3158004744,0.0,9.17985065927,26.9147,52.7482762293,0.0,41.7485,10.9997762293
 05/03  13:00:00,45.2579487888,3.96675873322,10.530662944,0.0,9.17985065927,19.4245,43.2295970996,0.0,33.3988,9.83079709957
 05/03  14:00:00,44.0559794542,3.96675873322,9.32241600089,0.0,9.17985065927,19.4245,33.7152701059,0.0,25.0491,8.66617010586
 05/03  15:00:00,43.2224445503,3.96675873322,8.48746670262,0.0,9.17985065927,19.4245,42.0641885305,0.0,33.3988,8.66538853051
 05/03  16:00:00,52.4142533712,3.96675873322,10.1876221422,0.0,9.17985065927,26.9147,58.1867646146,0.0,50.0982,8.08856461464
 05/03  17:00:00,53.8829579478,3.96675873322,11.7097114926,0.0,9.17985065927,26.9147,61.6754760201,0.0,50.0982,11.5772760201
 05/03  18:00:00,54.4860566684,3.96675873322,12.3534105069,0.0,9.17985065927,26.9147,65.2026537726,0.0,50.0982,15.1044537726
 05/03  19:00:00,45.010085722,3.96675873322,9.14873520028,0.0,9.17985065927,19.4245,50.2654660078,0.0,33.3988,16.8666660078
 05/03  20:00:00,46.2761041486,3.96675873322,7.27035055394,0.0,9.17985065927,19.4245,47.3250170334,0.0,33.3988,13.9262170334
 05/03  21:00:00,43.0667158841,3.96675873322,4.16431476158,0.0,9.17985065927,19.4245,40.153439051,0.0,25.0491,15.104339051
 05/03  22:00:00,39.8349605338,3.96675873322,1.07883060312,0.0,9.17985065927,19.4245,29.4493019876,0.0,16.6994,12.7499019876
 05/03  23:00:00,39.5039905404,3.96675873322,0.00613346443313,0.0,9.17985065927,19.4245,15.3335428585,0.0560705537176,8.3497,6.92777230476
 05/03  24:00:00,22.7720660309,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.37107581991,0.261926247982,3.33988,5.76926957193
 05/04  01:00:00,14.9699956791,0.0,0.0,0.0,1.52997510988,7.4902,3.93197196715,0.0,3.33988,0.592091967147
 05/04  02:00:00,14.9961066917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,15.0031212732,0.0,0.0,0.0,1.52997510988,7.4902,3.9319409575,0.0,3.33988,0.592060957504
 05/04  04:00:00,15.1649218462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,22.8854199859,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.3917399541,5.44997307731,8.3497,0.592066876791
 05/04  06:00:00,34.6419066108,3.96675873322,0.0459580876193,0.0,9.17985065927,19.4245,21.4339789445,0.695737830263,16.6994,4.03884111425
 05/04  07:00:00,42.1176985408,3.96675873322,0.0445580906987,0.0,9.17985065927,26.9147,41.930249369,0.0154788711633,25.0491,16.8656704978
 05/04  08:00:00,42.1567244077,3.96675873322,0.0663272320527,0.0,9.17985065927,26.9147,48.5025784568,0.0,33.3988,15.1037784568
 05/04  09:00:00,34.6125619067,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.8174682907,0.0178092796511,25.0491,12.750559011
 05/04  10:00:00,43.8252929268,3.96675873322,1.69603436951,0.0,9.17985065927,26.9147,52.7487828656,0.0,41.7485,11.0002828656
 05/04  11:00:00,48.9571893059,3.96675873322,6.08763285057,0.0,9.17985065927,26.9147,54.4976921518,0.0,41.7485,12.7491921518
 05/04  12:00:00,52.3891955639,3.96675873322,10.1533234499,0.0,9.17985065927,26.9147,52.7474532843,0.0,41.7485,10.9989532843
 05/04  13:00:00,43.8014693427,3.96675873322,9.1164259996,0.0,9.17985065927,19.4245,43.2296040581,0.0,33.3988,9.83080405806
 05/04  14:00:00,41.4048229747,3.96675873322,6.7217349763,0.0,9.17985065927,19.4245,33.7145556345,0.0,25.0491,8.66545563452
 05/04  15:00:00,40.5878433449,3.96675873322,5.90318530028,0.0,9.17985065927,19.4245,42.0630538452,0.0,33.3988,8.66425384517
 05/04  16:00:00,49.5662675445,3.96675873322,7.39317917243,0.0,9.17985065927,26.9147,58.1870962666,0.0,50.0982,8.08889626656
 05/04  17:00:00,50.6534165414,3.96675873322,8.48326430609,0.0,9.17985065927,26.9147,61.6761256388,0.0,50.0982,11.5779256388
 05/04  18:00:00,52.704944378,3.96675873322,10.5400864743,0.0,9.17985065927,26.9147,65.2017064573,0.0,50.0982,15.1035064573
 05/04  19:00:00,44.524896617,3.96675873322,8.66599541011,0.0,9.17985065927,19.4245,49.6837093157,0.0,33.3988,16.2849093157
 05/04  20:00:00,45.847110448,3.96675873322,6.84672745771,0.0,9.17985065927,19.4245,47.3277891587,0.0,33.3988,13.9289891587
 05/04  21:00:00,41.4870790963,3.96675873322,2.59867094499,0.0,9.17985065927,19.4245,40.7325771265,0.0,25.0491,15.6834771265
 05/04  22:00:00,39.5508609406,3.96675873322,0.801825678724,0.0,9.17985065927,19.4245,28.8696324276,0.0,16.6994,12.1702324276
 05/04  23:00:00,39.5582320994,3.96675873322,0.0587631031264,0.0,9.17985065927,19.4245,15.885356239,0.0332736731536,8.3497,7.5023825658
 05/04  24:00:00,22.7711846488,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.28310595979,0.174262750655,3.33988,5.76896320914
 05/05  01:00:00,14.9649546501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.9882333803,0.0,0.0,0.0,1.52997510988,7.4902,3.93197408299,0.0,3.33988,0.592094082988
 05/05  03:00:00,14.9911664055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.7275092075,0.0,0.0,0.0,1.52997510988,7.4902,3.93192823389,0.0,3.33988,0.592048233895
 05/05  05:00:00,23.419562042,3.96675873322,0.0,0.0,4.58992532963,8.1892,20.1249182807,11.7552182807,8.3497,0.02
 05/05  06:00:00,34.8432618948,3.96675873322,0.0345052193912,0.0,9.17985065927,19.4245,30.5399623246,9.22868795599,16.6994,4.61187436863
 05/05  07:00:00,42.0442687558,3.96675873322,0.0284671245249,0.0,9.17985065927,26.9147,41.333350411,0.0,25.0491,16.284250411
 05/05  08:00:00,42.0790939901,3.96675873322,0.0155422116311,0.0,9.17985065927,26.9147,48.5015121509,0.0,33.3988,15.1027121509
 05/05  09:00:00,34.6110780195,3.96675873322,0.00340586509082,0.0,9.17985065927,19.4245,37.8043378702,0.00714190340809,25.0491,12.7480959668
 05/05  10:00:00,43.914814603,3.96675873322,1.78358354523,0.0,9.17985065927,26.9147,52.7482236777,0.0,41.7485,10.9997236777
 05/05  11:00:00,49.4926111422,3.96675873322,6.60325426263,0.0,9.17985065927,26.9147,54.4972809601,0.0,41.7485,12.7487809601
 05/05  12:00:00,52.096594638,3.96675873322,9.84092933659,0.0,9.17985065927,26.9147,52.7474545762,0.0,41.7485,10.9989545762
 05/05  13:00:00,43.4869371608,3.96675873322,8.78741728716,0.0,9.17985065927,19.4245,43.2295139733,0.0,33.3988,9.83071397329
 05/05  14:00:00,40.7492436973,3.96675873322,6.06145135467,0.0,9.17985065927,19.4245,33.7144382168,0.0,25.0491,8.66533821678
 05/05  15:00:00,36.373552217,3.96675873322,1.73324503547,0.0,9.17985065927,19.4245,41.4882079009,0.0,33.3988,8.0894079009
 05/05  16:00:00,43.4562363935,3.96675873322,1.35203612354,0.0,9.17985065927,26.9147,58.7640251287,0.0,50.0982,8.66582512871
 05/05  17:00:00,44.0434800609,3.96675873322,1.94934262776,0.0,9.17985065927,26.9147,61.0967182061,0.0,50.0982,10.9985182061
 05/05  18:00:00,44.9217134726,3.96675873322,2.87709052713,0.0,9.17985065927,26.9147,65.2018055414,0.0,50.0982,15.1036055414
 05/05  19:00:00,37.0591167776,3.96675873322,1.44998733699,0.0,9.17985065927,19.4245,50.2655639532,0.0,33.3988,16.8667639532
 05/05  20:00:00,39.9391040402,3.96675873322,1.1581986588,0.0,9.17985065927,19.4245,47.3223366055,0.0,33.3988,13.9235366055
 05/05  21:00:00,39.0959518438,3.96675873322,0.366864359471,0.0,9.17985065927,19.4245,40.1523164679,0.0,25.0491,15.1032164679
 05/05  22:00:00,38.711239977,3.96675873322,0.0,0.0,9.17985065927,19.4245,29.5146981224,0.0665551000603,16.6994,12.7487430223
 05/05  23:00:00,39.4587078708,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.390027612,0.113615807695,8.3497,6.92671180428
 05/05  24:00:00,22.7320381305,3.96675873322,0.0,0.0,4.58992532963,8.1892,12.4435257722,3.33529619264,3.33988,5.76834957952
 05/06  01:00:00,14.9376773806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.9693570035,0.0,0.0,0.0,1.52997510988,7.4902,3.93193899295,0.0,3.33988,0.592058992947
 05/06  03:00:00,14.9888478749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.1659618199,0.0,0.0,0.0,1.52997510988,7.4902,3.93194491714,0.0,3.33988,0.592064917138
 05/06  05:00:00,22.880776828,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.0331631591,5.6634631591,8.3497,0.02
 05/06  06:00:00,34.6173722941,3.96675873322,0.0366129998524,0.0,9.17985065927,19.4245,23.2775771135,1.96537907394,16.6994,4.61279803955
 05/06  07:00:00,42.1146788557,3.96675873322,0.0476565253303,0.0,9.17985065927,26.9147,29.1213123866,0.0333704555561,25.0491,4.03884193103
 05/06  08:00:00,42.2751788225,3.96675873322,0.17403274635,0.0,9.17985065927,26.9147,38.0122076666,0.0,33.3988,4.6134076666
 05/06  09:00:00,35.2292449566,3.96675873322,0.597577275965,0.0,9.17985065927,19.4245,38.9722739014,0.0,25.0491,13.9231739014
 05/06  10:00:00,45.6323220291,3.96675873322,3.48233150541,0.0,9.17985065927,26.9147,53.9186565103,0.0,41.7485,12.1701565103
 05/06  11:00:00,48.7842909065,3.96675873322,5.91201807017,0.0,9.17985065927,26.9147,55.6742818492,0.0,41.7485,13.9257818492
 05/06  12:00:00,46.4652026248,3.96675873322,4.26507390553,0.0,9.17985065927,26.9147,55.6728409872,0.0,41.7485,13.9243409872
 05/06  13:00:00,37.8723427074,3.96675873322,3.23140632072,0.0,9.17985065927,19.4245,46.1474065034,0.0,33.3988,12.7486065034
 05/06  14:00:00,36.6328364252,3.96675873322,1.99362503788,0.0,9.17985065927,19.4245,36.0473784614,0.0,25.0491,10.9982784614
 05/06  15:00:00,35.5070225384,3.96675873322,0.87834565261,0.0,9.17985065927,19.4245,44.3974509031,0.0,33.3988,10.9986509031
 05/06  16:00:00,43.8386906444,3.96675873322,1.72267627783,0.0,9.17985065927,26.9147,59.9283414315,0.0,50.0982,9.83014143147
 05/06  17:00:00,44.0564805013,3.96675873322,1.94122928253,0.0,9.17985065927,26.9147,61.0963355525,0.0,50.0982,10.9981355525
 05/06  18:00:00,45.2493855661,3.96675873322,3.19453166765,0.0,9.17985065927,26.9147,65.2005986132,0.0,50.0982,15.1023986132
 05/06  19:00:00,37.863038177,3.96675873322,2.08539950861,0.0,9.17985065927,19.4245,48.501446489,0.0,33.3988,15.102646489
 05/06  20:00:00,39.7114083941,3.96675873322,0.782573530282,0.0,9.17985065927,19.4245,47.3268720158,0.0,33.3988,13.9280720158
 05/06  21:00:00,39.046421062,3.96675873322,0.212492767604,0.0,9.17985065927,19.4245,40.272148623,0.0,25.0491,15.223048623
 05/06  22:00:00,38.7008569835,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.2361971844,0.0793757355262,16.6994,11.4574214488
 05/06  23:00:00,39.4361596571,3.96675873322,0.0,0.0,9.17985065927,19.4245,16.5678777304,0.129781721252,8.3497,8.08839600917
 05/06  24:00:00,22.7109699272,3.96675873322,0.0,0.0,4.58992532963,8.1892,18.1747762464,9.06671470212,3.33988,5.76818154428
 05/07  01:00:00,14.9192641866,0.0,0.0,0.0,1.52997510988,7.4902,3.93193419225,0.0,3.33988,0.592054192255
 05/07  02:00:00,14.9470241069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,14.9554413264,0.0,0.0,0.0,1.52997510988,7.4902,3.93194012409,0.0,3.33988,0.592060124089
 05/07  04:00:00,15.1172562974,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,22.8334659409,3.96675873322,0.0,0.0,4.58992532963,8.1892,26.2504382603,17.8807382603,8.3497,0.02
 05/07  06:00:00,34.5705170815,3.96675873322,0.0287704464651,0.0,9.17985065927,19.4245,33.8938962436,12.5811271656,16.6994,4.613369078
 05/07  07:00:00,42.0151430997,3.96675873322,0.0149676831253,0.0,9.17985065927,26.9147,30.476813889,1.3899248411,25.0491,4.03778904786
 05/07  08:00:00,41.9997900436,3.96675873322,0.0,0.0,9.17985065927,26.9147,40.7134076661,2.70096458697,33.3988,4.61364307915
 05/07  09:00:00,34.5132108136,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.4437159909,7.78151840753,25.0491,4.61309758336
 05/07  10:00:00,42.0311227379,3.96675873322,0.00737943238226,0.0,9.17985065927,26.9147,55.789585791,0.696558158024,41.7485,13.344527633
 05/07  11:00:00,42.8309016235,3.96675873322,0.0524660280907,0.0,9.17985065927,26.9147,55.6726520757,0.0,41.7485,13.9241520757
 05/07  12:00:00,42.9223321844,3.96675873322,0.78959402346,0.0,9.17985065927,26.9147,52.746367753,0.0,41.7485,10.997867753
 05/07  13:00:00,35.1721457695,3.96675873322,0.561061298914,0.0,9.17985065927,19.4245,44.3976154396,0.0,33.3988,10.9988154396
 05/07  14:00:00,34.9093530096,3.96675873322,0.289851141452,0.0,9.17985065927,19.4245,33.7144225432,0.0,25.0491,8.6653225432
 05/07  15:00:00,34.9882981292,3.96675873322,0.364506352449,0.0,9.17985065927,19.4245,42.0627581894,0.0,33.3988,8.6639581894
 05/07  16:00:00,43.2739006492,3.96675873322,1.25028290692,0.0,9.17985065927,26.9147,58.1866939478,0.0,50.0982,8.08849394785
 05/07  17:00:00,43.7976871768,3.96675873322,1.77461283511,0.0,9.17985065927,26.9147,61.0975168441,0.0,50.0982,10.9993168441
 05/07  18:00:00,43.889359618,3.96675873322,1.87678108721,0.0,9.17985065927,26.9147,64.0215903134,0.0,50.0982,13.9233903134
 05/07  19:00:00,36.4097299088,3.96675873322,0.682661712035,0.0,9.17985065927,19.4245,47.3226957677,0.0,33.3988,13.9238957677
 05/07  20:00:00,38.9361805796,3.96675873322,0.0696787164491,0.0,9.17985065927,19.4245,44.4130590681,0.015200656037,33.3988,10.9990584121
 05/07  21:00:00,38.7336351907,3.96675873322,0.00233225934828,0.0,9.17985065927,19.4245,45.1790232165,6.20544015472,25.0491,13.9244830618
 05/07  22:00:00,38.5918367652,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.1793436051,15.4817897204,16.6994,10.9981538846
 05/07  23:00:00,39.3373902873,3.96675873322,0.0,0.0,9.17985065927,19.4245,31.971500063,17.8532487033,8.3497,5.76855135971
 05/07  24:00:00,22.6221632151,3.96675873322,0.0,0.0,4.58992532963,8.1892,37.0125026874,26.746590313,3.33988,6.92603237433
 05/08  01:00:00,14.8215619116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.8373273301,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286957,0.0,3.33988,0.592082869569
 05/08  03:00:00,14.8447032686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,14.9935637797,0.0,0.0,0.0,1.52997510988,7.4902,3.93196875581,0.0,3.33988,0.592088755814
 05/08  05:00:00,22.7116624089,3.96675873322,0.0,0.0,4.58992532963,8.1892,49.7102164345,41.3405164345,8.3497,0.02
 05/08  06:00:00,34.4492044698,3.96675873322,0.0156525747482,0.0,9.17985065927,19.4245,53.7226623662,32.4104888769,16.6994,4.6127734893
 05/08  07:00:00,41.9500811791,3.96675873322,0.00998590833447,0.0,9.17985065927,26.9147,55.9692077941,14.638258459,25.0491,16.2818493352
 05/08  08:00:00,42.0150190971,3.96675873322,0.00392297171524,0.0,9.17985065927,26.9147,50.4432561588,1.94358903622,33.3988,15.1008671226
 05/08  09:00:00,34.5905049004,3.96675873322,0.00351480842298,0.0,9.17985065927,19.4245,37.8058112223,0.00803377392096,25.0491,12.7486774484
 05/08  10:00:00,42.7184937232,3.96675873322,0.610701806993,0.0,9.17985065927,26.9147,52.7459504129,0.0,41.7485,10.9974504129
 05/08  11:00:00,45.9287323704,3.96675873322,3.0971469611,0.0,9.17985065927,26.9147,53.9177620319,0.0,41.7485,12.1692620319
 05/08  12:00:00,47.8826633175,3.96675873322,5.68803377122,0.0,9.17985065927,26.9147,52.7464473223,0.0,41.7485,10.9979473223
 05/08  13:00:00,40.0838200061,3.96675873322,5.41215003328,0.0,9.17985065927,19.4245,43.228658224,0.0,33.3988,9.82985822397
 05/08  14:00:00,39.2947766563,3.96675873322,4.61604645462,0.0,9.17985065927,19.4245,33.7134074941,0.0,25.0491,8.66430749409
 05/08  15:00:00,38.1591275021,3.96675873322,3.48754541171,0.0,9.17985065927,19.4245,41.4872830419,0.0,33.3988,8.08848304186
 05/08  16:00:00,46.9128495381,3.96675873322,4.82768106858,0.0,9.17985065927,26.9147,58.3374929606,0.0,50.0982,8.23929296059
 05/08  17:00:00,47.7815558149,3.96675873322,5.70741149897,0.0,9.17985065927,26.9147,61.5229551028,0.0,50.0982,11.4247551028
 05/08  18:00:00,48.3832679404,3.96675873322,6.31485056267,0.0,9.17985065927,26.9147,65.1991215054,0.0,50.0982,15.1009215054
 05/08  19:00:00,38.5465340695,3.96675873322,3.81351165857,0.0,9.17985065927,19.4245,49.6813656367,0.0,33.3988,16.2825656367
 05/08  20:00:00,40.4092389553,3.96675873322,1.49055128154,0.0,9.17985065927,19.4245,47.3217160565,0.0,33.3988,13.9229160565
 05/08  21:00:00,38.926098233,3.96675873322,0.120863934592,0.0,9.17985065927,19.4245,40.163880837,0.0141488945632,25.0491,15.1006319424
 05/08  22:00:00,38.655625335,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.9635815802,0.0938177643157,16.6994,12.1703638159
 05/08  23:00:00,39.3930638065,3.96675873322,0.0,0.0,9.17985065927,19.4245,17.6802314311,2.40389708503,8.3497,6.92663434606
 05/08  24:00:00,22.65813357,3.96675873322,0.0,0.0,4.58992532963,8.1892,25.235152849,16.1269352688,3.33988,5.76833758021
 05/09  01:00:00,14.8583769194,0.0,0.0,0.0,1.52997510988,7.4902,3.93195953063,0.0,3.33988,0.59207953063
 05/09  02:00:00,14.8967439155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  03:00:00,14.9115425242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.6145323227,0.0,0.0,0.0,1.52997510988,7.4902,3.93196542217,0.0,3.33988,0.592085422173
 05/09  05:00:00,23.3438678965,3.96675873322,0.0,0.0,4.58992532963,8.1892,27.4356724898,19.0659724898,8.3497,0.02
 05/09  06:00:00,34.7703868118,3.96675873322,0.0142355434769,0.0,9.17985065927,19.4245,34.2652074457,12.9527297481,16.6994,4.61307769761
 05/09  07:00:00,41.9986476776,3.96675873322,0.0141360631914,0.0,9.17985065927,26.9147,42.4594904588,1.1289113772,25.0491,16.2814790816
 05/09  08:00:00,42.0588651634,3.96675873322,0.00898500355821,0.0,9.17985065927,26.9147,48.5000106357,0.0,33.3988,15.1012106357
 05/09  09:00:00,34.8697634285,3.96675873322,0.246978513977,0.0,9.17985065927,19.4245,37.2219325702,0.00388899119596,25.0491,12.168943579
 05/09  10:00:00,44.4701091217,3.96675873322,2.32733615777,0.0,9.17985065927,26.9147,52.7463801978,0.0,41.7485,10.9978801978
 05/09  11:00:00,48.2931771511,3.96675873322,5.41520964928,0.0,9.17985065927,26.9147,54.4964191742,0.0,41.7485,12.7479191742
 05/09  12:00:00,50.303802145,3.96675873322,8.06246224277,0.0,9.17985065927,26.9147,52.7465416048,0.0,41.7485,10.9980416048
 05/09  13:00:00,42.3331725035,3.96675873322,7.62960992293,0.0,9.17985065927,19.4245,43.2290695108,0.0,33.3988,9.83026951079
 05/09  14:00:00,41.5264221264,3.96675873322,6.81547703836,0.0,9.17985065927,19.4245,33.1367429932,0.0,25.0491,8.08764299316
 05/09  15:00:00,41.477648589,3.96675873322,6.75974399347,0.0,9.17985065927,19.4245,42.0632272311,0.0,33.3988,8.6644272311
 05/09  16:00:00,50.3289243976,3.96675873322,8.1753865677,0.0,9.17985065927,26.9147,58.1859477281,0.0,50.0982,8.08774772808
 05/09  17:00:00,51.5036123637,3.96675873322,9.37091007879,0.0,9.17985065927,26.9147,61.0969686022,0.0,50.0982,10.9987686022
 05/09  18:00:00,52.2110844323,3.96675873322,10.0835629624,0.0,9.17985065927,26.9147,65.1989506454,0.0,50.0982,15.1007506454
 05/09  19:00:00,42.1903389685,3.96675873322,7.5743628629,0.0,9.17985065927,19.4245,49.6810294722,0.0,33.3988,16.2822294722
 05/09  20:00:00,44.6587893651,3.96675873322,5.8325889599,0.0,9.17985065927,19.4245,47.3213867182,0.0,33.3988,13.9225867182
 05/09  21:00:00,42.6696245112,3.96675873322,3.90463114019,0.0,9.17985065927,19.4245,40.1491226002,0.0,25.0491,15.1000226002
 05/09  22:00:00,41.6203603075,3.96675873322,2.85792595091,0.0,9.17985065927,19.4245,28.8666703689,0.0,16.6994,12.1672703689
 05/09  23:00:00,40.9417587705,3.96675873322,1.41810839107,0.0,9.17985065927,19.4245,15.2776374159,0.0,8.3497,6.92793741587
 05/09  24:00:00,22.8043624128,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.29572893063,0.187872183051,3.33988,5.76797674758
 05/10  01:00:00,14.9805457786,0.0,0.0,0.0,1.52997510988,7.4902,3.93192637363,0.0,3.33988,0.592046373629
 05/10  02:00:00,14.9881900315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,14.994322542,0.0,0.0,0.0,1.52997510988,7.4902,3.93193231792,0.0,3.33988,0.592052317925
 05/10  04:00:00,15.1657204366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  05:00:00,22.8732970663,3.96675873322,0.0,0.0,4.58992532963,8.1892,11.2165967213,2.84689672127,8.3497,0.02
 05/10  06:00:00,34.6037964658,3.96675873322,0.0328737059312,0.0,9.17985065927,19.4245,21.8234483837,0.510844936117,16.6994,4.61320344755
 05/10  07:00:00,42.1324168284,3.96675873322,0.0688136561626,0.0,9.17985065927,26.9147,41.3535054737,0.0232455329117,25.0491,16.2811599407
 05/10  08:00:00,42.9364484116,3.96675873322,0.823487228232,0.0,9.17985065927,26.9147,48.499172828,0.0,33.3988,15.100372828
 05/10  09:00:00,36.1126497193,3.96675873322,1.47093857741,0.0,9.17985065927,19.4245,37.2175205586,0.0,25.0491,12.1684205586
 05/10  10:00:00,45.790855104,3.96675873322,3.6387865367,0.0,9.17985065927,26.9147,52.7455784842,0.0,41.7485,10.9970784842
 05/10  11:00:00,50.1314792854,3.96675873322,7.23320527589,0.0,9.17985065927,26.9147,54.4952445419,0.0,41.7485,12.7467445419
 05/10  12:00:00,52.2310907929,3.96675873322,9.96524281273,0.0,9.17985065927,26.9147,52.7464735843,0.0,41.7485,10.9979735843
 05/10  13:00:00,44.5550942292,3.96675873322,9.83362430592,0.0,9.17985065927,19.4245,42.6509814326,0.0,33.3988,9.25218143263
 05/10  14:00:00,43.4470908097,3.96675873322,8.71101169811,0.0,9.17985065927,19.4245,33.7139519966,0.0,25.0491,8.66485199663
 05/10  15:00:00,42.6626452789,3.96675873322,7.92904960522,0.0,9.17985065927,19.4245,41.4872141703,0.0,33.3988,8.0884141703
 05/10  16:00:00,52.1843882571,3.96675873322,9.96174771449,0.0,9.17985065927,26.9147,58.1856169655,0.0,50.0982,8.08741696551
 05/10  17:00:00,54.3420477161,3.96675873322,12.169659812,0.0,9.17985065927,26.9147,61.0955511534,0.0,50.0982,10.9973511534
