Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  18:00:00,55.8415836645,3.96675873322,13.6868311367,0.0,9.17985065927,26.9147,65.1980841659,0.0,50.0982,15.0998841659
 05/10  19:00:00,45.6363740165,3.96675873322,10.7946266818,0.0,9.17985065927,19.4245,49.9322154209,0.0,33.3988,16.5334154209
 05/10  20:00:00,47.7326850268,3.96675873322,8.69405760952,0.0,9.17985065927,19.4245,47.0706050167,0.0,33.3988,13.6718050167
 05/10  21:00:00,44.8715172303,3.96675873322,5.94488857792,0.0,9.17985065927,19.4245,40.1490512548,0.0,25.0491,15.0999512548
 05/10  22:00:00,43.1062543555,3.96675873322,4.32203416348,0.0,9.17985065927,19.4245,28.8666598609,0.0,16.6994,12.1672598609
 05/10  23:00:00,42.383837369,3.96675873322,2.83203941851,0.0,9.17985065927,19.4245,15.2776204204,0.0,8.3497,6.92792042035
 05/10  24:00:00,23.0521726579,3.96675873322,0.210561228096,0.0,4.58992532963,8.1892,9.20673177172,0.0990176343783,3.33988,5.76783413734
 05/11  01:00:00,15.0261532113,0.0,0.0,0.0,1.52997510988,7.4902,3.9319646683,0.0,3.33988,0.592084668298
 05/11  02:00:00,15.0249254346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  03:00:00,15.0108781024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.1702895858,0.0,0.0,0.0,1.52997510988,7.4902,3.93197054816,0.0,3.33988,0.592090548155
 05/11  05:00:00,21.8202926762,3.96675873322,0.0,0.0,4.58992532963,8.1892,13.2613643764,4.89166437637,8.3497,0.02
 05/11  06:00:00,34.6189937068,3.96675873322,0.037333741572,0.0,9.17985065927,19.4245,22.899586228,1.587175327,16.6994,4.61301090095
 05/11  07:00:00,42.0996225074,3.96675873322,0.0481106827274,0.0,9.17985065927,26.9147,41.3442623432,0.016611741544,25.0491,16.2785506016
 05/11  08:00:00,42.1013020857,3.96675873322,0.0230373856727,0.0,9.17985065927,26.9147,48.4976681166,0.0,33.3988,15.0988681166
 05/11  09:00:00,34.6619351177,3.96675873322,0.0477017874457,0.0,9.17985065927,19.4245,37.2261865022,0.00930691589246,25.0491,12.1677795863
 05/11  10:00:00,42.8501783836,3.96675873322,0.739679150653,0.0,9.17985065927,26.9147,52.74630471,0.0,41.7485,10.99780471
 05/11  11:00:00,44.5309088137,3.96675873322,1.69865808608,0.0,9.17985065927,26.9147,53.9163981223,0.0,41.7485,12.1678981223
 05/11  12:00:00,47.3378399058,3.96675873322,5.14467520307,0.0,9.17985065927,26.9147,52.7460745471,0.0,41.7485,10.9975745471
 05/11  13:00:00,39.5388945135,3.96675873322,4.88859623744,0.0,9.17985065927,19.4245,43.2283713109,0.0,33.3988,9.82957131088
 05/11  14:00:00,38.3911868902,3.96675873322,3.73097775011,0.0,9.17985065927,19.4245,33.1361281711,0.0,25.0491,8.08702817111
 05/11  15:00:00,37.9963159274,3.96675873322,3.32982239973,0.0,9.17985065927,19.4245,41.5499753235,0.0,33.3988,8.15117532354
 05/11  16:00:00,46.8433164492,3.96675873322,4.68452867609,0.0,9.17985065927,26.9147,58.6991345962,0.0,50.0982,8.60093459622
 05/11  17:00:00,47.7056338622,3.96675873322,5.59579681997,0.0,9.17985065927,26.9147,61.0955902671,0.0,50.0982,10.9973902671
 05/11  18:00:00,48.3365999294,3.96675873322,6.26455837716,0.0,9.17985065927,26.9147,65.1979260708,0.0,50.0982,15.0997260708
 05/11  19:00:00,38.1932792523,3.96675873322,3.46388416369,0.0,9.17985065927,19.4245,49.6789972364,0.0,33.3988,16.2801972364
 05/11  20:00:00,40.2446155993,3.96675873322,1.32256056292,0.0,9.17985065927,19.4245,46.7413289729,0.0,33.3988,13.3425289729
 05/11  21:00:00,38.9691774504,3.96675873322,0.152248368073,0.0,9.17985065927,19.4245,40.1471900157,0.0,25.0491,15.0980900157
 05/11  22:00:00,38.6683811955,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.9956571852,0.129088085892,16.6994,12.1671690993
 05/11  23:00:00,39.402873629,3.96675873322,0.0,0.0,9.17985065927,19.4245,17.8193630352,2.54251317727,8.3497,6.92714985791
 05/11  24:00:00,22.6718835363,3.96675873322,0.00283872026689,0.0,4.58992532963,8.1892,25.4071906981,16.2993322741,3.33988,5.76797842393
 05/12  01:00:00,14.8613811524,0.0,0.0,0.0,1.52997510988,7.4902,3.93195401599,0.0,3.33988,0.592074015994
 05/12  02:00:00,14.8806134602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,14.882409928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.5343525649,0.0,0.0,0.0,1.52997510988,7.4902,3.9319340532,0.0,3.33988,0.5920540532
 05/12  05:00:00,22.1840384311,3.96675873322,0.0,0.0,4.58992532963,8.1892,44.5202495443,36.1505495443,8.3497,0.02
 05/12  06:00:00,34.6911790021,3.96675873322,0.0141571356027,0.0,9.17985065927,19.4245,51.2434366066,29.9316509453,16.6994,4.61238566124
 05/12  07:00:00,41.946162336,3.96675873322,0.0118854987136,0.0,9.17985065927,26.9147,56.9177487574,15.5890763867,25.0491,16.2795723707
 05/12  08:00:00,41.9840184325,3.96675873322,0.0,0.0,9.17985065927,26.9147,53.87793089,5.96200237173,33.3988,14.5171285183
 05/12  09:00:00,34.5287114066,3.96675873322,0.00085824062201,0.0,9.17985065927,19.4245,38.1859511522,0.390257962019,25.0491,12.7465931902
 05/12  10:00:00,42.0342317838,3.96675873322,0.00456956979518,0.0,9.17985065927,26.9147,52.7455256489,0.0,41.7485,10.9970256489
 05/12  11:00:00,42.9472657323,3.96675873322,0.181450745393,0.0,9.17985065927,26.9147,53.9153711235,0.0,41.7485,12.1668711235
 05/12  12:00:00,43.1838504028,3.96675873322,1.06201750378,0.0,9.17985065927,26.9147,52.7454631264,0.0,41.7485,10.9969631264
 05/12  13:00:00,35.3114179561,3.96675873322,0.708147923291,0.0,9.17985065927,19.4245,42.6500307391,0.0,33.3988,9.25123073911
 05/12  14:00:00,34.9308405178,3.96675873322,0.320744840151,0.0,9.17985065927,19.4245,33.713416397,0.0,25.0491,8.66431639698
 05/12  15:00:00,34.6775854802,3.96675873322,0.0808294129784,0.0,9.17985065927,19.4245,41.4860896265,0.0,33.3988,8.08728962648
 05/12  16:00:00,43.1183571003,3.96675873322,1.10359624214,0.0,9.17985065927,26.9147,58.1864145688,0.0,50.0982,8.08821456884
 05/12  17:00:00,43.6618863101,3.96675873322,1.64972159373,0.0,9.17985065927,26.9147,61.0955027174,0.0,50.0982,10.9973027174
 05/12  18:00:00,43.8537876129,3.96675873322,1.85218569296,0.0,9.17985065927,26.9147,65.1959907235,0.0,50.0982,15.0977907235
 05/12  19:00:00,35.4064758191,3.96675873322,0.908611152978,0.0,9.17985065927,19.4245,49.6790013063,0.0,33.3988,16.2802013063
 05/12  20:00:00,39.2478780036,3.96675873322,0.524690628987,0.0,9.17985065927,19.4245,46.7411795235,0.0,33.3988,13.3423795235
 05/12  21:00:00,38.6633517343,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.207107604,0.0603694633755,25.0491,15.0976381406
 05/12  22:00:00,38.6209241575,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.2137025953,3.34687465279,16.6994,12.1674279425
 05/12  23:00:00,39.3715426476,3.96675873322,0.0,0.0,9.17985065927,19.4245,24.7387936058,9.46304531214,8.3497,6.92604829366
 05/12  24:00:00,22.6454007516,3.96675873322,0.0,0.0,4.58992532963,8.1892,30.4270782122,21.3192881252,3.33988,5.76791008699
 05/13  01:00:00,14.8441104344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,14.8648949378,0.0,0.0,0.0,1.52997510988,7.4902,3.9319699852,0.0,3.33988,0.592089985204
 05/13  03:00:00,14.8730079499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.0211122183,0.0,0.0,0.0,1.52997510988,7.4902,3.93197586016,0.0,3.33988,0.592095860164
 05/13  05:00:00,21.6799926633,3.96675873322,0.0,0.0,4.58992532963,8.1892,41.8608754982,33.4911754982,8.3497,0.02
 05/13  06:00:00,34.4624013385,3.96675873322,0.0196895789534,0.0,9.17985065927,19.4245,50.8285093726,29.5169161326,16.6994,4.61219324001
 05/13  07:00:00,41.92559013,3.96675873322,0.0176726538918,0.0,9.17985065927,26.9147,47.7544394635,18.6665293936,25.0491,4.03881006989
 05/13  08:00:00,41.9179772955,3.96675873322,0.0,0.0,9.17985065927,26.9147,55.2716895213,17.8354018868,33.3988,4.03748763444
 05/13  09:00:00,34.4478420895,3.96675873322,0.00337769302751,0.0,9.17985065927,19.4245,55.8541336423,16.884243465,25.0491,13.9207901773
 05/13  10:00:00,41.9573402879,3.96675873322,0.0122354936463,0.0,9.17985065927,26.9147,69.3781370315,15.4625355199,41.7485,12.1671015116
 05/13  11:00:00,42.6511071107,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.7377144729,13.6508376204,41.7485,13.3383768525
 05/13  12:00:00,41.9930393609,3.96675873322,0.0,0.0,9.17985065927,26.9147,71.1190310189,15.4516522975,41.7485,13.9188787214
 05/13  13:00:00,34.4796425385,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.0401836041,13.4741572252,33.3988,12.1672263789
 05/13  14:00:00,34.4990322716,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.1137455234,12.0675337648,25.0491,10.9971117586
 05/13  15:00:00,34.5006671944,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.4452315442,8.62879215598,33.3988,10.4176393882
 05/13  16:00:00,41.9555408843,3.96675873322,0.0205863798288,0.0,9.17985065927,26.9147,63.8839436963,3.95887117124,50.0982,9.82687252503
 05/13  17:00:00,41.944717843,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.4566818065,4.3614550616,50.0982,10.9970267449
 05/13  18:00:00,41.9602862976,3.96675873322,0.0108373049555,0.0,9.17985065927,26.9147,65.1952255319,0.0,50.0982,15.0970255319
 05/13  19:00:00,34.6092088289,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9637094729,0.0484289909462,33.3988,14.516480482
 05/13  20:00:00,38.8176489758,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.4964096236,1.17912940225,33.3988,13.9184802213
 05/13  21:00:00,38.7363298794,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.5448317378,1.97838295117,25.0491,14.5173487867
 05/13  22:00:00,38.6172279972,3.96675873322,0.0,0.0,9.17985065927,19.4245,31.298582653,3.60275381862,16.6994,10.9964288344
 05/13  23:00:00,39.3732106829,3.96675873322,0.0,0.0,9.17985065927,19.4245,24.7418161006,8.30543610137,8.3497,8.08667999922
 05/13  24:00:00,22.6622657513,3.96675873322,0.0,0.0,4.58992532963,8.1892,26.9532238573,17.8458503681,3.33988,5.76749348927
 05/14  01:00:00,14.863902589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  02:00:00,14.8838313112,0.0,0.0,0.0,1.52997510988,7.4902,3.93197448333,0.0,3.33988,0.592094483332
 05/14  03:00:00,14.8914500215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  04:00:00,15.0539207526,0.0,0.0,0.0,1.52997510988,7.4902,3.93192863629,0.0,3.33988,0.592048636291
 05/14  05:00:00,21.7315074279,3.96675873322,0.0,0.0,4.58992532963,8.1892,34.5550292346,26.1853292346,8.3497,0.02
 05/14  06:00:00,34.5419194958,3.96675873322,0.027809879746,0.0,9.17985065927,19.4245,40.3505738784,19.0388953503,16.6994,4.61227852814
 05/14  07:00:00,42.0067394036,3.96675873322,0.0242985448961,0.0,9.17985065927,26.9147,35.2434031114,6.15614965769,25.0491,4.03815345372
 05/14  08:00:00,42.0138863033,3.96675873322,0.00731259075986,0.0,9.17985065927,26.9147,39.6885910783,2.25185086149,33.3988,4.03794021686
 05/14  09:00:00,34.5441102534,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.7145369575,3.05187311434,25.0491,4.61356384316
 05/14  10:00:00,42.1138191352,3.96675873322,0.0337152962601,0.0,9.17985065927,26.9147,55.099371644,0.00979521895311,41.7485,13.3410764251
 05/14  11:00:00,43.9590612474,3.96675873322,1.11367770001,0.0,9.17985065927,26.9147,55.0885309043,0.0,41.7485,13.3400309043
 05/14  12:00:00,47.5809142514,3.96675873322,5.35786270244,0.0,9.17985065927,26.9147,52.7449398111,0.0,41.7485,10.9964398111
 05/14  13:00:00,42.8134959462,3.96675873322,8.12025432473,0.0,9.17985065927,19.4245,44.3939165358,0.0,33.3988,10.9951165358
 05/14  14:00:00,43.3686911063,3.96675873322,8.65338782463,0.0,9.17985065927,19.4245,33.136237493,0.0,25.0491,8.08713749305
 05/14  15:00:00,43.7793011066,3.96675873322,9.04542519233,0.0,9.17985065927,19.4245,42.062553715,0.0,33.3988,8.66375371498
 05/14  16:00:00,53.4015777021,3.96675873322,11.170257193,0.0,9.17985065927,26.9147,58.1842539503,0.0,50.0982,8.0860539503
 05/14  17:00:00,54.1447032927,3.96675873322,11.9181745233,0.0,9.17985065927,26.9147,61.0947042451,0.0,50.0982,10.9965042451
 05/14  18:00:00,54.6939863907,3.96675873322,12.5326559845,0.0,9.17985065927,26.9147,63.4395414953,0.0,50.0982,13.3413414953
 05/14  19:00:00,44.9351830706,3.96675873322,10.0945882849,0.0,9.17985065927,19.4245,46.7396095108,0.0,33.3988,13.3408095108
 05/14  20:00:00,46.839574994,3.96675873322,7.80849638181,0.0,9.17985065927,19.4245,44.3938635839,0.0,33.3988,10.9950635839
 05/14  21:00:00,43.1731950306,3.96675873322,4.25447461802,0.0,9.17985065927,19.4245,38.3882887471,0.0,25.0491,13.3391887471
 05/14  22:00:00,40.9194770449,3.96675873322,2.14003947405,0.0,9.17985065927,19.4245,27.6955319519,0.0,16.6994,10.9961319519
 05/14  23:00:00,39.9985425237,3.96675873322,0.466331707874,0.0,9.17985065927,19.4245,14.1174074231,0.0,8.3497,5.76770742315
 05/14  24:00:00,22.8175385041,3.96675873322,0.0,0.0,4.58992532963,8.1892,10.4483912205,0.184361879246,3.33988,6.92414934125
 05/15  01:00:00,15.0062420086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  02:00:00,15.0240040932,0.0,0.0,0.0,1.52997510988,7.4902,3.93197440723,0.0,3.33988,0.592094407231
 05/15  03:00:00,15.0351096698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,15.211011862,0.0,0.0,0.0,1.52997510988,7.4902,3.9319285598,0.0,3.33988,0.5920485598
 05/15  05:00:00,21.8762679528,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.55763508555,0.187935085553,8.3497,0.02
 05/15  06:00:00,34.6835227031,3.96675873322,0.0398980366617,0.0,9.17985065927,19.4245,20.7376782177,0.0,16.6994,4.03827821773
 05/15  07:00:00,43.5681825847,3.96675873322,1.44462810821,0.0,9.17985065927,26.9147,41.3263147949,0.0,25.0491,16.2772147949
 05/15  08:00:00,46.9902337218,3.96675873322,4.83613966517,0.0,9.17985065927,26.9147,48.4958982708,0.0,33.3988,15.0970982708
 05/15  09:00:00,40.8148725474,3.96675873322,6.12788799282,0.0,9.17985065927,19.4245,37.2155875079,0.0,25.0491,12.1664875079
 05/15  10:00:00,50.7616679133,3.96675873322,8.56046743039,0.0,9.17985065927,26.9147,52.167454755,0.0,41.7485,10.418954755
 05/15  11:00:00,55.3192728683,3.96675873322,12.3829057983,0.0,9.17985065927,26.9147,53.9144255499,0.0,41.7485,12.1659255499
 05/15  12:00:00,58.8431491024,3.96675873322,16.5320476569,0.0,9.17985065927,26.9147,52.7448551642,0.0,41.7485,10.9963551642
 05/15  13:00:00,50.0901441438,3.96675873322,15.3366437648,0.0,9.17985065927,19.4245,42.7111943955,0.0,33.3988,9.31239439554
 05/15  14:00:00,48.4083238074,3.96675873322,13.6475910539,0.0,9.17985065927,19.4245,33.6524073602,0.0,25.0491,8.60330736018
 05/15  15:00:00,47.9936888303,3.96675873322,13.2246234685,0.0,9.17985065927,19.4245,41.4858952015,0.0,33.3988,8.08709520151
 05/15  16:00:00,57.1263742428,3.96675873322,14.8691046414,0.0,9.17985065927,26.9147,58.1859558782,0.0,50.0982,8.08775587819
 05/15  17:00:00,58.2187420089,3.96675873322,15.969761084,0.0,9.17985065927,26.9147,61.0940340766,0.0,50.0982,10.9958340766
 05/15  18:00:00,60.0133618234,3.96675873322,17.7721543299,0.0,9.17985065927,26.9147,64.6147429607,0.0,50.0982,14.5165429607
 05/15  19:00:00,49.6771779448,3.96675873322,14.8008868964,0.0,9.17985065927,19.4245,49.6759192549,0.0,33.3988,16.2771192549
 05/15  20:00:00,51.8283237621,3.96675873322,12.7506194404,0.0,9.17985065927,19.4245,46.7393165274,0.0,33.3988,13.3405165274
 05/15  21:00:00,47.8836503474,3.96675873322,8.92611717069,0.0,9.17985065927,19.4245,40.1453796798,0.0,25.0491,15.0962796798
 05/15  22:00:00,45.3339066918,3.96675873322,6.52555712112,0.0,9.17985065927,19.4245,28.8656611548,0.0,16.6994,12.1662611548
 05/15  23:00:00,44.0533826367,3.96675873322,4.48473513965,0.0,9.17985065927,19.4245,15.2748968412,0.0,8.3497,6.92519684119
 05/15  24:00:00,23.9271988859,3.96675873322,1.06559328437,0.0,4.58992532963,8.1892,8.62362531008,0.091530945858,3.33988,5.19221436423
 05/16  01:00:00,15.0561402431,0.0,0.0,0.0,1.52997510988,7.4902,3.93196892335,0.0,3.33988,0.592088923346
 05/16  02:00:00,15.0780519707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,15.0846483834,0.0,0.0,0.0,1.52997510988,7.4902,3.93197482675,0.0,3.33988,0.592094826752
 05/16  04:00:00,15.9088136674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,22.5757084742,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.98682071719,0.0450717373023,8.3497,0.592048979885
 05/16  06:00:00,35.0446548676,3.96675873322,0.0403614837753,0.0,9.17985065927,19.4245,20.7383653953,0.0,16.6994,4.03896539527
 05/16  07:00:00,46.1788598066,3.96675873322,4.02982570018,0.0,9.17985065927,26.9147,41.3251275542,0.0,25.0491,16.2760275542
 05/16  08:00:00,48.5711537952,3.96675873322,6.40633100003,0.0,9.17985065927,26.9147,47.9146310195,0.0,33.3988,14.5158310195
 05/16  09:00:00,42.4789400762,3.96675873322,7.78333007472,0.0,9.17985065927,19.4245,37.2146067793,0.0,25.0491,12.1655067793
 05/16  10:00:00,51.7886145225,3.96675873322,9.58394238204,0.0,9.17985065927,26.9147,52.7437826863,0.0,41.7485,10.9952826863
 05/16  11:00:00,56.835984457,3.96675873322,13.899617387,0.0,9.17985065927,26.9147,53.9143102823,0.0,41.7485,12.1658102823
 05/16  12:00:00,60.7798465739,3.96675873322,18.4731276591,0.0,9.17985065927,26.9147,52.1660762221,0.0,41.7485,10.4175762221
 05/16  13:00:00,52.148901831,3.96675873322,17.4021402437,0.0,9.17985065927,19.4245,43.2274132929,0.0,33.3988,9.82861329289
 05/16  14:00:00,50.9702875489,3.96675873322,16.2111507155,0.0,9.17985065927,19.4245,33.1358959906,0.0,25.0491,8.08679599055
 05/16  15:00:00,50.0265731127,3.96675873322,15.2614648476,0.0,9.17985065927,19.4245,41.4866416089,0.0,33.3988,8.08784160894
 05/16  16:00:00,60.6235778814,3.96675873322,18.3632817338,0.0,9.17985065927,26.9147,58.1848531643,0.0,50.0982,8.08665316426
 05/16  17:00:00,64.8626314954,3.96675873322,22.5993470256,0.0,9.17985065927,26.9147,61.093072031,0.0,50.0982,10.994872031
 05/16  18:00:00,66.4457804753,3.96675873322,24.192728308,0.0,9.17985065927,26.9147,64.6149213717,0.0,50.0982,14.5167213717
 05/16  19:00:00,55.2666667323,3.96675873322,20.542535452,0.0,9.17985065927,19.4245,49.6752789543,0.0,33.3988,16.2764789543
 05/16  20:00:00,57.0543363605,3.96675873322,18.1431022362,0.0,9.17985065927,19.4245,46.7369553229,0.0,33.3988,13.3381553229
 05/16  21:00:00,52.8168737136,3.96675873322,13.9751210939,0.0,9.17985065927,19.4245,40.1460878065,0.0,25.0491,15.0969878065
 05/16  22:00:00,48.8200576006,3.96675873322,9.99186572471,0.0,9.17985065927,19.4245,28.2867696858,0.0,16.6994,11.5873696858
 05/16  23:00:00,46.1328180871,3.96675873322,6.54743216559,0.0,9.17985065927,19.4245,15.2771004803,0.0,8.3497,6.92740048028
 05/16  24:00:00,25.3144972477,3.96675873322,2.43444344768,0.0,4.58992532963,8.1892,9.19181556617,0.0848960407752,3.33988,5.76703952539
 05/17  01:00:00,15.0788041361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,15.0936211773,0.0,0.0,0.0,1.52997510988,7.4902,3.93194168443,0.0,3.33988,0.592061684434
 05/17  03:00:00,15.0954210571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.2721722144,0.0,0.0,0.0,1.52997510988,7.4902,3.93194760434,0.0,3.33988,0.592067604341
 05/17  05:00:00,21.9344411509,3.96675873322,0.0134983955594,0.0,4.58992532963,8.1892,8.59688106515,0.227181065152,8.3497,0.02
 05/17  06:00:00,34.7009412858,3.96675873322,0.0432295006699,0.0,9.17985065927,19.4245,21.3112619367,0.0,16.6994,4.61186193673
 05/17  07:00:00,42.7101630945,3.96675873322,0.597201559169,0.0,9.17985065927,26.9147,40.746350351,0.0,25.0491,15.697250351
 05/17  08:00:00,44.5101430141,3.96675873322,2.38359755203,0.0,9.17985065927,26.9147,47.9141756249,0.0,33.3988,14.5153756249
 05/17  09:00:00,38.4588022018,3.96675873322,3.80206439901,0.0,9.17985065927,19.4245,37.2133713585,0.0,25.0491,12.1642713585
 05/17  10:00:00,49.4551482142,3.96675873322,7.27462734222,0.0,9.17985065927,26.9147,52.7446364036,0.0,41.7485,10.9961364036
 05/17  11:00:00,54.901653558,3.96675873322,11.973961182,0.0,9.17985065927,26.9147,53.9151700004,0.0,41.7485,12.1666700004
 05/17  12:00:00,58.5258737972,3.96675873322,16.2243501835,0.0,9.17985065927,26.9147,52.1647824495,0.0,41.7485,10.4162824495
 05/17  13:00:00,49.6807197093,3.96675873322,14.9304843624,0.0,9.17985065927,19.4245,43.2241587299,0.0,33.3988,9.82535872992
 05/17  14:00:00,47.3241563642,3.96675873322,12.5690175683,0.0,9.17985065927,19.4245,33.135696491,0.0,25.0491,8.08659649099
 05/17  15:00:00,45.5858480284,3.96675873322,10.8396406348,0.0,9.17985065927,19.4245,41.4850674351,0.0,33.3988,8.08626743514
 05/17  16:00:00,53.7789385396,3.96675873322,11.5610022321,0.0,9.17985065927,26.9147,58.1856816811,0.0,50.0982,8.08748168105
 05/17  17:00:00,54.3228312419,3.96675873322,12.1366602443,0.0,9.17985065927,26.9147,61.0929893035,0.0,50.0982,10.9947893035
 05/17  18:00:00,55.8740126564,3.96675873322,13.7116925765,0.0,9.17985065927,26.9147,64.6122457714,0.0,50.0982,14.5140457714
 05/17  19:00:00,45.0453796759,3.96675873322,10.2312105236,0.0,9.17985065927,19.4245,49.674325689,0.0,33.3988,16.275525689
 05/17  20:00:00,45.8413657938,3.96675873322,6.84221720678,0.0,9.17985065927,19.4245,46.7385307384,0.0,33.3988,13.3397307384
 05/17  21:00:00,41.6417573414,3.96675873322,2.7526745631,0.0,9.17985065927,19.4245,39.5632445098,0.0,25.0491,14.5141445098
 05/17  22:00:00,39.6684651875,3.96675873322,0.90761324933,0.0,9.17985065927,19.4245,28.8649612076,0.0,16.6994,12.1655612076
 05/17  23:00:00,39.6841527222,3.96675873322,0.153467723223,0.0,9.17985065927,19.4245,15.2749201447,0.0,8.3497,6.92522014467
 05/17  24:00:00,22.8202384551,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.31003565033,0.20268744625,3.33988,5.76746820408
 05/18  01:00:00,15.00641585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,15.0185019745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,15.0270768525,0.0,0.0,0.0,1.52997510988,7.4902,3.93194120745,0.0,3.33988,0.592061207454
 05/18  04:00:00,15.195795229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,21.9170526448,3.96675873322,0.0413670838188,0.0,4.58992532963,8.1892,9.14368117259,0.201888207908,8.3497,0.592092964682
 05/18  06:00:00,34.7167317831,3.96675873322,0.0592269574217,0.0,9.17985065927,19.4245,20.7379997054,0.0,16.6994,4.03859970538
 05/18  07:00:00,42.4170040016,3.96675873322,0.308697539666,0.0,9.17985065927,26.9147,41.3242069383,0.0,25.0491,16.2751069383
 05/18  08:00:00,43.4603514345,3.96675873322,1.34039427945,0.0,9.17985065927,26.9147,47.9121886953,0.0,33.3988,14.5133886953
 05/18  09:00:00,36.197457489,3.96675873322,1.55723888623,0.0,9.17985065927,19.4245,37.2141113507,0.0,25.0491,12.1650113507
 05/18  10:00:00,45.4131050558,3.96675873322,3.27048156001,0.0,9.17985065927,26.9147,52.165575662,0.0,41.7485,10.417075662
 05/18  11:00:00,49.6722796985,3.96675873322,6.80187393598,0.0,9.17985065927,26.9147,53.9132435763,0.0,41.7485,12.1647435763
 05/18  12:00:00,51.8641688722,3.96675873322,9.63852145776,0.0,9.17985065927,26.9147,52.7443031084,0.0,41.7485,10.9958031084
 05/18  13:00:00,42.8682134602,3.96675873322,8.20226090085,0.0,9.17985065927,19.4245,42.6466971341,0.0,33.3988,9.2478971341
 05/18  14:00:00,40.6776175412,3.96675873322,6.00720460895,0.0,9.17985065927,19.4245,33.1348571348,0.0,25.0491,8.08575713476
 05/18  15:00:00,39.4142237381,3.96675873322,4.74158167662,0.0,9.17985065927,19.4245,41.4849530581,0.0,33.3988,8.08615305808
 05/18  16:00:00,48.242139301,3.96675873322,6.08354981198,0.0,9.17985065927,26.9147,58.1846214846,0.0,50.0982,8.08642148465
 05/18  17:00:00,49.4281577701,3.96675873322,7.27740979529,0.0,9.17985065927,26.9147,61.0935222956,0.0,50.0982,10.9953222956
 05/18  18:00:00,50.9919366529,3.96675873322,8.84870360901,0.0,9.17985065927,26.9147,64.6117723408,0.0,50.0982,14.5135723408
 05/18  19:00:00,41.4969788309,3.96675873322,6.67349100116,0.0,9.17985065927,19.4245,49.6719823204,0.0,33.3988,16.2731823204
 05/18  20:00:00,43.7553774452,3.96675873322,4.77111045957,0.0,9.17985065927,19.4245,46.7364022457,0.0,33.3988,13.3376022457
 05/18  21:00:00,39.8064217951,3.96675873322,0.93755438829,0.0,9.17985065927,19.4245,39.5618258851,0.0,25.0491,14.5127258851
 05/18  22:00:00,38.7687258335,3.96675873322,0.0381642648709,0.0,9.17985065927,19.4245,28.8649817599,0.0,16.6994,12.1655817599
 05/18  23:00:00,39.4812494809,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.7998279292,0.102196621653,8.3497,6.34793130757
 05/18  24:00:00,22.7522726609,3.96675873322,0.0,0.0,4.58992532963,8.1892,10.2360355061,1.12884144482,3.33988,5.76731406129
 05/19  01:00:00,14.9361803299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,14.9426411637,0.0,0.0,0.0,1.52997510988,7.4902,3.93195964382,0.0,3.33988,0.59207964382
 05/19  03:00:00,14.9361204345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  04:00:00,15.624234307,0.0,0.0,0.0,1.52997510988,7.4902,3.93196554688,0.0,3.33988,0.592085546878
 05/19  05:00:00,22.2534447936,3.96675873322,0.0,0.0,4.58992532963,8.1892,35.0032118726,26.6335118726,8.3497,0.02
 05/19  06:00:00,34.7611961984,3.96675873322,0.0162988627483,0.0,9.17985065927,19.4245,39.0726089866,17.7607364173,16.6994,4.61247256929
 05/19  07:00:00,42.0097532999,3.96675873322,0.0123200916805,0.0,9.17985065927,26.9147,41.7706764181,1.02865389618,25.0491,15.692922522
 05/19  08:00:00,42.0814987328,3.96675873322,0.0234921239858,0.0,9.17985065927,26.9147,47.9133421356,0.0,33.3988,14.5145421356
 05/19  09:00:00,34.930920765,3.96675873322,0.308668567184,0.0,9.17985065927,19.4245,37.2144390788,0.0,25.0491,12.1653390788
 05/19  10:00:00,44.4765637714,3.96675873322,2.33551433086,0.0,9.17985065927,26.9147,52.1654245042,0.0,41.7485,10.4169245042
 05/19  11:00:00,47.6124201037,3.96675873322,4.76563644267,0.0,9.17985065927,26.9147,53.9121397026,0.0,41.7485,12.1636397026
 05/19  12:00:00,49.3731521318,3.96675873322,7.16912465054,0.0,9.17985065927,26.9147,52.7432313025,0.0,41.7485,10.9947313025
 05/19  13:00:00,41.4878759448,3.96675873322,6.80588398088,0.0,9.17985065927,19.4245,42.6478175465,0.0,33.3988,9.24901754654
 05/19  14:00:00,40.3138188511,3.96675873322,5.62540420162,0.0,9.17985065927,19.4245,33.1360370596,0.0,25.0491,8.08693705962
 05/19  15:00:00,40.067632496,3.96675873322,5.37670201043,0.0,9.17985065927,19.4245,41.4838557094,0.0,33.3988,8.08505570943
 05/19  16:00:00,48.7657373882,3.96675873322,6.66903236928,0.0,9.17985065927,26.9147,58.1842860835,0.0,50.0982,8.08608608346
 05/19  17:00:00,50.2165784188,3.96675873322,8.11114445552,0.0,9.17985065927,26.9147,61.0931956155,0.0,50.0982,10.9949956155
 05/19  18:00:00,50.401097823,3.96675873322,8.30338431203,0.0,9.17985065927,26.9147,64.6122574733,0.0,50.0982,14.5140574733
 05/19  19:00:00,40.4760363961,3.96675873322,5.88972986007,0.0,9.17985065927,19.4245,49.0928538748,0.0,33.3988,15.6940538748
 05/19  20:00:00,43.3322677156,3.96675873322,4.52679725511,0.0,9.17985065927,19.4245,46.7371808471,0.0,33.3988,13.3383808472
 05/19  21:00:00,40.3625385923,3.96675873322,1.63075910684,0.0,9.17985065927,19.4245,39.5635939457,0.0,25.0491,14.5144939457
 05/19  22:00:00,39.3770154881,3.96675873322,0.653548872132,0.0,9.17985065927,19.4245,28.8633270395,0.0,16.6994,12.1639270395
 05/19  23:00:00,39.5337224928,3.96675873322,0.0575462526807,0.0,9.17985065927,19.4245,15.2925706773,0.0176844108243,8.3497,6.92518626652
 05/19  24:00:00,22.753009174,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.77215845767,0.239623302516,3.33988,5.19265515516
 05/20  01:00:00,14.9496376484,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581851,0.0,3.33988,0.592095818506
 05/20  02:00:00,14.9621829273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.9625436946,0.0,0.0,0.0,1.52997510988,7.4902,3.93195221327,0.0,3.33988,0.592072213271
 05/20  04:00:00,15.1426352675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,21.7960629227,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.8682532728,5.92647515798,8.3497,0.59207811486
 05/20  06:00:00,34.5835140494,3.96675873322,0.0232669251025,0.0,9.17985065927,19.4245,22.3717666262,1.6342617306,16.6994,4.03810489557
 05/20  07:00:00,42.0911184279,3.96675873322,0.0345420738061,0.0,9.17985065927,26.9147,29.1110627755,0.0231691056261,25.0491,4.03879366986
 05/20  08:00:00,43.633069462,3.96675873322,1.51179093357,0.0,9.17985065927,26.9147,37.4377023976,0.0,33.3988,4.03890239763
 05/20  09:00:00,38.1432003912,3.96675873322,3.47945030597,0.0,9.17985065927,19.4245,38.3868942342,0.0,25.0491,13.3377942342
 05/20  10:00:00,46.6851149,3.96675873322,4.52756854712,0.0,9.17985065927,26.9147,53.9129613225,0.0,41.7485,12.1644613225
 05/20  11:00:00,50.0111708558,3.96675873322,7.12670616431,0.0,9.17985065927,26.9147,55.0863955038,0.0,41.7485,13.3378955038
 05/20  12:00:00,51.1803995524,3.96675873322,8.92466226576,0.0,9.17985065927,26.9147,55.0871074155,0.0,41.7485,13.3386074155
 05/20  13:00:00,41.8923756726,3.96675873322,7.20699372762,0.0,9.17985065927,19.4245,45.5621648547,0.0,33.3988,12.1633648547
 05/20  14:00:00,39.1708918707,3.96675873322,4.50996621433,0.0,9.17985065927,19.4245,35.46673755,0.0,25.0491,10.41763755
 05/20  15:00:00,39.5503297156,3.96675873322,4.88593622214,0.0,9.17985065927,19.4245,43.8148720912,0.0,33.3988,10.4160720912
 05/20  16:00:00,48.7494905092,3.96675873322,6.59137681041,0.0,9.17985065927,26.9147,59.9231070861,0.0,50.0982,9.82490708614
 05/20  17:00:00,48.2631842161,3.96675873322,6.11764111959,0.0,9.17985065927,26.9147,60.5139943132,0.0,50.0982,10.4157943132
 05/20  18:00:00,49.4003613368,3.96675873322,7.29302504921,0.0,9.17985065927,26.9147,64.6119326793,0.0,50.0982,14.5137326793
 05/20  19:00:00,41.1628862506,3.96675873322,6.41117279992,0.0,9.17985065927,19.4245,47.9119700483,0.0,33.3988,14.5131700483
 05/20  20:00:00,42.4927573099,3.96675873322,3.52221275764,0.0,9.17985065927,19.4245,46.7366654223,0.0,33.3988,13.3378654223
 05/20  21:00:00,41.1325981738,3.96675873322,2.25338237803,0.0,9.17985065927,19.4245,39.5629732955,0.0,25.0491,14.5138732955
 05/20  22:00:00,39.6177614026,3.96675873322,0.866225673098,0.0,9.17985065927,19.4245,27.6934237675,0.0,16.6994,10.9940237675
 05/20  23:00:00,39.5913189215,3.96675873322,0.0695756450717,0.0,9.17985065927,19.4245,16.4363819741,0.0,8.3497,8.08668197415
 05/20  24:00:00,22.8119121749,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.66385312899,0.131476508789,3.33988,5.1924966202
 05/21  01:00:00,14.9943098019,0.0,0.0,0.0,1.52997510988,7.4902,3.93197124821,0.0,3.33988,0.592091248209
 05/21  02:00:00,14.9988654913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,15.0035926779,0.0,0.0,0.0,1.52997510988,7.4902,3.93192540913,0.0,3.33988,0.592045409134
 05/21  04:00:00,15.1602682172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,21.8226547698,3.96675873322,0.0,0.0,4.58992532963,8.1892,16.5752530638,7.63350171038,8.3497,0.592051353381
 05/21  06:00:00,34.5896062545,3.96675873322,0.0352811910279,0.0,9.17985065927,19.4245,31.1443414369,10.4065482268,16.6994,4.03839321007
 05/21  07:00:00,42.0032220674,3.96675873322,0.0228940350304,0.0,9.17985065927,26.9147,35.2901104084,6.20275959076,25.0491,4.03825081763
 05/21  08:00:00,41.9838214322,3.96675873322,0.0,0.0,9.17985065927,26.9147,43.3249467479,5.88881000752,33.3988,4.03733674035
 05/21  09:00:00,34.5013428446,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.7856505404,11.1239962106,25.0491,4.61255432985
 05/21  10:00:00,42.0249353922,3.96675873322,0.0075385614687,0.0,9.17985065927,26.9147,56.3968634912,1.89019620668,41.7485,12.7581672845
 05/21  11:00:00,42.8784891297,3.96675873322,0.102066632314,0.0,9.17985065927,26.9147,55.0856199059,0.0,41.7485,13.3371199059
 05/21  12:00:00,42.9916895654,3.96675873322,0.864169613276,0.0,9.17985065927,26.9147,52.7424360675,0.0,41.7485,10.9939360675
 05/21  13:00:00,35.1658464196,3.96675873322,0.562107603319,0.0,9.17985065927,19.4245,43.8149902282,0.0,33.3988,10.4161902282
 05/21  14:00:00,34.7051115199,3.96675873322,0.0985506996244,0.0,9.17985065927,19.4245,33.1342676193,0.0,25.0491,8.08516761928
 05/21  15:00:00,34.5790000629,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.5623193782,0.077018322896,33.3988,8.08650105532
 05/21  16:00:00,42.1979967336,3.96675873322,0.219347850178,0.0,9.17985065927,26.9147,58.184236494,0.0,50.0982,8.08603649396
 05/21  17:00:00,42.4977001764,3.96675873322,0.518182804759,0.0,9.17985065927,26.9147,60.5145071959,0.0,50.0982,10.4163071959
 05/21  18:00:00,42.6458596511,3.96675873322,0.676693078639,0.0,9.17985065927,26.9147,63.4355586985,0.0,50.0982,13.3373586985
 05/21  19:00:00,34.6261254204,3.96675873322,0.0106698938887,0.0,9.17985065927,19.4245,46.7618439424,0.0260948966032,33.3988,13.3369490458
 05/21  20:00:00,38.8026141803,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.2139709874,0.398780662697,33.3988,10.4163903247
 05/21  21:00:00,38.7066289732,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.060649211,9.67632163514,25.0491,13.3352275759
 05/21  22:00:00,38.5740682714,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.1575880068,18.4642845599,16.6994,10.9939034469
 05/21  23:00:00,39.3180734735,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.8301078375,23.288476415,8.3497,5.1919314225
 05/21  24:00:00,22.6001912959,3.96675873322,0.0,0.0,4.58992532963,8.1892,43.8637520251,33.5983407971,3.33988,6.92553122794
 05/22  01:00:00,14.8017368838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.8180278635,0.0,0.0,0.0,1.52997510988,7.4902,3.93196826761,0.0,3.33988,0.592088267612
 05/22  03:00:00,14.8223336012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,14.9771770853,0.0,0.0,0.0,1.52997510988,7.4902,3.9319741453,0.0,3.33988,0.592094145295
 05/22  05:00:00,21.641613386,3.96675873322,0.0,0.0,4.58992532963,8.1892,52.6673526284,44.2976526284,8.3497,0.02
 05/22  06:00:00,34.433086089,3.96675873322,0.0136723421778,0.0,9.17985065927,19.4245,57.2028923265,36.465308122,16.6994,4.03818420448
 05/22  07:00:00,41.9186606176,3.96675873322,0.00800734029535,0.0,9.17985065927,26.9147,61.7786341326,21.0378957584,25.0491,15.6916383742
 05/22  08:00:00,41.9545464363,3.96675873322,0.0,0.0,9.17985065927,26.9147,59.1011531905,11.1903879794,33.3988,14.5119652112
 05/22  09:00:00,34.4938346007,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.1045964468,3.89147942434,25.0491,12.1640170224
 05/22  10:00:00,42.0135541695,3.96675873322,0.00696566577836,0.0,9.17985065927,26.9147,52.649163194,0.484238926867,41.7485,10.4164242672
 05/22  11:00:00,42.7476380815,3.96675873322,0.00657115397068,0.0,9.17985065927,26.9147,53.9178673847,0.005198130883,41.7485,12.1641692538
 05/22  12:00:00,42.0590237602,3.96675873322,0.0100007847327,0.0,9.17985065927,26.9147,52.9296749403,0.766182377129,41.7485,10.4149925632
 05/22  13:00:00,34.4855546414,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.0746381485,2.42546066097,33.3988,9.25037748751
 05/22  14:00:00,34.5356864489,3.96675873322,0.00863016520015,0.0,9.17985065927,19.4245,34.0258229533,0.891144772245,25.0491,8.08557818107
 05/22  15:00:00,34.5484000377,3.96675873322,0.00559255885751,0.0,9.17985065927,19.4245,41.4837936542,0.0,33.3988,8.08499365422
 05/22  16:00:00,41.9940546409,3.96675873322,0.0293352324385,0.0,9.17985065927,26.9147,58.1836738197,0.0,50.0982,8.08547381972
 05/22  17:00:00,42.5091273217,3.96675873322,0.538287291484,0.0,9.17985065927,26.9147,60.5136394904,0.0,50.0982,10.4154394904
 05/22  18:00:00,43.0608792074,3.96675873322,1.0893783157,0.0,9.17985065927,26.9147,64.6100769417,0.0,50.0982,14.5118769417
 05/22  19:00:00,34.7757948466,3.96675873322,0.158197024078,0.0,9.17985065927,19.4245,49.6814466902,0.0112726088922,33.3988,16.2713740813
 05/22  20:00:00,38.8056913909,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.1878029544,0.0315342934059,33.3988,12.757468661
 05/22  21:00:00,38.6798479118,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.5925833119,13.0304413799,25.0491,14.513041932
 05/22  22:00:00,38.5581373321,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.5987275862,19.7360404717,16.6994,12.1632871144
 05/22  23:00:00,39.2972488766,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.6995115239,29.4246756631,8.3497,6.92513586084
 05/22  24:00:00,22.575183554,3.96675873322,0.0,0.0,4.58992532963,8.1892,50.5257342261,41.9931923894,3.33988,5.19266183673
 05/23  01:00:00,14.7788521027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.8061420397,0.0,0.0,0.0,1.52997510988,7.4902,3.93196583254,0.0,3.33988,0.592085832543
 05/23  03:00:00,14.821785901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.4885061564,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171409,0.0,3.33988,0.592091714087
 05/23  05:00:00,22.1610618163,3.96675873322,0.0,0.0,4.58992532963,8.1892,51.4867100962,43.1170100962,8.3497,0.02
 05/23  06:00:00,34.6770662134,3.96675873322,0.0147932199687,0.0,9.17985065927,19.4245,55.1278258281,34.3898838595,16.6994,4.03854196852
 05/23  07:00:00,41.9351754611,3.96675873322,0.0111867054937,0.0,9.17985065927,26.9147,60.6132344473,19.29261152,25.0491,16.2715229272
 05/23  08:00:00,41.9689288738,3.96675873322,0.0,0.0,9.17985065927,26.9147,56.7281860241,9.39725419327,33.3988,13.9321318308
 05/23  09:00:00,34.5066537356,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.7858881958,3.57303570457,25.0491,12.1637524912
 05/23  10:00:00,42.0205298535,3.96675873322,0.00620018450361,0.0,9.17985065927,26.9147,52.9518481104,0.78832305804,41.7485,10.4150250524
 05/23  11:00:00,42.757567696,3.96675873322,0.0131650739843,0.0,9.17985065927,26.9147,53.909539526,0.0,41.7485,12.161039526
 05/23  12:00:00,42.4667210035,3.96675873322,0.377539490969,0.0,9.17985065927,26.9147,52.1650372335,0.0,41.7485,10.4165372335
 05/23  13:00:00,34.553537056,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.6897312368,0.0412824095418,33.3988,9.24964882723
 05/23  14:00:00,34.5393925619,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.175672497,0.0407057518659,25.0491,8.08586674518
 05/23  15:00:00,34.5183581843,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.5884357881,0.103303726834,33.3988,8.08633206124
 05/23  16:00:00,41.9316413961,3.96675873322,0.00891641364803,0.0,9.17985065927,26.9147,60.2274091917,2.04338214853,50.0982,8.08582704315
 05/23  17:00:00,41.9291947422,3.96675873322,0.00433675302264,0.0,9.17985065927,26.9147,60.5129702661,0.0,50.0982,10.4147702661
 05/23  18:00:00,41.9363334124,3.96675873322,0.00758039493417,0.0,9.17985065927,26.9147,64.6093619917,0.0,50.0982,14.5111619917
 05/23  19:00:00,34.4086809334,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.2894395227,1.19988379966,33.3988,15.690755723
 05/23  20:00:00,38.6186814687,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.1682258801,6.43319979651,33.3988,13.3362260836
 05/23  21:00:00,38.559916903,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.561253375,18.0006806775,25.0491,14.5114726975
 05/23  22:00:00,38.5479486366,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.9259709363,23.6425789514,16.6994,11.5839919848
 05/23  23:00:00,39.3062359684,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.7352492513,27.4611590437,8.3497,6.92439020758
 05/23  24:00:00,22.5838852941,3.96675873322,0.00219395487805,0.0,4.58992532963,8.1892,49.7397879932,41.2074624573,3.33988,5.19244553594
 05/24  01:00:00,14.7807447917,0.0,0.0,0.0,1.52997510988,7.4902,3.93195786172,0.0,3.33988,0.592077861721
 05/24  02:00:00,14.8026740859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,14.8123336434,0.0,0.0,0.0,1.52997510988,7.4902,3.93193790445,0.0,3.33988,0.592057904454
 05/24  04:00:00,14.9623834898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,21.6218105885,3.96675873322,0.0,0.0,4.58992532963,8.1892,60.0641481969,51.6944481969,8.3497,0.02
 05/24  06:00:00,34.4087723044,3.96675873322,0.012938564605,0.0,9.17985065927,19.4245,66.8870029032,45.5756666202,16.6994,4.61193628307
 05/24  07:00:00,41.891658525,3.96675873322,0.0107744278616,0.0,9.17985065927,26.9147,73.657125037,32.9181316948,25.0491,15.6898933422
 05/24  08:00:00,41.9103828453,3.96675873322,0.0,0.0,9.17985065927,26.9147,74.3179963641,26.9884599506,33.3988,13.9307364135
 05/24  09:00:00,34.4419223689,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.34105853,21.1284708279,25.0491,12.1634877021
 05/24  10:00:00,41.9380171505,3.96675873322,0.00254352478475,0.0,9.17985065927,26.9147,73.007014091,20.842906697,41.7485,10.415607394
 05/24  11:00:00,42.6489623049,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.5450055223,14.6322929119,41.7485,12.1642126104
 05/24  12:00:00,41.9873305093,3.96675873322,0.0,0.0,9.17985065927,26.9147,58.0210719306,5.85907001033,41.7485,10.4135019203
 05/24  13:00:00,34.4534894891,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.6121372021,12.9661453454,33.3988,9.24719185672
 05/24  14:00:00,34.453584593,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.9743495168,20.8392440664,25.0491,8.08600545048
 05/24  15:00:00,34.4430737843,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.3235997734,24.3952991946,33.3988,7.52950057884
 05/24  16:00:00,41.8666680353,3.96675873322,0.017512882466,0.0,9.17985065927,26.9147,84.4795990644,26.3164777706,50.0982,8.06492129386
 05/24  17:00:00,41.8680363782,3.96675873322,0.00163460076043,0.0,9.17985065927,26.9147,80.4605347526,19.3693671789,50.0982,10.9929675737
 05/24  18:00:00,41.8843642157,3.96675873322,0.00273931226331,0.0,9.17985065927,26.9147,73.2933292924,9.26520047078,50.0982,13.9299288217
 05/24  19:00:00,34.5149140959,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.0423991652,15.953284259,33.3988,15.6903149062
 05/24  20:00:00,38.7197279442,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.4459890107,20.7117385468,33.3988,13.335450464
 05/24  21:00:00,38.6431121037,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.147176288,28.5864478708,25.0491,14.5116284172
 05/24  22:00:00,38.5377280426,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.9981061729,30.7147481321,16.6994,11.5839580408
 05/24  23:00:00,39.3004433922,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.8896450441,34.6148076669,8.3497,6.92513737728
 05/24  24:00:00,22.5795981448,3.96675873322,0.0,0.0,4.58992532963,8.1892,52.341870535,43.8100031065,3.33988,5.19198742843
 05/25  01:00:00,14.7840628801,0.0,0.0,0.0,1.52997510988,7.4902,3.93196307133,0.0,3.33988,0.592083071334
 05/25  02:00:00,14.8086959649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,14.8147611813,0.0,0.0,0.0,1.52997510988,7.4902,3.93196037559,0.0,3.33988,0.592080375595
 05/25  04:00:00,14.9572163592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  05:00:00,21.619949399,3.96675873322,0.0,0.0,4.58992532963,8.1892,61.9822374232,53.0404511415,8.3497,0.592086281703
 05/25  06:00:00,34.4236745882,3.96675873322,0.0165858957119,0.0,9.17985065927,19.4245,64.3287237914,43.591412654,16.6994,4.03791113739
 05/25  07:00:00,41.917625417,3.96675873322,0.0221660987526,0.0,9.17985065927,26.9147,70.4935383117,29.7549773656,25.0491,15.6894609461
 05/25  08:00:00,41.9209663902,3.96675873322,0.0,0.0,9.17985065927,26.9147,72.5856441109,25.2575099879,33.3988,13.9293341231
 05/25  09:00:00,34.4493705594,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.2143159328,22.0027958558,25.0491,12.162420077
 05/25  10:00:00,41.9531243313,3.96675873322,0.00487277091638,0.0,9.17985065927,26.9147,73.0546938344,20.8908492903,41.7485,10.4153445441
 05/25  11:00:00,42.6787911653,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.4282947904,10.0955156916,41.7485,11.5842790989
 05/25  12:00:00,42.0234874464,3.96675873322,0.0,0.0,9.17985065927,26.9147,52.9424864328,0.494834607936,41.7485,10.6991518249
 05/25  13:00:00,34.5144869003,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.7245863063,0.358755035773,33.3988,8.96703127051
 05/25  14:00:00,34.5114112171,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.4406130276,7.30559383418,25.0491,8.08591919343
 05/25  15:00:00,34.492395255,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.8998077676,11.4155434179,33.3988,8.08546434975
 05/25  16:00:00,41.933731278,3.96675873322,0.0166222209682,0.0,9.17985065927,26.9147,66.4282856699,8.24544296365,50.0982,8.08464270627
 05/25  17:00:00,41.920787296,3.96675873322,0.0,0.0,9.17985065927,26.9147,66.3466737225,5.83234601693,50.0982,10.4161277055
 05/25  18:00:00,41.9221025028,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.2878616173,2.67918854252,50.0982,14.5104730748
 05/25  19:00:00,34.5683943627,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.4542868213,6.3670772168,33.3988,15.6884096045
 05/25  20:00:00,37.7219897139,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.4657142459,7.31170194647,33.3988,12.7552122994
 05/25  21:00:00,38.6966345662,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.0452398857,15.4855705118,25.0491,14.5105693739
 05/25  22:00:00,38.5776601645,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.3764158677,20.0920800747,16.6994,11.584935793
 05/25  23:00:00,39.334545008,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.00055639,23.7253381159,8.3497,6.92551827405
 05/25  24:00:00,22.6220321905,3.96675873322,0.0,0.0,4.58992532963,8.1892,39.9267122374,31.3950466246,3.33988,5.19178561276
 05/26  01:00:00,14.8306857416,0.0,0.0,0.0,1.52997510988,7.4902,3.93196455159,0.0,3.33988,0.592084551586
 05/26  02:00:00,14.8578095042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.8711122544,0.0,0.0,0.0,1.52997510988,7.4902,3.93195324059,0.0,3.33988,0.592073240585
 05/26  04:00:00,15.5485640879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,22.214467149,3.96675873322,0.0,0.0,4.58992532963,8.1892,42.2844196395,33.3426404992,8.3497,0.592079140334
 05/26  06:00:00,34.7205664877,3.96675873322,0.0234140546804,0.0,9.17985065927,19.4245,49.6429919482,28.9054688443,16.6994,4.03812310388
 05/26  07:00:00,41.9627264529,3.96675873322,0.0245207029972,0.0,9.17985065927,26.9147,57.5650420601,16.8278550762,25.0491,15.6880869839
 05/26  08:00:00,41.9909820773,3.96675873322,0.0,0.0,9.17985065927,26.9147,53.5091281259,6.18131385555,33.3988,13.9290142703
 05/26  09:00:00,34.5416262646,3.96675873322,0.00383748337241,0.0,9.17985065927,19.4245,37.5111524674,0.300395434757,25.0491,12.1616570327
 05/26  10:00:00,42.0641711617,3.96675873322,0.00867285194093,0.0,9.17985065927,26.9147,52.1636822779,0.0,41.7485,10.4151822779
 05/26  11:00:00,42.7473469376,3.96675873322,0.00363836138165,0.0,9.17985065927,26.9147,53.3436902013,0.0111629271311,41.7485,11.5840272742
 05/26  12:00:00,42.2083622396,3.96675873322,0.111575221295,0.0,9.17985065927,26.9147,52.1715196303,0.00918400199531,41.7485,10.4138356283
 05/26  13:00:00,34.5737124097,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.6910860369,0.043021541966,33.3988,9.24926449498
 05/26  14:00:00,34.547988716,3.96675873322,0.0021143484641,0.0,9.17985065927,19.4245,35.9570199096,2.82150077549,25.0491,8.08641913414
 05/26  15:00:00,34.5136530998,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.0787488571,10.5948233404,33.3988,8.0851255167
 05/26  16:00:00,41.9516106261,3.96675873322,0.00366383748894,0.0,9.17985065927,26.9147,60.0683709872,2.46058796635,50.0982,7.50958302082
 05/26  17:00:00,42.01166431,3.96675873322,0.0404542357454,0.0,9.17985065927,26.9147,60.5132540181,0.0,50.0982,10.4150540181
 05/26  18:00:00,42.6266687924,3.96675873322,0.652835616201,0.0,9.17985065927,26.9147,64.6085364017,0.0,50.0982,14.5103364017
 05/26  19:00:00,34.4641947018,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.1021804748,0.0153301105373,33.3988,15.6880503643
 05/26  20:00:00,37.6108472183,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.2043097862,0.0508284932592,33.3988,12.7546812929
 05/26  21:00:00,38.6197760803,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.9192633205,4.36113457522,25.0491,14.5090287452
 05/26  22:00:00,38.6078465809,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.0732680766,8.78836128343,16.6994,11.5855067932
 05/26  23:00:00,39.3507974334,3.96675873322,0.0,0.0,9.17985065927,19.4245,31.732992297,16.4576297311,8.3497,6.92566256594
