Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  24:00:00,22.6213042288,3.96675873322,0.0,0.0,4.58992532963,8.1892,38.7407969198,30.2089808909,3.33988,5.19193602884
 05/27  01:00:00,14.820907383,0.0,0.0,0.0,1.52997510988,7.4902,3.93196379961,0.0,3.33988,0.592083799607
 05/27  02:00:00,14.8415577994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.8506016766,0.0,0.0,0.0,1.52997510988,7.4902,3.93195248085,0.0,3.33988,0.592072480855
 05/27  04:00:00,14.9974219291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,21.6526179803,3.96675873322,0.0,0.0,4.58992532963,8.1892,53.9866499849,45.0448716029,8.3497,0.592078382008
 05/27  06:00:00,34.4473352673,3.96675873322,0.0126808689222,0.0,9.17985065927,19.4245,56.4434217068,35.7062761709,16.6994,4.03774553587
 05/27  07:00:00,41.9438935511,3.96675873322,0.0162654850772,0.0,9.17985065927,26.9147,46.2145122647,17.127460804,25.0491,4.03795146066
 05/27  08:00:00,41.966247917,3.96675873322,0.0,0.0,9.17985065927,26.9147,47.2040399358,9.76652792888,33.3988,4.03871200695
 05/27  09:00:00,34.5112765042,3.96675873322,0.000900212940776,0.0,9.17985065927,19.4245,43.1403835113,5.33676535537,25.0491,12.7545181559
 05/27  10:00:00,42.0302771609,3.96675873322,0.00479730022456,0.0,9.17985065927,26.9147,55.0370497102,1.12713799789,41.7485,12.1614117123
 05/27  11:00:00,42.8305352336,3.96675873322,0.058086576115,0.0,9.17985065927,26.9147,54.5101338136,0.00617968011043,41.7485,12.7554541335
 05/27  12:00:00,42.8526198494,3.96675873322,0.718494119507,0.0,9.17985065927,26.9147,54.5028721186,0.0,41.7485,12.7543721186
 05/27  13:00:00,35.0334345088,3.96675873322,0.423665625145,0.0,9.17985065927,19.4245,45.5572356674,0.0,33.3988,12.1584356674
 05/27  14:00:00,34.780212017,3.96675873322,0.168336369066,0.0,9.17985065927,19.4245,35.4625941528,0.0,25.0491,10.4134941528
 05/27  15:00:00,34.9617739434,3.96675873322,0.345020979915,0.0,9.17985065927,19.4245,43.8125160884,0.0,33.3988,10.4137160884
 05/27  16:00:00,43.3216249266,3.96675873322,1.2873914649,0.0,9.17985065927,26.9147,59.3460974409,0.0,50.0982,9.24789744085
 05/27  17:00:00,43.5948096795,3.96675873322,1.56406118577,0.0,9.17985065927,26.9147,60.5128710226,0.0,50.0982,10.4146710226
 05/27  18:00:00,44.9891350146,3.96675873322,2.96110704831,0.0,9.17985065927,26.9147,64.0286661798,0.0,50.0982,13.9304661798
 05/27  19:00:00,36.6872623039,3.96675873322,1.98789067742,0.0,9.17985065927,19.4245,47.9079149177,0.0,33.3988,14.5091149177
 05/27  20:00:00,38.1532494949,3.96675873322,0.326171933378,0.0,9.17985065927,19.4245,46.1618645805,0.00766360494929,33.3988,12.7554009755
 05/27  21:00:00,38.7870107049,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.5645560387,0.00701912627398,25.0491,14.5084369125
 05/27  22:00:00,38.6558771866,3.96675873322,0.0,0.0,9.17985065927,19.4245,27.1733329666,0.0606827203103,16.6994,10.4132502463
 05/27  23:00:00,39.3737337077,3.96675873322,0.0,0.0,9.17985065927,19.4245,22.8161422293,6.38092133914,8.3497,8.08552089016
 05/27  24:00:00,22.6545838397,3.96675873322,0.0,0.0,4.58992532963,8.1892,29.971938036,21.4402924901,3.33988,5.1917655459
 05/28  01:00:00,14.8746173238,0.0,0.0,0.0,1.52997510988,7.4902,3.93197610698,0.0,3.33988,0.592096106979
 05/28  02:00:00,14.899260239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,14.9093200123,0.0,0.0,0.0,1.52997510988,7.4902,3.93193026826,0.0,3.33988,0.592050268264
 05/28  04:00:00,15.0609024302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,21.7139258059,3.96675873322,0.0128576982363,0.0,4.58992532963,8.1892,39.475204929,31.105504929,8.3497,0.02
 05/28  06:00:00,34.497444559,3.96675873322,0.0158170945867,0.0,9.17985065927,19.4245,43.1797855074,21.9403817346,16.6994,4.54000377281
 05/28  07:00:00,41.9947704726,3.96675873322,0.00847212299226,0.0,9.17985065927,26.9147,30.6267513157,1.46717563648,25.0491,4.11047567923
 05/28  08:00:00,42.0517218473,3.96675873322,0.00841459876029,0.0,9.17985065927,26.9147,37.4376074018,0.0,33.3988,4.03880740175
 05/28  09:00:00,34.5845088354,3.96675873322,0.00154693694853,0.0,9.17985065927,19.4245,29.1148117141,0.0267389261445,25.0491,4.03897278797
 05/28  10:00:00,42.5526539542,3.96675873322,0.458614025979,0.0,9.17985065927,26.9147,54.5015320721,0.0,41.7485,12.7530320721
 05/28  11:00:00,44.3789729885,3.96675873322,1.5584052412,0.0,9.17985065927,26.9147,54.5030680293,0.0,41.7485,12.7545680293
 05/28  12:00:00,45.633405828,3.96675873322,3.45316860791,0.0,9.17985065927,26.9147,52.7400070045,0.0,41.7485,10.9915070045
 05/28  13:00:00,36.915198052,3.96675873322,2.27925994748,0.0,9.17985065927,19.4245,43.8127389276,0.0,33.3988,10.4139389276
 05/28  14:00:00,34.8858475674,3.96675873322,0.275273743458,0.0,9.17985065927,19.4245,32.5639237306,0.00452990719781,25.0491,7.51029382345
 05/28  15:00:00,34.5786158071,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.5675948713,0.0845309863921,33.3988,8.08426388495
 05/28  16:00:00,41.9953076993,3.96675873322,0.00578366323912,0.0,9.17985065927,26.9147,58.1828595521,0.0,50.0982,8.08465955206
 05/28  17:00:00,42.0532543103,3.96675873322,0.0645011025002,0.0,9.17985065927,26.9147,60.5108410166,0.0,50.0982,10.4126410166
 05/28  18:00:00,43.0973976672,3.96675873322,1.08738515545,0.0,9.17985065927,26.9147,62.8530154056,0.0,50.0982,12.7548154056
 05/28  19:00:00,35.2676397882,3.96675873322,0.586839845336,0.0,9.17985065927,19.4245,46.1527434713,0.0,33.3988,12.7539434713
 05/28  20:00:00,37.8912855485,3.96675873322,0.07393004679,0.0,9.17985065927,19.4245,43.8306094478,0.0181098866616,33.3988,10.4136995611
 05/28  21:00:00,38.7575203477,3.96675873322,0.00310716601923,0.0,9.17985065927,19.4245,40.9996823766,2.61683069582,25.0491,13.3337516808
 05/28  22:00:00,38.6132880843,3.96675873322,0.0,0.0,9.17985065927,19.4245,38.9683718587,11.8545218397,16.6994,10.414450019
 05/28  23:00:00,39.3560032616,3.96675873322,0.0,0.0,9.17985065927,19.4245,29.6740497248,16.132530403,8.3497,5.1918193218
 05/28  24:00:00,22.6381443097,3.96675873322,0.0,0.0,4.58992532963,8.1892,36.0540464058,26.3664417477,3.33988,6.34772465817
 05/29  01:00:00,14.8329270966,0.0,0.0,0.0,1.52997510988,7.4902,3.93197173084,0.0,3.33988,0.592091730839
 05/29  02:00:00,14.8552851254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,14.8609658684,0.0,0.0,0.0,1.52997510988,7.4902,3.93195550413,0.0,3.33988,0.592075504132
 05/29  04:00:00,15.009218091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,20.6223683646,3.96675873322,0.0,0.0,4.58992532963,8.1892,44.1303848385,35.188603438,8.3497,0.592081400495
 05/29  06:00:00,34.4833502026,3.96675873322,0.0129637249498,0.0,9.17985065927,19.4245,44.7136646733,23.9758579327,16.6994,4.0384067406
 05/29  07:00:00,41.9839271628,3.96675873322,0.0068917675897,0.0,9.17985065927,26.9147,31.5764738251,2.48870762763,25.0491,4.03866619747
 05/29  08:00:00,42.0485095648,3.96675873322,0.00809936145051,0.0,9.17985065927,26.9147,37.4374850493,0.0,33.3988,4.03868504931
 05/29  09:00:00,34.5789649335,3.96675873322,0.00161926439877,0.0,9.17985065927,19.4245,29.108811608,0.020828469457,25.0491,4.03888313856
 05/29  10:00:00,42.4542717449,3.96675873322,0.367080750702,0.0,9.17985065927,26.9147,54.5021652589,0.0,41.7485,12.7536652589
 05/29  11:00:00,43.9734569591,3.96675873322,1.16037270947,0.0,9.17985065927,26.9147,55.0820729396,0.0,41.7485,13.3335729396
 05/29  12:00:00,45.3793004917,3.96675873322,3.19998330691,0.0,9.17985065927,26.9147,52.1620875527,0.0,41.7485,10.4135875527
 05/29  13:00:00,38.3572157382,3.96675873322,3.69572562352,0.0,9.17985065927,19.4245,43.2335408728,0.0,33.3988,9.83474087282
 05/29  14:00:00,37.9242217868,3.96675873322,3.25737277597,0.0,9.17985065927,19.4245,33.1344549776,0.0,25.0491,8.08535497765
 05/29  15:00:00,38.1169580916,3.96675873322,3.44409597001,0.0,9.17985065927,19.4245,41.4837105134,0.0,33.3988,8.08491051339
 05/29  16:00:00,46.979210432,3.96675873322,4.86609715901,0.0,9.17985065927,26.9147,57.6052862333,0.0,50.0982,7.50708623328
 05/29  17:00:00,47.5164564805,3.96675873322,5.42718338097,0.0,9.17985065927,26.9147,60.5116946413,0.0,50.0982,10.4134946413
 05/29  18:00:00,48.1695578983,3.96675873322,6.08288018351,0.0,9.17985065927,26.9147,63.4316171132,0.0,50.0982,13.3334171132
 05/29  19:00:00,39.4725681213,3.96675873322,4.70702583891,0.0,9.17985065927,19.4245,46.1521414773,0.0,33.3988,12.7533414773
 05/29  20:00:00,41.5353017545,3.96675873322,3.62145718576,0.0,9.17985065927,19.4245,43.8138558073,0.0,33.3988,10.4150558073
 05/29  21:00:00,39.8645742959,3.96675873322,0.996388286403,0.0,9.17985065927,19.4245,37.8030864665,0.0,25.0491,12.7539864665
 05/29  22:00:00,38.9488303091,3.96675873322,0.223601874288,0.0,9.17985065927,19.4245,27.1130387656,0.0,16.6994,10.4136387656
 05/29  23:00:00,39.4755163002,3.96675873322,0.0,0.0,9.17985065927,19.4245,13.6006104695,0.0586752826664,8.3497,5.19223518687
 05/29  24:00:00,22.7506426504,3.96675873322,0.0,0.0,4.58992532963,8.1892,10.47070002,0.206077256672,3.33988,6.92474276335
 05/30  01:00:00,14.9472944918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.9499726699,0.0,0.0,0.0,1.52997510988,7.4902,3.93193172124,0.0,3.33988,0.592051721236
 05/30  03:00:00,14.9267929251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.5924358228,0.0,0.0,0.0,1.52997510988,7.4902,3.93196351883,0.0,3.33988,0.592083518832
 05/30  05:00:00,21.1907523348,3.96675873322,0.0200402813719,0.0,4.58992532963,8.1892,36.4628174267,28.0931174267,8.3497,0.02
 05/30  06:00:00,34.7225489901,3.96675873322,0.0225141077914,0.0,9.17985065927,19.4245,42.9859563881,22.24908092,16.6994,4.03747546802
 05/30  07:00:00,41.9495767029,3.96675873322,0.0218120612747,0.0,9.17985065927,26.9147,52.0984405409,11.3624295504,25.0491,15.6869109905
 05/30  08:00:00,41.9517345191,3.96675873322,0.0,0.0,9.17985065927,26.9147,55.8646434388,8.54031604259,33.3988,13.9255273962
 05/30  09:00:00,34.4563905765,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.8920191275,13.2610761227,25.0491,11.5818430047
 05/30  10:00:00,41.9536533155,3.96675873322,0.0146941050995,0.0,9.17985065927,26.9147,70.6544412612,18.4938425774,41.7485,10.4120986838
 05/30  11:00:00,42.6594697067,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.34467357,12.0139284985,41.7485,11.5822450716
 05/30  12:00:00,42.0048856863,3.96675873322,0.0,0.0,9.17985065927,26.9147,57.7865059505,5.62485666961,41.7485,10.4131492809
 05/30  13:00:00,34.4910757157,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.5500489912,7.90475724066,33.3988,9.24649175052
 05/30  14:00:00,34.5053257455,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.2704481048,10.7140061464,25.0491,7.50734195841
 05/30  15:00:00,34.5079839855,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.7535632629,12.2708448609,33.3988,8.08391840198
 05/30  16:00:00,41.9653053094,3.96675873322,0.0247088693261,0.0,9.17985065927,26.9147,65.8877493546,7.70560795833,50.0982,8.08394139623
 05/30  17:00:00,41.9647258379,3.96675873322,0.00690268551175,0.0,9.17985065927,26.9147,61.4539670862,1.52120660054,50.0982,9.83456048569
 05/30  18:00:00,42.0261412181,3.96675873322,0.0495380173066,0.0,9.17985065927,26.9147,64.6026677426,0.0,50.0982,14.5044677426
 05/30  19:00:00,34.4873795615,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.609141272,0.105049470545,33.3988,15.1052918015
 05/30  20:00:00,37.6561724145,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.7329352673,0.0,33.3988,13.3341352673
 05/30  21:00:00,38.6602352537,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.2109003452,0.237421322418,25.0491,13.9243790227
 05/30  22:00:00,38.6490374469,3.96675873322,0.0,0.0,9.17985065927,19.4245,31.6454424002,3.36449746313,16.6994,11.581544937
 05/30  23:00:00,39.4135765767,3.96675873322,0.0,0.0,9.17985065927,19.4245,20.1389589028,5.44178007799,8.3497,6.34747882484
 05/30  24:00:00,22.6832201843,3.96675873322,0.0,0.0,4.58992532963,8.1892,27.3068039797,18.2005453789,3.33988,5.76637860078
 05/31  01:00:00,14.8646087556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,14.8802514033,0.0,0.0,0.0,1.52997510988,7.4902,3.93196281664,0.0,3.33988,0.592082816637
 05/31  03:00:00,14.8879537708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.0427892555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,20.6459802041,3.96675873322,0.0,0.0,4.58992532963,8.1892,39.68154631,30.739757607,8.3497,0.592088702966
 05/31  06:00:00,34.4981366447,3.96675873322,0.0245754100708,0.0,9.17985065927,19.4245,47.2175360052,26.4802211545,16.6994,4.0379148507
 05/31  07:00:00,41.9676877724,3.96675873322,0.0250624381301,0.0,9.17985065927,26.9147,57.8314221544,17.6780392363,25.0491,15.1042829181
 05/31  08:00:00,41.9600544263,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.3515741404,16.4472034631,33.3988,14.5055706773
 05/31  09:00:00,34.4795428516,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.1271126662,16.4977461643,25.0491,11.5802665019
 05/31  10:00:00,41.9850475054,3.96675873322,0.0120979430603,0.0,9.17985065927,26.9147,68.7700423149,16.6085039368,41.7485,10.4130383781
 05/31  11:00:00,42.6999966434,3.96675873322,0.0,0.0,9.17985065927,26.9147,60.9692355135,7.64040213219,41.7485,11.5803333813
 05/31  12:00:00,42.0458846109,3.96675873322,0.0,0.0,9.17985065927,26.9147,51.5831418636,0.0,41.7485,9.83464186363
 05/31  13:00:00,34.5299487736,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.3603336957,0.711981376895,33.3988,9.24955231877
 05/31  14:00:00,34.5386751993,3.96675873322,0.0,0.0,9.17985065927,19.4245,38.274647837,5.14150786475,25.0491,8.08403997228
 05/31  15:00:00,34.5377832499,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.953787573,6.04721870772,33.3988,7.5077688653
 05/31  16:00:00,41.99502857,3.96675873322,0.0270483700279,0.0,9.17985065927,26.9147,59.9756173611,1.79312479682,50.0982,8.08429256424
 05/31  17:00:00,42.0139396723,3.96675873322,0.0233143328652,0.0,9.17985065927,26.9147,60.5112568248,0.0,50.0982,10.4130568248
 05/31  18:00:00,42.2705013789,3.96675873322,0.280120010176,0.0,9.17985065927,26.9147,64.0227948005,0.0,50.0982,13.9245948005
 05/31  19:00:00,34.6177689697,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.6080106257,0.104808505084,33.3988,15.1044021206
 05/31  20:00:00,37.7404888852,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.1485380125,4.41826913467,33.3988,13.3314688778
 05/31  21:00:00,38.6982540576,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.260267836,15.2874426314,25.0491,13.9237252046
 05/31  22:00:00,38.5847437348,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.4294674842,18.1497601694,16.6994,11.5803073148
 05/31  23:00:00,39.3550607763,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.6025066084,18.9048051904,8.3497,6.34800141792
 05/31  24:00:00,22.6505797854,3.96675873322,0.0,0.0,4.58992532963,8.1892,32.2266520077,23.5963647402,3.33988,5.29040726754
 06/01  01:00:00,14.8731078034,0.0,0.0,0.0,1.52997510988,7.4902,3.83313548585,0.0,3.33988,0.493255485852
 06/01  02:00:00,14.9115991883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,14.9371516352,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058314,0.0,3.33988,0.592050583142
 06/01  04:00:00,15.1193643396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,20.7358206859,3.96675873322,0.0,0.0,4.58992532963,8.1892,19.3782667053,10.4365101861,8.3497,0.592056519153
 06/01  06:00:00,34.5847215085,3.96675873322,0.0205795728289,0.0,9.17985065927,19.4245,26.0708949933,5.33367850818,16.6994,4.03781648513
 06/01  07:00:00,42.09009451,3.96675873322,0.0359110095124,0.0,9.17985065927,26.9147,40.1604196039,0.00775038035699,25.0491,15.1035692236
 06/01  08:00:00,42.1716789435,3.96675873322,0.0834924521105,0.0,9.17985065927,26.9147,47.3260382499,0.0,33.3988,13.9272382499
 06/01  09:00:00,34.7400706535,3.96675873322,0.124463829875,0.0,9.17985065927,19.4245,36.6304055731,0.0,25.0491,11.5813055731
 06/01  10:00:00,43.624994363,3.96675873322,1.50031749095,0.0,9.17985065927,26.9147,52.1620864879,0.0,41.7485,10.4135864879
 06/01  11:00:00,46.8642754161,3.96675873322,4.01002859507,0.0,9.17985065927,26.9147,53.330134103,0.0,41.7485,11.581634103
 06/01  12:00:00,48.5855940501,3.96675873322,6.37011103837,0.0,9.17985065927,26.9147,52.1614950049,0.0,41.7485,10.4129950049
 06/01  13:00:00,40.0867081237,3.96675873322,5.42614213872,0.0,9.17985065927,19.4245,42.6449093625,0.0,33.3988,9.24610936253
 06/01  14:00:00,39.0525516523,3.96675873322,4.38745862897,0.0,9.17985065927,19.4245,32.5574371827,0.0,25.0491,7.50833718272
 06/01  15:00:00,38.2505299214,3.96675873322,3.58776940885,0.0,9.17985065927,19.4245,41.4832422505,0.0,33.3988,8.08444225052
 06/01  16:00:00,46.4164587522,3.96675873322,4.29499621551,0.0,9.17985065927,26.9147,57.6055851745,0.0,50.0982,7.50738517445
 06/01  17:00:00,45.3157030279,3.96675873322,3.2718952572,0.0,9.17985065927,26.9147,60.5113023035,0.0,50.0982,10.4131023035
 06/01  18:00:00,45.9752518872,3.96675873322,3.93637973829,0.0,9.17985065927,26.9147,64.0247775619,0.0,50.0982,13.9265775619
 06/01  19:00:00,37.2796431693,3.96675873322,2.56374561541,0.0,9.17985065927,19.4245,48.5035214989,0.0,33.3988,15.1047214989
 06/01  20:00:00,39.3445784563,3.96675873322,1.47295333141,0.0,9.17985065927,19.4245,46.7300845426,0.0,33.3988,13.3312845426
 06/01  21:00:00,39.4557126052,3.96675873322,0.6187961462,0.0,9.17985065927,19.4245,38.9716843415,0.0,25.0491,13.9225843415
 06/01  22:00:00,38.7340627026,3.96675873322,0.0217822076718,0.0,9.17985065927,19.4245,28.2789432247,0.0,16.6994,11.5795432247
 06/01  23:00:00,39.4425096534,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.8553119587,0.157585132569,8.3497,6.34802682616
 06/01  24:00:00,22.7113712678,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.7184982398,6.18701778501,3.33988,5.19160045478
 06/02  01:00:00,14.9136536593,0.0,0.0,0.0,1.52997510988,7.4902,3.93195612167,0.0,3.33988,0.592076121672
 06/02  02:00:00,14.9341244714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,14.943361434,0.0,0.0,0.0,1.52997510988,7.4902,3.93193616382,0.0,3.33988,0.592056163815
 06/02  04:00:00,15.6669094811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  05:00:00,21.2723810651,3.96675873322,0.0,0.0,4.58992532963,8.1892,22.9773663232,14.0356042325,8.3497,0.592062090718
 06/02  06:00:00,34.8094257277,3.96675873322,0.0166055724268,0.0,9.17985065927,19.4245,30.286178598,9.54928828773,16.6994,4.03749031025
 06/02  07:00:00,42.0314800247,3.96675873322,0.0224858240847,0.0,9.17985065927,26.9147,40.3208864398,0.170061868328,25.0491,15.1017245715
 06/02  08:00:00,42.0763210872,3.96675873322,0.0297016791608,0.0,9.17985065927,26.9147,47.3232542753,0.0,33.3988,13.9244542753
 06/02  09:00:00,34.6008606258,3.96675873322,0.00457935117432,0.0,9.17985065927,19.4245,36.6608946558,0.029370658396,25.0491,11.5824239974
 06/02  10:00:00,43.0499711008,3.96675873322,0.940542920865,0.0,9.17985065927,26.9147,52.1618876145,0.0,41.7485,10.4133876145
 06/02  11:00:00,46.5726921113,3.96675873322,3.72628534815,0.0,9.17985065927,26.9147,53.3284689362,0.0,41.7485,11.5799689362
 06/02  12:00:00,49.3459126291,3.96675873322,7.13527585644,0.0,9.17985065927,26.9147,51.5824584578,0.0,41.7485,9.83395845779
 06/02  13:00:00,39.4787073206,3.96675873322,4.83808955004,0.0,9.17985065927,19.4245,42.6457073956,0.0,33.3988,9.2469073956
 06/02  14:00:00,36.8861809561,3.96675873322,2.25513395718,0.0,9.17985065927,19.4245,32.5573524581,0.0,25.0491,7.50825245812
 06/02  15:00:00,35.3448024859,3.96675873322,0.728607546515,0.0,9.17985065927,19.4245,41.482612702,0.0,33.3988,8.08381270196
 06/02  16:00:00,43.7139514766,3.96675873322,1.61141485043,0.0,9.17985065927,26.9147,57.6050391057,0.0,50.0982,7.50683910565
 06/02  17:00:00,46.7894699052,3.96675873322,4.70780263044,0.0,9.17985065927,26.9147,60.5099643941,0.0,50.0982,10.4117643941
 06/02  18:00:00,48.4510645747,3.96675873322,6.38921365787,0.0,9.17985065927,26.9147,64.025148787,0.0,50.0982,13.926948787
 06/02  19:00:00,38.6922307042,3.96675873322,4.13527547934,0.0,9.17985065927,19.4245,48.7470699288,0.0,33.3988,15.3482699288
 06/02  20:00:00,40.2704548104,3.96675873322,2.54999133078,0.0,9.17985065927,19.4245,46.4846095034,0.0,33.3988,13.0858095034
 06/02  21:00:00,39.4779080444,3.96675873322,0.761127678028,0.0,9.17985065927,19.4245,38.9702613069,0.0,25.0491,13.9211613069
 06/02  22:00:00,38.7451720181,3.96675873322,0.0369860137433,0.0,9.17985065927,19.4245,28.2793315353,0.0,16.6994,11.5799315353
 06/02  23:00:00,39.4479374114,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.8327188884,0.134373700319,8.3497,6.34864518813
 06/02  24:00:00,22.7152376707,3.96675873322,0.0,0.0,4.58992532963,8.1892,13.7299957892,5.19809484247,3.33988,5.19202094677
 06/03  01:00:00,14.9202657327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.9437710527,0.0,0.0,0.0,1.52997510988,7.4902,3.93197455473,0.0,3.33988,0.592094554728
 06/03  03:00:00,14.9477157053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.111879966,0.0,0.0,0.0,1.52997510988,7.4902,3.93192870805,0.0,3.33988,0.592048708054
 06/03  05:00:00,20.694978443,3.96675873322,0.0,0.0,4.58992532963,8.1892,28.5349742897,20.1652742897,8.3497,0.02
 06/03  06:00:00,34.5411155915,3.96675873322,0.0223678634305,0.0,9.17985065927,19.4245,34.0844672646,13.3474007956,16.6994,4.03766646908
 06/03  07:00:00,42.0522755381,3.96675873322,0.0182471488401,0.0,9.17985065927,26.9147,29.0938642864,0.0062575521017,25.0491,4.03850673433
 06/03  08:00:00,42.7693783798,3.96675873322,0.669551493648,0.0,9.17985065927,26.9147,37.4375795538,0.0,33.3988,4.03877955378
 06/03  09:00:00,35.7557752637,3.96675873322,1.12655707497,0.0,9.17985065927,19.4245,37.8011675261,0.0,25.0491,12.7520675261
 06/03  10:00:00,44.9267871245,3.96675873322,2.79518846701,0.0,9.17985065927,26.9147,53.3292201922,0.0,41.7485,11.5807201922
 06/03  11:00:00,48.0653661229,3.96675873322,5.20311805136,0.0,9.17985065927,26.9147,54.4994439351,0.0,41.7485,12.7509439351
 06/03  12:00:00,48.6853814772,3.96675873322,6.45995464212,0.0,9.17985065927,26.9147,54.5003222734,0.0,41.7485,12.7518222734
 06/03  13:00:00,40.8738849066,3.96675873322,6.20053305757,0.0,9.17985065927,19.4245,44.9789924676,0.0,33.3988,11.5801924676
 06/03  14:00:00,40.1336853033,3.96675873322,5.45828505567,0.0,9.17985065927,19.4245,34.8831419883,0.0,25.0491,9.83404198831
 06/03  15:00:00,40.2767342032,3.96675873322,5.59650884788,0.0,9.17985065927,19.4245,43.810486515,0.0,33.3988,10.411686515
 06/03  16:00:00,49.518075891,3.96675873322,7.35221831955,0.0,9.17985065927,26.9147,59.344449145,0.0,50.0982,9.24624914505
 06/03  17:00:00,49.7460327178,3.96675873322,7.6382414818,0.0,9.17985065927,26.9147,59.9322529283,0.0,50.0982,9.83405292828
 06/03  18:00:00,51.53800979,3.96675873322,9.43072759632,0.0,9.17985065927,26.9147,64.6025876703,0.0,50.0982,14.5043876703
 06/03  19:00:00,43.4560788756,3.96675873322,8.66043315001,0.0,9.17985065927,19.4245,47.3217657442,0.0,33.3988,13.9229657442
 06/03  20:00:00,44.1837849872,3.96675873322,6.24864409539,0.0,9.17985065927,19.4245,46.1503286968,0.0,33.3988,12.7515286968
 06/03  21:00:00,43.3428318592,3.96675873322,4.4592053982,0.0,9.17985065927,19.4245,38.9719646211,0.0,25.0491,13.9228646211
 06/03  22:00:00,40.5220817775,3.96675873322,1.7861975592,0.0,9.17985065927,19.4245,26.5341184117,0.0,16.6994,9.83471841171
 06/03  23:00:00,40.0252978864,3.96675873322,0.522641604749,0.0,9.17985065927,19.4245,16.4344382775,0.0,8.3497,8.08473827751
 06/03  24:00:00,22.7756725149,3.96675873322,0.00763612880894,0.0,4.58992532963,8.1892,8.7601888799,0.228925842998,3.33988,5.1913830369
 06/04  01:00:00,14.9656013188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,15.0018053499,0.0,0.0,0.0,1.52997510988,7.4902,3.93197291558,0.0,3.33988,0.592092915583
 06/04  03:00:00,15.0135906676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,15.1855132417,0.0,0.0,0.0,1.52997510988,7.4902,3.9319270605,0.0,3.33988,0.592047060505
 06/04  05:00:00,20.776893113,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.32346902788,0.953769027883,8.3497,0.02
 06/04  06:00:00,34.6223644295,3.96675873322,0.0320237279451,0.0,9.17985065927,19.4245,20.7367519552,0.0,16.6994,4.03735195521
 06/04  07:00:00,42.1559244011,3.96675873322,0.0832137681593,0.0,9.17985065927,26.9147,29.105419545,0.018085769661,25.0491,4.03823377537
 06/04  08:00:00,43.3592022549,3.96675873322,1.2541573374,0.0,9.17985065927,26.9147,37.4370027236,0.0,33.3988,4.03820272364
 06/04  09:00:00,35.768602937,3.96675873322,1.13184659337,0.0,9.17985065927,19.4245,29.0875661979,0.0,25.0491,4.03846619785
 06/04  10:00:00,46.3059826365,3.96675873322,4.15605253778,0.0,9.17985065927,26.9147,54.4996817426,0.0,41.7485,12.7511817426
 06/04  11:00:00,49.0295477594,3.96675873322,6.13833476523,0.0,9.17985065927,26.9147,54.5000615304,0.0,41.7485,12.7515615304
 06/04  12:00:00,50.2351366877,3.96675873322,7.9986814715,0.0,9.17985065927,26.9147,51.5825971545,0.0,41.7485,9.83409715446
 06/04  13:00:00,42.6746572939,3.96675873322,7.97245862329,0.0,9.17985065927,19.4245,43.8107924888,0.0,33.3988,10.4119924888
 06/04  14:00:00,41.7063176454,3.96675873322,6.99902231473,0.0,9.17985065927,19.4245,32.5566300939,0.0,25.0491,7.50753009386
 06/04  15:00:00,41.0650328114,3.96675873322,6.36373629928,0.0,9.17985065927,19.4245,41.482716355,0.0,33.3988,8.08391635502
 06/04  16:00:00,49.9379514848,3.96675873322,7.7762874768,0.0,9.17985065927,26.9147,57.6057549954,0.0,50.0982,7.50755499545
 06/04  17:00:00,51.0726536515,3.96675873322,8.94688480618,0.0,9.17985065927,26.9147,60.5105449236,0.0,50.0982,10.4123449236
 06/04  18:00:00,52.133730161,3.96675873322,10.0090062827,0.0,9.17985065927,26.9147,62.8497469909,0.0,50.0982,12.7515469909
 06/04  19:00:00,43.3079703398,3.96675873322,8.50066961797,0.0,9.17985065927,19.4245,46.1505322939,0.0,33.3988,12.7517322939
 06/04  20:00:00,44.7904947512,3.96675873322,6.84423894895,0.0,9.17985065927,19.4245,43.2329139508,0.0,33.3988,9.83411395079
 06/04  21:00:00,42.4587871414,3.96675873322,3.56881621566,0.0,9.17985065927,19.4245,37.8004982565,0.0,25.0491,12.7513982565
 06/04  22:00:00,39.9749598953,3.96675873322,1.23190921487,0.0,9.17985065927,19.4245,27.1109229566,0.0,16.6994,10.4115229566
 06/04  23:00:00,39.8675790348,3.96675873322,0.368348091191,0.0,9.17985065927,19.4245,13.540834865,0.0,8.3497,5.19113486503
 06/04  24:00:00,22.7861993203,3.96675873322,0.00490169966751,0.0,4.58992532963,8.1892,9.83827633043,0.150485059577,3.33988,6.34791127086
 06/05  01:00:00,14.9724166765,0.0,0.0,0.0,1.52997510988,7.4902,3.93196384545,0.0,3.33988,0.592083845446
 06/05  02:00:00,14.9890736797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,14.9978831064,0.0,0.0,0.0,1.52997510988,7.4902,3.93194389993,0.0,3.33988,0.592063899927
 06/05  04:00:00,15.1642476618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,20.7547589162,3.96675873322,0.0,0.0,4.58992532963,8.1892,11.7037361068,3.33403610681,8.3497,0.02
 06/05  06:00:00,34.6340143627,3.96675873322,0.0441997720273,0.0,9.17985065927,19.4245,20.7369895534,0.0,16.6994,4.0375895534
 06/05  07:00:00,42.6754814506,3.96675873322,0.580760868764,0.0,9.17985065927,26.9147,40.1510378689,0.0,25.0491,15.1019378689
 06/05  08:00:00,45.7027146294,3.96675873322,3.56853754009,0.0,9.17985065927,26.9147,47.3259408452,0.0,33.3988,13.9271408452
 06/05  09:00:00,39.5383674744,3.96675873322,4.86954423936,0.0,9.17985065927,19.4245,36.6292086829,0.0,25.0491,11.5801086829
 06/05  10:00:00,48.437821964,3.96675873322,6.26530044774,0.0,9.17985065927,26.9147,52.1602109433,0.0,41.7485,10.4117109433
 06/05  11:00:00,51.5952949035,3.96675873322,8.68931624607,0.0,9.17985065927,26.9147,52.7511195604,0.0,41.7485,11.0026195604
 06/05  12:00:00,53.6678330793,3.96675873322,11.3918462966,0.0,9.17985065927,26.9147,52.1605013318,0.0,41.7485,10.4120013318
 06/05  13:00:00,46.4305559686,3.96675873322,11.7055887294,0.0,9.17985065927,19.4245,42.0681606406,0.0,33.3988,8.66936064064
 06/05  14:00:00,43.7067905074,3.96675873322,9.003834812,0.0,9.17985065927,19.4245,33.1333519378,0.0,25.0491,8.08425193782
 06/05  15:00:00,43.1785334039,3.96675873322,8.46408656332,0.0,9.17985065927,19.4245,40.9074279513,0.0,33.3988,7.50862795132
 06/05  16:00:00,53.0598659023,3.96675873322,10.8428927256,0.0,9.17985065927,26.9147,57.9627174751,0.0,50.0982,7.86451747515
 06/05  17:00:00,55.1781950117,3.96675873322,12.9959191281,0.0,9.17985065927,26.9147,60.1505422203,0.0,50.0982,10.0523422203
 06/05  18:00:00,56.9646537099,3.96675873322,14.8131082819,0.0,9.17985065927,26.9147,64.0216713843,0.0,50.0982,13.9234713843
 06/05  19:00:00,46.6226822918,3.96675873322,11.7884303692,0.0,9.17985065927,19.4245,48.4996754737,0.0,33.3988,15.1008754737
 06/05  20:00:00,47.5293535306,3.96675873322,9.55902791752,0.0,9.17985065927,19.4245,46.1497234794,0.0,33.3988,12.7509234794
 06/05  21:00:00,45.4191483428,3.96675873322,6.4998158806,0.0,9.17985065927,19.4245,38.9721318882,0.0,25.0491,13.9230318882
 06/05  22:00:00,43.5060905507,3.96675873322,4.72726975139,0.0,9.17985065927,19.4245,28.2792091566,0.0,16.6994,11.5798091566
 06/05  23:00:00,42.3154612258,3.96675873322,2.77552245619,0.0,9.17985065927,19.4245,14.6978004592,0.0,8.3497,6.34810045922
 06/05  24:00:00,22.8263877536,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.6894805817,0.15825738041,3.33988,5.19134320129
 06/06  01:00:00,15.0223856367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,15.0350514138,0.0,0.0,0.0,1.52997510988,7.4902,3.93194802916,0.0,3.33988,0.592068029162
 06/06  03:00:00,15.0461019047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.8423499182,0.0,0.0,0.0,1.52997510988,7.4902,3.93195393652,0.0,3.33988,0.592073936521
 06/06  05:00:00,21.4968288665,3.96675873322,0.0416769888479,0.0,4.58992532963,8.1892,8.57923845131,0.209538451306,8.3497,0.02
 06/06  06:00:00,35.0061708736,3.96675873322,0.0402838645515,0.0,9.17985065927,19.4245,20.7543289246,0.0173491622121,16.6994,4.03757976239
 06/06  07:00:00,43.3980323595,3.96675873322,1.28183254701,0.0,9.17985065927,26.9147,40.1485849984,0.0,25.0491,15.0994849984
 06/06  08:00:00,45.3342848205,3.96675873322,3.20829347575,0.0,9.17985065927,26.9147,47.3218677376,0.0,33.3988,13.9230677376
 06/06  09:00:00,38.5900793084,3.96675873322,3.93913946182,0.0,9.17985065927,19.4245,36.6282842963,0.0,25.0491,11.5791842963
 06/06  10:00:00,46.2793640831,3.96675873322,4.13796913945,0.0,9.17985065927,26.9147,51.5816385358,0.0,41.7485,9.83313853585
 06/06  11:00:00,48.6552507473,3.96675873322,5.80015216382,0.0,9.17985065927,26.9147,53.3286470478,0.0,41.7485,11.5801470478
 06/06  12:00:00,52.0616321175,3.96675873322,9.83002368866,0.0,9.17985065927,26.9147,51.5816983763,0.0,41.7485,9.83319837626
 06/06  13:00:00,44.0181565303,3.96675873322,9.32274713876,0.0,9.17985065927,19.4245,42.6453563047,0.0,33.3988,9.24655630473
 06/06  14:00:00,43.4740426087,3.96675873322,8.75904944298,0.0,9.17985065927,19.4245,32.5560624813,0.0,25.0491,7.5069624813
 06/06  15:00:00,42.9967862078,3.96675873322,8.27790260095,0.0,9.17985065927,19.4245,40.9055926879,0.0,33.3988,7.50679268789
 06/06  16:00:00,52.615166876,3.96675873322,10.4036939205,0.0,9.17985065927,26.9147,58.1815014768,0.0,50.0982,8.08330147682
 06/06  17:00:00,54.5407769894,3.96675873322,12.3259903592,0.0,9.17985065927,26.9147,59.9317445835,0.0,50.0982,9.83354458354
 06/06  18:00:00,55.3281959059,3.96675873322,13.1794772108,0.0,9.17985065927,26.9147,64.0233571026,0.0,50.0982,13.9251571026
 06/06  19:00:00,45.0275304605,3.96675873322,10.3975893863,0.0,9.17985065927,19.4245,48.4984909626,0.0,33.3988,15.0996909626
 06/06  20:00:00,45.8907272982,3.96675873322,8.11031865935,0.0,9.17985065927,19.4245,46.1499388153,0.0,33.3988,12.7511388153
 06/06  21:00:00,43.9878852139,3.96675873322,5.21540763525,0.0,9.17985065927,19.4245,38.9699097664,0.0,25.0491,13.9208097664
 06/06  22:00:00,42.4972504102,3.96675873322,3.72805388677,0.0,9.17985065927,19.4245,27.699478351,0.0,16.6994,11.000078351
 06/06  23:00:00,40.6379919989,3.96675873322,1.11840524428,0.0,9.17985065927,19.4245,15.272460883,0.0,8.3497,6.92276088302
 06/06  24:00:00,22.8114453997,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.71225338669,0.180922420115,3.33988,5.19145096657
 06/07  01:00:00,15.011853133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,15.0265361788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,15.0317803636,0.0,0.0,0.0,1.52997510988,7.4902,3.93196881556,0.0,3.33988,0.592088815564
 06/07  04:00:00,15.2042698602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,20.8302518094,3.96675873322,0.0289493306545,0.0,4.58992532963,8.1892,9.16571925476,0.223924545288,8.3497,0.592094709473
 06/07  06:00:00,34.6991624074,3.96675873322,0.0540863588257,0.0,9.17985065927,19.4245,20.7542655971,0.0172295806417,16.6994,4.03763601643
 06/07  07:00:00,44.4295861794,3.96675873322,2.30278323458,0.0,9.17985065927,26.9147,40.1490646361,0.0,25.0491,15.0999646361
 06/07  08:00:00,49.7494934145,3.96675873322,7.58523092886,0.0,9.17985065927,26.9147,46.7428835844,0.0,33.3988,13.3440835844
 06/07  09:00:00,44.3790380218,3.96675873322,9.67566626781,0.0,9.17985065927,19.4245,36.6291266426,0.0,25.0491,11.5800266426
 06/07  10:00:00,53.8829375354,3.96675873322,11.6761833101,0.0,9.17985065927,26.9147,52.159051143,0.0,41.7485,10.410551143
 06/07  11:00:00,57.8935619531,3.96675873322,14.9711368273,0.0,9.17985065927,26.9147,52.7499248296,0.0,41.7485,11.0014248296
 06/07  12:00:00,58.7877121038,3.96675873322,16.5178051195,0.0,9.17985065927,26.9147,52.1597896865,0.0,41.7485,10.4112896865
 06/07  13:00:00,47.7886436007,3.96675873322,13.0925845047,0.0,9.17985065927,19.4245,42.0675751156,0.0,33.3988,8.66877511555
 06/07  14:00:00,45.074535811,3.96675873322,10.378655326,0.0,9.17985065927,19.4245,32.5561456606,0.0,25.0491,7.50704566061
 06/07  15:00:00,45.009302332,3.96675873322,10.2993644602,0.0,9.17985065927,19.4245,41.4817440713,0.0,33.3988,8.08294407126
 06/07  16:00:00,55.9620533685,3.96675873322,13.738998756,0.0,9.17985065927,26.9147,57.6047888228,0.0,50.0982,7.5065888228
 06/07  17:00:00,59.304403636,3.96675873322,17.0690754822,0.0,9.17985065927,26.9147,59.9307449097,0.0,50.0982,9.83254490968
 06/07  18:00:00,62.1608353525,3.96675873322,19.932348684,0.0,9.17985065927,26.9147,64.0223343987,0.0,50.0982,13.9241343987
 06/07  19:00:00,50.9526373122,3.96675873322,16.0605720606,0.0,9.17985065927,19.4245,48.4977434148,0.0,33.3988,15.0989434148
 06/07  20:00:00,51.066902994,3.96675873322,13.0659105925,0.0,9.17985065927,19.4245,46.1479910696,0.0,33.3988,12.7491910696
 06/07  21:00:00,48.3811707879,3.96675873322,9.43060509606,0.0,9.17985065927,19.4245,38.967962967,0.0,25.0491,13.918862967
 06/07  22:00:00,46.2667716315,3.96675873322,7.45998104565,0.0,9.17985065927,19.4245,27.7009873345,0.0,16.6994,11.0015873345
 06/07  23:00:00,44.6094756282,3.96675873322,5.04762505752,0.0,9.17985065927,19.4245,14.6972576888,0.0,8.3497,6.3475576888
 06/07  24:00:00,23.29680734,3.96675873322,0.442785706873,0.0,4.58992532963,8.1892,8.59521540576,0.0643135622008,3.33988,5.19102184356
 06/08  01:00:00,15.0504781578,0.0,0.0,0.0,1.52997510988,7.4902,3.93196657386,0.0,3.33988,0.592086573862
 06/08  02:00:00,15.0634493758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,15.0686386118,0.0,0.0,0.0,1.52997510988,7.4902,3.93194662949,0.0,3.33988,0.592066629487
 06/08  04:00:00,15.2508783302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,20.8791849915,3.96675873322,0.00347053323275,0.0,4.58992532963,8.1892,9.13141123822,0.189638698276,8.3497,0.59207253994
 06/08  06:00:00,34.7187055817,3.96675873322,0.0394960256488,0.0,9.17985065927,19.4245,20.1951104165,0.0323223936345,16.6994,3.46338802289
 06/08  07:00:00,42.6251513781,3.96675873322,0.531853295154,0.0,9.17985065927,26.9147,40.1480454403,0.0,25.0491,15.0989454403
 06/08  08:00:00,42.9345424746,3.96675873322,0.847639013291,0.0,9.17985065927,26.9147,47.3230049394,0.0,33.3988,13.9242049394
 06/08  09:00:00,34.568852455,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.7226558803,0.0952401175742,25.0491,11.5783157627
 06/08  10:00:00,42.0493712606,3.96675873322,0.00645600439285,0.0,9.17985065927,26.9147,51.5803760728,0.0,41.7485,9.8318760728
 06/08  11:00:00,43.1444742111,3.96675873322,0.360171819067,0.0,9.17985065927,26.9147,53.3273469684,0.0,41.7485,11.5788469684
 06/08  12:00:00,43.3618140111,3.96675873322,1.23533025882,0.0,9.17985065927,26.9147,51.5818376953,0.0,41.7485,9.83333769525
 06/08  13:00:00,35.4264548309,3.96675873322,0.835722581369,0.0,9.17985065927,19.4245,42.0668164718,0.0,33.3988,8.66801647184
 06/08  14:00:00,35.0155955812,3.96675873322,0.416177634749,0.0,9.17985065927,19.4245,33.1314730938,0.0,25.0491,8.08237309385
 06/08  15:00:00,34.600810643,3.96675873322,0.00652665354217,0.0,9.17985065927,19.4245,40.9060711254,0.0,33.3988,7.50727112541
 06/08  16:00:00,43.0624257811,3.96675873322,0.988754478359,0.0,9.17985065927,26.9147,57.6051179251,0.0,50.0982,7.50691792514
 06/08  17:00:00,43.9135534006,3.96675873322,1.88237070559,0.0,9.17985065927,26.9147,59.9316973184,0.0,50.0982,9.83349731839
 06/08  18:00:00,45.2840931229,3.96675873322,3.25266122487,0.0,9.17985065927,26.9147,64.0242591753,0.0,50.0982,13.9260591753
 06/08  19:00:00,36.2584009709,3.96675873322,1.55961066414,0.0,9.17985065927,19.4245,48.4977245018,0.0,33.3988,15.0989245018
 06/08  20:00:00,38.9096019362,3.96675873322,1.06042708171,0.0,9.17985065927,19.4245,46.1481057325,0.0,33.3988,12.7493057325
 06/08  21:00:00,39.0556775391,3.96675873322,0.237264943469,0.0,9.17985065927,19.4245,38.3898919155,0.0,25.0491,13.3407919155
 06/08  22:00:00,38.6768006245,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.4007196624,0.122202225247,16.6994,11.5791174372
 06/08  23:00:00,39.4214621691,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.0348767217,0.337099497171,8.3497,6.34807722456
 06/08  24:00:00,22.7008846655,3.96675873322,0.0,0.0,4.58992532963,8.1892,17.1400534761,8.60974385967,3.33988,5.19042961646
 06/09  01:00:00,14.906274259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  02:00:00,14.9343003515,0.0,0.0,0.0,1.52997510988,7.4902,3.93196238691,0.0,3.33988,0.592082386907
 06/09  03:00:00,14.9470018824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.6593509361,0.0,0.0,0.0,1.52997510988,7.4902,3.93196827392,0.0,3.33988,0.592088273917
 06/09  05:00:00,21.2501612804,3.96675873322,0.0,0.0,4.58992532963,8.1892,25.5587216114,17.1890216114,8.3497,0.02
 06/09  06:00:00,34.7937145518,3.96675873322,0.0294528921091,0.0,9.17985065927,19.4245,34.6120320536,13.8752004728,16.6994,4.03743158081
 06/09  07:00:00,42.0050487359,3.96675873322,0.0292184274576,0.0,9.17985065927,26.9147,46.1028653608,5.9555427054,25.0491,15.0982226554
 06/09  08:00:00,41.9944608422,3.96675873322,0.0,0.0,9.17985065927,26.9147,52.1067195207,4.78552505787,33.3988,13.9223944628
 06/09  09:00:00,34.5142692268,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.1867844683,4.13552284808,25.0491,11.0021616202
 06/09  10:00:00,42.0354116429,3.96675873322,0.015817620817,0.0,9.17985065927,26.9147,53.5415860195,1.95990824891,41.7485,9.83317777055
 06/09  11:00:00,42.9403005234,3.96675873322,0.172564492726,0.0,9.17985065927,26.9147,53.3269402573,0.0,41.7485,11.5784402573
 06/09  12:00:00,43.4741840443,3.96675873322,1.34224698419,0.0,9.17985065927,26.9147,51.5813715099,0.0,41.7485,9.83287150987
 06/09  13:00:00,35.7157261415,3.96675873322,1.11304282459,0.0,9.17985065927,19.4245,42.6433380021,0.0,33.3988,9.2445380021
 06/09  14:00:00,36.3386225324,3.96675873322,1.71050914974,0.0,9.17985065927,19.4245,32.5548708102,0.0,25.0491,7.50577081019
 06/09  15:00:00,38.5303174722,3.96675873322,3.87069445365,0.0,9.17985065927,19.4245,40.9055549443,0.0,33.3988,7.50675494426
 06/09  16:00:00,49.2332779085,3.96675873322,7.06709108764,0.0,9.17985065927,26.9147,57.6045503662,0.0,50.0982,7.50635036616
 06/09  17:00:00,51.3686900575,3.96675873322,9.23187872085,0.0,9.17985065927,26.9147,60.5082545412,0.0,50.0982,10.4100545412
 06/09  18:00:00,53.7364134582,3.96675873322,11.6228430486,0.0,9.17985065927,26.9147,63.4428953573,0.0,50.0982,13.3446953573
 06/09  19:00:00,44.5165434428,3.96675873322,9.90306697764,0.0,9.17985065927,19.4245,48.4965369306,0.0,33.3988,15.0977369306
 06/09  20:00:00,45.9725269942,3.96675873322,8.19544075795,0.0,9.17985065927,19.4245,46.1472378282,0.0,33.3988,12.7484378282
 06/09  21:00:00,43.6908931268,3.96675873322,4.91671555361,0.0,9.17985065927,19.4245,38.3937971798,0.0,25.0491,13.3446971798
 06/09  22:00:00,41.9603290203,3.96675873322,3.18869183701,0.0,9.17985065927,19.4245,28.2769011096,0.0,16.6994,11.5775011096
 06/09  23:00:00,41.1651099951,3.96675873322,1.62543816179,0.0,9.17985065927,19.4245,14.6976347507,0.0,8.3497,6.34793475072
 06/09  24:00:00,22.8438858886,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.63955707866,0.109153319319,3.33988,5.19052375934
 06/10  01:00:00,15.0418528148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,15.0608302353,0.0,0.0,0.0,1.52997510988,7.4902,3.93194231732,0.0,3.33988,0.592062317319
 06/10  03:00:00,15.0625643961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.2266447098,0.0,0.0,0.0,1.52997510988,7.4902,3.93194823622,0.0,3.33988,0.592068236219
 06/10  05:00:00,20.8677863667,3.96675873322,0.0375530895807,0.0,4.58992532963,8.1892,8.68389840045,0.31419840045,8.3497,0.02
 06/10  06:00:00,34.7210115642,3.96675873322,0.0571236323675,0.0,9.17985065927,19.4245,20.736695127,0.0,16.6994,4.03729512696
 06/10  07:00:00,43.5076153708,3.96675873322,1.39175143152,0.0,9.17985065927,26.9147,29.0860861254,0.0,25.0491,4.03698612544
 06/10  08:00:00,45.2468363454,3.96675873322,3.12112313517,0.0,9.17985065927,26.9147,36.8619303079,0.0,33.3988,3.46313030794
 06/10  09:00:00,37.6846028981,3.96675873322,3.03928966612,0.0,9.17985065927,19.4245,37.7977457231,0.0,25.0491,12.7486457231
 06/10  10:00:00,45.8388000315,3.96675873322,3.70066465472,0.0,9.17985065927,26.9147,52.748471923,0.0,41.7485,10.999971923
 06/10  11:00:00,48.7551556914,3.96675873322,5.89290761987,0.0,9.17985065927,26.9147,54.4966294983,0.0,41.7485,12.7481294983
 06/10  12:00:00,49.4809544884,3.96675873322,7.25160760123,0.0,9.17985065927,26.9147,53.9174115867,0.0,41.7485,12.1689115867
 06/10  13:00:00,40.6758266326,3.96675873322,6.00004376986,0.0,9.17985065927,19.4245,44.9770629946,0.0,33.3988,11.5782629946
 06/10  14:00:00,40.015711322,3.96675873322,5.33673783784,0.0,9.17985065927,19.4245,34.8808809534,0.0,25.0491,9.8317809534
 06/10  15:00:00,39.9025363616,3.96675873322,5.22496745503,0.0,9.17985065927,19.4245,43.8086432227,0.0,33.3988,10.4098432227
 06/10  16:00:00,48.4284266429,3.96675873322,6.26320156905,0.0,9.17985065927,26.9147,58.7664905924,0.0,50.0982,8.66829059235
 06/10  17:00:00,47.8693907228,3.96675873322,5.77160436575,0.0,9.17985065927,26.9147,59.9302047336,0.0,50.0982,9.83200473356
 06/10  18:00:00,48.4368131333,3.96675873322,6.36937725402,0.0,9.17985065927,26.9147,64.0195861507,0.0,50.0982,13.9213861507
 06/10  19:00:00,39.9608286976,3.96675873322,5.22127373247,0.0,9.17985065927,19.4245,46.7389560545,0.0,33.3988,13.3401560545
 06/10  20:00:00,40.7980505091,3.96675873322,2.91394731712,0.0,9.17985065927,19.4245,46.1472668649,0.0,33.3988,12.7484668649
 06/10  21:00:00,40.1734923711,3.96675873322,1.33404802921,0.0,9.17985065927,19.4245,38.9673731832,0.0,25.0491,13.9182731832
 06/10  22:00:00,39.165685787,3.96675873322,0.464168224089,0.0,9.17985065927,19.4245,26.5307739921,0.0,16.6994,9.83137399208
 06/10  23:00:00,39.4410285631,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.9492720695,0.0927875276293,8.3497,7.50678454184
 06/10  24:00:00,22.706463933,3.96675873322,0.00652333168973,0.0,4.58992532963,8.1892,13.9915233728,5.46076681112,3.33988,5.19087656172
 06/11  01:00:00,14.9100839332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,14.9414083448,0.0,0.0,0.0,1.52997510988,7.4902,3.93192975245,0.0,3.33988,0.592049752453
 06/11  03:00:00,14.946416176,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.107592717,0.0,0.0,0.0,1.52997510988,7.4902,3.93193569136,0.0,3.33988,0.592055691362
 06/11  05:00:00,20.6968391542,3.96675873322,0.0,0.0,4.58992532963,8.1892,25.031770619,16.662070619,8.3497,0.02
 06/11  06:00:00,34.5389183885,3.96675873322,0.0273894570571,0.0,9.17985065927,19.4245,33.5610595243,12.8245905861,16.6994,4.03706893819
 06/11  07:00:00,41.9961057114,3.96675873322,0.021047785228,0.0,9.17985065927,26.9147,30.2689550798,1.18261806492,25.0491,4.03723701486
 06/11  08:00:00,42.0072233286,3.96675873322,0.0136482184076,0.0,9.17985065927,26.9147,37.4353207411,0.0,33.3988,4.0365207411
 06/11  09:00:00,34.5181731769,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.6842068677,4.17174191083,25.0491,3.46336495684
 06/11  10:00:00,42.0321346815,3.96675873322,0.0266450356934,0.0,9.17985065927,26.9147,57.6716722816,3.1745836994,41.7485,12.7485885822
 06/11  11:00:00,42.7192769795,3.96675873322,0.0,0.0,9.17985065927,26.9147,55.5721845645,1.65532517403,41.7485,12.1683593905
 06/11  12:00:00,42.0816348243,3.96675873322,0.00767799643443,0.0,9.17985065927,26.9147,52.1579962756,0.0,41.7485,10.4094962756
 06/11  13:00:00,34.5614698593,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.2708908064,0.040730523043,33.3988,9.83136028333
 06/11  14:00:00,34.5705913184,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.624533313,0.0688696039572,25.0491,7.50656370904
 06/11  15:00:00,34.5875258395,3.96675873322,0.010126587161,0.0,9.17985065927,19.4245,40.9054097787,0.0,33.3988,7.50660977872
 06/11  16:00:00,42.8163286578,3.96675873322,0.801054998917,0.0,9.17985065927,26.9147,57.6047261466,0.0,50.0982,7.50652614657
 06/11  17:00:00,43.7668735434,3.96675873322,1.73662328634,0.0,9.17985065927,26.9147,60.5087389453,0.0,50.0982,10.4105389453
 06/11  18:00:00,44.7872975408,3.96675873322,2.75853680056,0.0,9.17985065927,26.9147,62.2676364007,0.0,50.0982,12.1694364007
 06/11  19:00:00,36.0105935619,3.96675873322,1.31934660318,0.0,9.17985065927,19.4245,45.5687678905,0.0,33.3988,12.1699678905
 06/11  20:00:00,38.4461049158,3.96675873322,0.614049624221,0.0,9.17985065927,19.4245,43.8075210536,0.0,33.3988,10.4087210536
 06/11  21:00:00,38.7920190842,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.230354901,0.0118119095132,25.0491,12.1694429915
 06/11  22:00:00,38.6497434388,3.96675873322,0.0,0.0,9.17985065927,19.4245,27.503155706,0.393927030912,16.6994,10.4098286751
 06/11  23:00:00,39.3813388184,3.96675873322,0.0,0.0,9.17985065927,19.4245,18.3140881097,5.34861659229,8.3497,4.61577151738
 06/11  24:00:00,22.6564602052,3.96675873322,0.0,0.0,4.58992532963,8.1892,28.1146152275,18.4271883296,3.33988,6.34754689792
 06/12  01:00:00,14.8703549041,0.0,0.0,0.0,1.52997510988,7.4902,3.93197610822,0.0,3.33988,0.59209610822
 06/12  02:00:00,14.9102119476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,14.9245905241,0.0,0.0,0.0,1.52997510988,7.4902,3.93195989116,0.0,3.33988,0.59207989116
 06/12  04:00:00,15.0724218253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,20.6616498916,3.96675873322,0.0,0.0,4.58992532963,8.1892,33.4832326934,24.5414469131,8.3497,0.592085780363
 06/12  06:00:00,34.5221570557,3.96675873322,0.0290242591076,0.0,9.17985065927,19.4245,38.9798625269,18.4519629541,16.6994,3.82849957277
 06/12  07:00:00,42.0139539369,3.96675873322,0.0150376405209,0.0,9.17985065927,26.9147,41.5264574092,1.74958779171,25.0491,14.7277696175
