Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  08:00:00,42.1032907814,3.96675873322,0.0415299402635,0.0,9.17985065927,26.9147,47.0461582533,0.0,33.3988,13.6473582533
 06/12  09:00:00,34.7863671593,3.96675873322,0.176138366939,0.0,9.17985065927,19.4245,36.3221519337,0.0,25.0491,11.2730519337
 06/12  10:00:00,43.3463341511,3.96675873322,1.22994146156,0.0,9.17985065927,26.9147,51.5814061937,0.0,41.7485,9.8329061937
 06/12  11:00:00,45.7159178748,3.96675873322,2.89378430745,0.0,9.17985065927,26.9147,52.7478386859,0.0,41.7485,10.9993386859
 06/12  12:00:00,46.3781943159,3.96675873322,4.21523353398,0.0,9.17985065927,26.9147,52.1589212125,0.0,41.7485,10.4104212125
 06/12  13:00:00,38.6945967222,3.96675873322,4.05279218561,0.0,9.17985065927,19.4245,42.0665634052,0.0,33.3988,8.66776340522
 06/12  14:00:00,38.3935184052,3.96675873322,3.73974591532,0.0,9.17985065927,19.4245,32.5547214855,0.0,25.0491,7.50562148549
 06/12  15:00:00,37.9603928566,3.96675873322,3.31950555395,0.0,9.17985065927,19.4245,40.9048059122,0.0,33.3988,7.50600591221
 06/12  16:00:00,46.7308751531,3.96675873322,4.68192952019,0.0,9.17985065927,26.9147,57.6047088097,0.0,50.0982,7.50650880967
 06/12  17:00:00,47.7771099891,3.96675873322,5.72781006251,0.0,9.17985065927,26.9147,59.9306449083,0.0,50.0982,9.83244490831
 06/12  18:00:00,48.6406102592,3.96675873322,6.59466296331,0.0,9.17985065927,26.9147,64.0192730221,0.0,50.0982,13.9210730221
 06/12  19:00:00,38.6353826511,3.96675873322,3.92319255245,0.0,9.17985065927,19.4245,47.9159583711,0.0,33.3988,14.5171583711
 06/12  20:00:00,39.9911376684,3.96675873322,2.13524075142,0.0,9.17985065927,19.4245,46.1465259464,0.0,33.3988,12.7477259464
 06/12  21:00:00,39.389977504,3.96675873322,0.585174775463,0.0,9.17985065927,19.4245,38.3915952031,0.0,25.0491,13.3424952031
 06/12  22:00:00,38.674928545,3.96675873322,0.00349468304185,0.0,9.17985065927,19.4245,27.7155553759,0.0169495351435,16.6994,10.9992058407
 06/12  23:00:00,39.4161651864,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.8092025326,0.112326418963,8.3497,6.34717611364
 06/12  24:00:00,22.6722557,3.96675873322,0.0042144339803,0.0,4.58992532963,8.1892,20.7987909054,12.2684325362,3.33988,5.19047836919
 06/13  01:00:00,14.8691789115,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286181,0.0,3.33988,0.592082861812
 06/13  02:00:00,14.9018433526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,14.9047265436,0.0,0.0,0.0,1.52997510988,7.4902,3.93194291456,0.0,3.33988,0.592062914563
 06/13  04:00:00,15.5820186991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  05:00:00,21.1753280444,3.96675873322,0.0,0.0,4.58992532963,8.1892,34.593107433,25.6513386023,8.3497,0.592068830724
 06/13  06:00:00,34.7488504479,3.96675873322,0.0194311818912,0.0,9.17985065927,19.4245,36.6336598778,16.470391018,16.6994,3.46386885974
 06/13  07:00:00,42.0010040677,3.96675873322,0.0135298962502,0.0,9.17985065927,26.9147,41.1574128559,1.01204896202,25.0491,15.0962638939
 06/13  08:00:00,42.1555908214,3.96675873322,0.103620892086,0.0,9.17985065927,26.9147,46.7403306794,0.0,33.3988,13.3415306794
 06/13  09:00:00,34.9608102259,3.96675873322,0.345211972209,0.0,9.17985065927,19.4245,36.0480692796,0.0,25.0491,10.9989692796
 06/13  10:00:00,44.1957390287,3.96675873322,2.07495315968,0.0,9.17985065927,26.9147,52.157913115,0.0,41.7485,10.409413115
 06/13  11:00:00,47.7988020186,3.96675873322,4.95286143916,0.0,9.17985065927,26.9147,52.7476089002,0.0,41.7485,10.9991089002
 06/13  12:00:00,49.4139942704,3.96675873322,7.20641756111,0.0,9.17985065927,26.9147,51.5803679034,0.0,41.7485,9.83186790335
 06/13  13:00:00,41.7198767488,3.96675873322,7.03768154993,0.0,9.17985065927,19.4245,42.0660237889,0.0,33.3988,8.66722378889
 06/13  14:00:00,40.8733015265,3.96675873322,6.18446605299,0.0,9.17985065927,19.4245,32.5556172146,0.0,25.0491,7.50651721456
 06/13  15:00:00,40.4483534673,3.96675873322,5.75941820874,0.0,9.17985065927,19.4245,40.9039983481,0.0,33.3988,7.50519834812
 06/13  16:00:00,49.2966657851,3.96675873322,7.20062195526,0.0,9.17985065927,26.9147,57.6034649239,0.0,50.0982,7.50526492392
 06/13  17:00:00,50.2633672352,3.96675873322,8.16433420807,0.0,9.17985065927,26.9147,60.5081580739,0.0,50.0982,10.4099580739
 06/13  18:00:00,50.6952448669,3.96675873322,8.60279697499,0.0,9.17985065927,26.9147,63.440631047,0.0,50.0982,13.342431047
 06/13  19:00:00,41.149770052,3.96675873322,6.56204900654,0.0,9.17985065927,19.4245,47.9151341744,0.0,33.3988,14.5163341744
 06/13  20:00:00,42.4609300343,3.96675873322,4.71913300411,0.0,9.17985065927,19.4245,46.1472422936,0.0,33.3988,12.7484422936
 06/13  21:00:00,40.2371081835,3.96675873322,1.51392036834,0.0,9.17985065927,19.4245,38.3910552671,0.0,25.0491,13.3419552671
 06/13  22:00:00,39.0635206977,3.96675873322,0.361152125439,0.0,9.17985065927,19.4245,27.6971073857,0.0,16.6994,10.9977073857
 06/13  23:00:00,39.4572152031,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.7812211723,0.08500684435,8.3497,6.34651432792
 06/13  24:00:00,22.7302754782,3.96675873322,0.00574308869,0.0,4.58992532963,8.1892,9.10165190353,0.571749292925,3.33988,5.1900226106
 06/14  01:00:00,14.9186215037,0.0,0.0,0.0,1.52997510988,7.4902,3.93196636839,0.0,3.33988,0.592086368391
 06/14  02:00:00,14.9366869384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  03:00:00,14.9417798971,0.0,0.0,0.0,1.52997510988,7.4902,3.93194642245,0.0,3.33988,0.592066422454
 06/14  04:00:00,15.1041183725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,20.696846482,3.96675873322,0.0,0.0,4.58992532963,8.1892,22.2725036044,13.9028036044,8.3497,0.02
 06/14  06:00:00,34.559752368,3.96675873322,0.0222126364304,0.0,9.17985065927,19.4245,25.6494913752,4.91268331848,16.6994,4.03740805675
 06/14  07:00:00,42.0525836422,3.96675873322,0.0275910152001,0.0,9.17985065927,26.9147,40.1559499749,0.0104858490328,25.0491,15.0963641259
 06/14  08:00:00,42.0719349312,3.96675873322,0.0135635297647,0.0,9.17985065927,26.9147,46.7403279607,0.0,33.3988,13.3415279607
 06/14  09:00:00,34.5924370958,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.0647099054,0.0176499788991,25.0491,10.9979599265
 06/14  10:00:00,42.725212496,3.96675873322,0.626818136319,0.0,9.17985065927,26.9147,51.5808253761,0.0,41.7485,9.83232537612
 06/14  11:00:00,45.9455753856,3.96675873322,3.11307795054,0.0,9.17985065927,26.9147,52.7473037903,0.0,41.7485,10.9988037903
 06/14  12:00:00,48.6383342051,3.96675873322,6.43741732054,0.0,9.17985065927,26.9147,52.1587647537,0.0,41.7485,10.4102647537
 06/14  13:00:00,41.4070754098,3.96675873322,6.73115758695,0.0,9.17985065927,19.4245,42.0671135029,0.0,33.3988,8.66831350294
 06/14  14:00:00,40.4412641347,3.96675873322,5.75718869356,0.0,9.17985065927,19.4245,32.5552336434,0.0,25.0491,7.50613364339
 06/14  15:00:00,40.049228081,3.96675873322,5.36086751825,0.0,9.17985065927,19.4245,40.9046973149,0.0,33.3988,7.50589731487
 06/14  16:00:00,48.9900065415,3.96675873322,6.83359806037,0.0,9.17985065927,26.9147,57.6044051573,0.0,50.0982,7.50620515726
 06/14  17:00:00,49.7850285343,3.96675873322,7.67823673393,0.0,9.17985065927,26.9147,59.9303813148,0.0,50.0982,9.83218131484
 06/14  18:00:00,51.0369043459,3.96675873322,8.93269665022,0.0,9.17985065927,26.9147,63.4380688947,0.0,50.0982,13.3398688947
 06/14  19:00:00,41.9683341127,3.96675873322,7.18447562759,0.0,9.17985065927,19.4245,48.4948457446,0.0,33.3988,15.0960457446
 06/14  20:00:00,43.5187597386,3.96675873322,5.59632894286,0.0,9.17985065927,19.4245,45.566792653,0.0,33.3988,12.167992653
 06/14  21:00:00,40.811364004,3.96675873322,1.95165137864,0.0,9.17985065927,19.4245,38.3888127598,0.0,25.0491,13.3397127598
 06/14  22:00:00,39.0942799617,3.96675873322,0.380485011276,0.0,9.17985065927,19.4245,27.6979524385,0.0,16.6994,10.9985524385
 06/14  23:00:00,39.4675273785,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.7504298042,0.054032816659,8.3497,6.34669698755
 06/14  24:00:00,22.7388017431,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.77170642834,0.242197557877,3.33988,5.18962887046
 06/15  01:00:00,14.9428168677,0.0,0.0,0.0,1.52997510988,7.4902,3.93196712678,0.0,3.33988,0.592087126776
 06/15  02:00:00,14.974033092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  03:00:00,14.987141961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.1503137526,0.0,0.0,0.0,1.52997510988,7.4902,3.93197300627,0.0,3.33988,0.592093006268
 06/15  05:00:00,20.7329178587,3.96675873322,0.0,0.0,4.58992532963,8.1892,16.1903060666,7.82060606659,8.3497,0.02
 06/15  06:00:00,34.6065370069,3.96675873322,0.0364679280587,0.0,9.17985065927,19.4245,21.3623313537,0.625767714702,16.6994,4.03716363903
 06/15  07:00:00,42.4843333203,3.96675873322,0.397994690495,0.0,9.17985065927,26.9147,39.5782374974,0.0132498301594,25.0491,14.5158876673
 06/15  08:00:00,44.7567247407,3.96675873322,2.62915743923,0.0,9.17985065927,26.9147,47.318473148,0.0,33.3988,13.919673148
 06/15  09:00:00,38.6320839044,3.96675873322,3.97079229476,0.0,9.17985065927,19.4245,36.0483494015,0.0,25.0491,10.9992494015
 06/15  10:00:00,48.4334025256,3.96675873322,6.25788034894,0.0,9.17985065927,26.9147,51.5804243329,0.0,41.7485,9.83192433286
 06/15  11:00:00,52.4251984666,3.96675873322,9.5112216972,0.0,9.17985065927,26.9147,52.7468043433,0.0,41.7485,10.9983043433
 06/15  12:00:00,55.1730783764,3.96675873322,12.8862833024,0.0,9.17985065927,26.9147,51.5793952858,0.0,41.7485,9.83089528577
 06/15  13:00:00,46.423486806,3.96675873322,11.6992336787,0.0,9.17985065927,19.4245,42.0665508228,0.0,33.3988,8.66775082276
 06/15  14:00:00,45.1023717196,3.96675873322,10.374014207,0.0,9.17985065927,19.4245,32.5552972739,0.0,25.0491,7.5061972739
 06/15  15:00:00,44.1733131144,3.96675873322,9.44212350255,0.0,9.17985065927,19.4245,40.9045927715,0.0,33.3988,7.50579277154
 06/15  16:00:00,53.2723171486,3.96675873322,11.0511221295,0.0,9.17985065927,26.9147,57.6045329433,0.0,50.0982,7.50633294331
 06/15  17:00:00,54.8999592924,3.96675873322,12.7292784102,0.0,9.17985065927,26.9147,59.9289230098,0.0,50.0982,9.83072300982
 06/15  18:00:00,55.802776733,3.96675873322,13.6585531312,0.0,9.17985065927,26.9147,64.01733189,0.0,50.0982,13.91913189
 06/15  19:00:00,46.0099740422,3.96675873322,11.1767915915,0.0,9.17985065927,19.4245,47.9139907409,0.0,33.3988,14.5151907409
 06/15  20:00:00,46.814873732,3.96675873322,8.8455960938,0.0,9.17985065927,19.4245,45.5667711894,0.0,33.3988,12.1679711894
 06/15  21:00:00,44.1745643132,3.96675873322,5.27205597701,0.0,9.17985065927,19.4245,38.3891182817,0.0,25.0491,13.3400182817
 06/15  22:00:00,41.8886952607,3.96675873322,3.13132519124,0.0,9.17985065927,19.4245,27.6980817577,0.0,16.6994,10.9986817577
 06/15  23:00:00,40.7187745611,3.96675873322,1.20265067207,0.0,9.17985065927,19.4245,14.6962645158,0.0,8.3497,6.34656451577
 06/15  24:00:00,22.8040833926,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.67991506387,0.150288517456,3.33988,5.18974654641
 06/16  01:00:00,14.9948104617,0.0,0.0,0.0,1.52997510988,7.4902,3.93197463068,0.0,3.33988,0.592094630685
 06/16  02:00:00,15.0136884354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,15.0203936916,0.0,0.0,0.0,1.52997510988,7.4902,3.93192878319,0.0,3.33988,0.592048783193
 06/16  04:00:00,15.7951889182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,21.4250258258,3.96675873322,0.0231860785572,0.0,4.58992532963,8.1892,8.59066045052,0.220960450525,8.3497,0.02
 06/16  06:00:00,34.9593531887,3.96675873322,0.0423820849772,0.0,9.17985065927,19.4245,20.7544688419,0.0179140634397,16.6994,4.03715477841
 06/16  07:00:00,43.2671410605,3.96675873322,1.15778815583,0.0,9.17985065927,26.9147,39.5650096648,0.0,25.0491,14.5159096648
 06/16  08:00:00,45.700290775,3.96675873322,3.56511270971,0.0,9.17985065927,26.9147,47.3186517055,0.0,33.3988,13.9198517055
 06/16  09:00:00,39.8061440389,3.96675873322,5.13274794242,0.0,9.17985065927,19.4245,36.0471595894,0.0,25.0491,10.9980595894
 06/16  10:00:00,48.5624298361,3.96675873322,6.38675599851,0.0,9.17985065927,26.9147,51.5792282173,0.0,41.7485,9.83072821732
 06/16  11:00:00,52.9952006594,3.96675873322,10.0694880375,0.0,9.17985065927,26.9147,52.7470684294,0.0,41.7485,10.9985684294
 06/16  12:00:00,56.2935767268,3.96675873322,13.9963734628,0.0,9.17985065927,26.9147,51.5800837459,0.0,41.7485,9.83158374594
 06/16  13:00:00,47.6997359112,3.96675873322,12.9627359207,0.0,9.17985065927,19.4245,42.0668401528,0.0,33.3988,8.66804015279
 06/16  14:00:00,46.0969678723,3.96675873322,11.3532043173,0.0,9.17985065927,19.4245,32.5552452823,0.0,25.0491,7.50614528226
 06/16  15:00:00,45.2921245121,3.96675873322,10.5456888035,0.0,9.17985065927,19.4245,40.9053638949,0.0,33.3988,7.50656389492
 06/16  16:00:00,53.6695874775,3.96675873322,11.4424967187,0.0,9.17985065927,26.9147,57.6038220509,0.0,50.0982,7.50562205093
 06/16  17:00:00,54.9027583412,3.96675873322,12.7245263958,0.0,9.17985065927,26.9147,59.9287658389,0.0,50.0982,9.83056583888
 06/16  18:00:00,56.436693776,3.96675873322,14.2821623242,0.0,9.17985065927,26.9147,63.4370660903,0.0,50.0982,13.3388660903
 06/16  19:00:00,46.3871690581,3.96675873322,11.7403170554,0.0,9.17985065927,19.4245,47.9134434569,0.0,33.3988,14.5146434569
 06/16  20:00:00,47.397205928,3.96675873322,9.59661780502,0.0,9.17985065927,19.4245,45.5668568985,0.0,33.3988,12.1680568985
 06/16  21:00:00,45.1252453874,3.96675873322,6.33903725789,0.0,9.17985065927,19.4245,38.4352711734,0.0,25.0491,13.3861711734
 06/16  22:00:00,43.2226353496,3.96675873322,4.44766288005,0.0,9.17985065927,19.4245,28.2284271184,0.0,16.6994,11.5290271184
 06/16  23:00:00,41.7003951695,3.96675873322,2.17159470732,0.0,9.17985065927,19.4245,14.1211793069,0.0,8.3497,5.7714793069
 06/16  24:00:00,22.8187778408,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.6525208604,0.122563871911,3.33988,5.19007698849
 06/17  01:00:00,15.0116941944,0.0,0.0,0.0,1.52997510988,7.4902,3.93196391371,0.0,3.33988,0.592083913712
 06/17  02:00:00,15.0325891648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  03:00:00,15.0390113216,0.0,0.0,0.0,1.52997510988,7.4902,3.93196981595,0.0,3.33988,0.592089815953
 06/17  04:00:00,15.2156213728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,20.8474506116,3.96675873322,0.0350990053584,0.0,4.58992532963,8.1892,8.70204440102,0.332344401025,8.3497,0.02
 06/17  06:00:00,34.6900817581,3.96675873322,0.0448591054114,0.0,9.17985065927,19.4245,20.7523610974,0.0161076408665,16.6994,4.03685345649
 06/17  07:00:00,44.7067760258,3.96675873322,2.5807061372,0.0,9.17985065927,26.9147,29.0865375805,0.0,25.0491,4.03743758049
 06/17  08:00:00,47.6082270894,3.96675873322,5.45593566006,0.0,9.17985065927,26.9147,37.4362849915,0.0,33.3988,4.03748499152
 06/17  09:00:00,40.8200281792,3.96675873322,6.13946751309,0.0,9.17985065927,19.4245,37.2164086048,0.0,25.0491,12.1673086048
 06/17  10:00:00,50.8768396058,3.96675873322,8.67593353173,0.0,9.17985065927,26.9147,52.7470219259,0.0,41.7485,10.9985219259
 06/17  11:00:00,54.5416524232,3.96675873322,11.6056099963,0.0,9.17985065927,26.9147,53.915826448,0.0,41.7485,12.167326448
 06/17  12:00:00,55.3234059047,3.96675873322,13.0190727811,0.0,9.17985065927,26.9147,53.9150990459,0.0,41.7485,12.1665990459
 06/17  13:00:00,46.9393051579,3.96675873322,12.1960660038,0.0,9.17985065927,19.4245,44.3977479064,0.0,33.3988,10.9989479064
 06/17  14:00:00,46.1646796327,3.96675873322,11.4143000524,0.0,9.17985065927,19.4245,34.8797247436,0.0,25.0491,9.83062474357
 06/17  15:00:00,46.2001429828,3.96675873322,11.4468254872,0.0,9.17985065927,19.4245,43.2303368044,0.0,33.3988,9.83153680444
 06/17  16:00:00,55.1458970154,3.96675873322,12.9022223995,0.0,9.17985065927,26.9147,58.7650791699,0.0,50.0982,8.66687916992
 06/17  17:00:00,55.0171715777,3.96675873322,12.8111389624,0.0,9.17985065927,26.9147,59.9292918052,0.0,50.0982,9.8310918052
 06/17  18:00:00,57.1221544004,3.96675873322,14.9533367886,0.0,9.17985065927,26.9147,63.4371770878,0.0,50.0982,13.3389770878
 06/17  19:00:00,48.3363896896,3.96675873322,13.4817393233,0.0,9.17985065927,19.4245,46.7381440413,0.0,33.3988,13.3393440413
 06/17  20:00:00,47.204826952,3.96675873322,10.2698184596,0.0,9.17985065927,19.4245,45.5661656252,0.0,33.3988,12.1673656252
 06/17  21:00:00,47.0204168358,3.96675873322,8.08797522336,0.0,9.17985065927,19.4245,38.38682674,0.0,25.0491,13.33772674
 06/17  22:00:00,44.5964966666,3.96675873322,5.81703379949,0.0,9.17985065927,19.4245,26.5304998382,0.0,16.6994,9.83109983821
 06/17  23:00:00,42.9871681449,3.96675873322,3.45249463596,0.0,9.17985065927,19.4245,15.8549451154,0.0,8.3497,7.50524511543
 06/17  24:00:00,22.8265984226,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.60671022736,0.0767977782379,3.33988,5.19003244912
 06/18  01:00:00,15.0180226459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319759542,0.0,3.33988,0.592095954198
 06/18  02:00:00,15.0332712086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  03:00:00,15.0370040049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.2071774065,0.0,0.0,0.0,1.52997510988,7.4902,3.93195602876,0.0,3.33988,0.592076028763
 06/18  05:00:00,20.8352125748,3.96675873322,0.0381939099349,0.0,4.58992532963,8.1892,8.73607409018,0.366374090178,8.3497,0.02
 06/18  06:00:00,34.6691947735,3.96675873322,0.0461913222421,0.0,9.17985065927,19.4245,20.7363833852,0.0,16.6994,4.0369833852
 06/18  07:00:00,43.9979909293,3.96675873322,1.8802711125,0.0,9.17985065927,26.9147,29.0867308959,0.0,25.0491,4.03763089591
 06/18  08:00:00,47.7394428665,3.96675873322,5.5828635562,0.0,9.17985065927,26.9147,36.8624227531,0.0,33.3988,3.46362275314
 06/18  09:00:00,40.4901070808,3.96675873322,5.79245421921,0.0,9.17985065927,19.4245,29.0867814748,0.0,25.0491,4.03768147482
 06/18  10:00:00,50.9319696543,3.96675873322,8.72755067227,0.0,9.17985065927,26.9147,53.9154125069,0.0,41.7485,12.1669125069
 06/18  11:00:00,53.8830878091,3.96675873322,10.9411991224,0.0,9.17985065927,26.9147,53.9145801165,0.0,41.7485,12.1660801165
 06/18  12:00:00,55.2944677001,3.96675873322,12.976444111,0.0,9.17985065927,26.9147,51.5798731943,0.0,41.7485,9.8313731943
 06/18  13:00:00,46.3849525812,3.96675873322,11.6316832611,0.0,9.17985065927,19.4245,43.230144748,0.0,33.3988,9.83134474803
 06/18  14:00:00,45.6216692514,3.96675873322,10.8640422813,0.0,9.17985065927,19.4245,32.5547677198,0.0,25.0491,7.5056677198
 06/18  15:00:00,45.4480024707,3.96675873322,10.6872139093,0.0,9.17985065927,19.4245,40.903774433,0.0,33.3988,7.50497443296
 06/18  16:00:00,54.5733501445,3.96675873322,12.3230665347,0.0,9.17985065927,26.9147,57.6043258544,0.0,50.0982,7.50612585437
 06/18  17:00:00,54.8084957807,3.96675873322,12.6188795861,0.0,9.17985065927,26.9147,59.9281794017,0.0,50.0982,9.82997940175
 06/18  18:00:00,55.6338340935,3.96675873322,13.4657770921,0.0,9.17985065927,26.9147,62.2648524239,0.0,50.0982,12.1666524239
 06/18  19:00:00,46.3439353788,3.96675873322,11.4804405549,0.0,9.17985065927,19.4245,45.565676806,0.0,33.3988,12.166876806
 06/18  20:00:00,46.2806922238,3.96675873322,9.34451951799,0.0,9.17985065927,19.4245,43.2291517265,0.0,33.3988,9.83035172652
 06/18  21:00:00,45.5047662697,3.96675873322,6.56735268759,0.0,9.17985065927,19.4245,37.2162294178,0.0,25.0491,12.1671294178
 06/18  22:00:00,43.2659074918,3.96675873322,4.48290777341,0.0,9.17985065927,19.4245,26.53025425,0.0,16.6994,9.83085425002
 06/18  23:00:00,42.9721240572,3.96675873322,3.42535936283,0.0,9.17985065927,19.4245,12.9651026275,0.0,8.3497,4.61540262748
 06/18  24:00:00,23.1709924978,3.96675873322,0.331637299722,0.0,4.58992532963,8.1892,9.74767083309,0.0607400463963,3.33988,6.34705078669
 06/19  01:00:00,15.0216036427,0.0,0.0,0.0,1.52997510988,7.4902,3.93197335498,0.0,3.33988,0.592093354979
 06/19  02:00:00,15.0378188659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,15.0518251222,0.0,0.0,0.0,1.52997510988,7.4902,3.93192751746,0.0,3.33988,0.592047517458
 06/19  04:00:00,15.219146225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,20.8557946457,3.96675873322,0.0453725055345,0.0,4.58992532963,8.1892,8.66856663509,0.298866635093,8.3497,0.02
 06/19  06:00:00,34.6993428467,3.96675873322,0.0449131934928,0.0,9.17985065927,19.4245,20.7542466107,0.0176274259486,16.6994,4.0372191848
 06/19  07:00:00,45.3566080786,3.96675873322,3.22154942182,0.0,9.17985065927,26.9147,39.5618229728,0.0,25.0491,14.5127229728
 06/19  08:00:00,49.3068436852,3.96675873322,7.13593493544,0.0,9.17985065927,26.9147,46.7364773721,0.0,33.3988,13.3376773721
 06/19  09:00:00,42.9732907119,3.96675873322,8.26455829331,0.0,9.17985065927,19.4245,36.0468248169,0.0,25.0491,10.9977248169
 06/19  10:00:00,52.0707245889,3.96675873322,9.85434453218,0.0,9.17985065927,26.9147,51.5800710506,0.0,41.7485,9.83157105056
 06/19  11:00:00,56.0999194749,3.96675873322,13.1506085134,0.0,9.17985065927,26.9147,52.746482079,0.0,41.7485,10.997982079
 06/19  12:00:00,58.4338989573,3.96675873322,16.1078914013,0.0,9.17985065927,26.9147,51.579553031,0.0,41.7485,9.83105303096
 06/19  13:00:00,48.9303461919,3.96675873322,14.168524157,0.0,9.17985065927,19.4245,42.06556393,0.0,33.3988,8.66676392998
 06/19  14:00:00,47.3572873184,3.96675873322,12.5870161298,0.0,9.17985065927,19.4245,32.554020904,0.0,25.0491,7.50492090397
 06/19  15:00:00,47.0498934571,3.96675873322,12.2742889064,0.0,9.17985065927,19.4245,40.3271974205,0.0,33.3988,6.92839742046
 06/19  16:00:00,56.3250322456,3.96675873322,14.0583999835,0.0,9.17985065927,26.9147,57.6038952911,0.0,50.0982,7.50569529106
 06/19  17:00:00,57.9779298421,3.96675873322,15.7381322666,0.0,9.17985065927,26.9147,59.9288461132,0.0,50.0982,9.83064611317
 06/19  18:00:00,59.3106024271,3.96675873322,17.1235127971,0.0,9.17985065927,26.9147,63.436666331,0.0,50.0982,13.338466331
 06/19  19:00:00,49.7627352358,3.96675873322,14.8798199607,0.0,9.17985065927,19.4245,47.9120184974,0.0,33.3988,14.5132184974
 06/19  20:00:00,50.2665911431,3.96675873322,13.301205889,0.0,9.17985065927,19.4245,45.565492674,0.0,33.3988,12.166692674
 06/19  21:00:00,48.6587810034,3.96675873322,9.69512898151,0.0,9.17985065927,19.4245,38.3866589922,0.0,25.0491,13.3375589922
 06/19  22:00:00,46.399327553,3.96675873322,7.58618792822,0.0,9.17985065927,19.4245,27.6965136713,0.0,16.6994,10.9971136713
 06/19  23:00:00,44.7663984166,3.96675873322,5.20559242307,0.0,9.17985065927,19.4245,14.6969132975,0.0,8.3497,6.34721329745
 06/19  24:00:00,24.3821170988,3.96675873322,1.5282839895,0.0,4.58992532963,8.1892,8.56998510279,0.0394347966913,3.33988,5.1906703061
 06/20  01:00:00,15.043011636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,15.0566309225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,15.0610524697,0.0,0.0,0.0,1.52997510988,7.4902,3.93197318176,0.0,3.33988,0.592093181763
 06/20  04:00:00,15.8593296963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,21.452960691,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.25819137826,0.3164181308,8.3497,0.592073247456
 06/20  06:00:00,35.0086212717,3.96675873322,0.0480970735098,0.0,9.17985065927,19.4245,20.1799293496,0.0170498455887,16.6994,3.46347950406
 06/20  07:00:00,46.8678194173,3.96675873322,4.72104376414,0.0,9.17985065927,26.9147,39.5623082667,0.0,25.0491,14.5132082667
 06/20  08:00:00,50.5912125379,3.96675873322,8.41023285859,0.0,9.17985065927,26.9147,46.7369800207,0.0,33.3988,13.3381800207
 06/20  09:00:00,44.406349297,3.96675873322,9.68961334019,0.0,9.17985065927,19.4245,36.0464725468,0.0,25.0491,10.9973725468
 06/20  10:00:00,54.3130688454,3.96675873322,12.0788659245,0.0,9.17985065927,26.9147,51.5794991262,0.0,41.7485,9.83099912615
 06/20  11:00:00,59.0378378613,3.96675873322,16.067001614,0.0,9.17985065927,26.9147,52.7458887443,0.0,41.7485,10.9973887443
 06/20  12:00:00,60.9426007176,3.96675873322,18.5965853628,0.0,9.17985065927,26.9147,51.5789141697,0.0,41.7485,9.83041416968
 06/20  13:00:00,50.9866687989,3.96675873322,16.2098349957,0.0,9.17985065927,19.4245,42.0651543658,0.0,33.3988,8.66635436577
 06/20  14:00:00,48.9899701833,3.96675873322,14.2094869665,0.0,9.17985065927,19.4245,31.9784011746,0.0,25.0491,6.92930117461
 06/20  15:00:00,48.2826948936,3.96675873322,13.4947953067,0.0,9.17985065927,19.4245,40.9046626028,0.0,33.3988,7.50586260281
 06/20  16:00:00,57.8617527272,3.96675873322,15.5806665746,0.0,9.17985065927,26.9147,57.6028454162,0.0,50.0982,7.50464541622
 06/20  17:00:00,60.056594011,3.96675873322,17.7926824842,0.0,9.17985065927,26.9147,59.9276864468,0.0,50.0982,9.82948644679
 06/20  18:00:00,61.3243445047,3.96675873322,19.1217994181,0.0,9.17985065927,26.9147,63.4364484903,0.0,50.0982,13.3382484902
 06/20  19:00:00,51.4948678715,3.96675873322,16.7926572073,0.0,9.17985065927,19.4245,47.9114448035,0.0,33.3988,14.5126448035
 06/20  20:00:00,51.3601790363,3.96675873322,14.5662779286,0.0,9.17985065927,19.4245,45.5651466998,0.0,33.3988,12.1663466998
 06/20  21:00:00,50.123532156,3.96675873322,11.2824738189,0.0,9.17985065927,19.4245,38.3865500811,0.0,25.0491,13.3374500811
 06/20  22:00:00,47.0331425848,3.96675873322,8.21593123416,0.0,9.17985065927,19.4245,27.6957438772,0.0,16.6994,10.9963438772
 06/20  23:00:00,45.2774244907,3.96675873322,5.70941475632,0.0,9.17985065927,19.4245,14.1205639738,0.0,8.3497,5.77086397378
 06/20  24:00:00,24.8169366216,3.96675873322,1.95508051338,0.0,4.58992532963,8.1892,8.56574324506,0.0361006215197,3.33988,5.18976262354
 06/21  01:00:00,15.0595858195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.0725444883,0.0,0.0,0.0,1.52997510988,7.4902,3.93197004833,0.0,3.33988,0.592090048331
 06/21  03:00:00,15.0637763277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.2361318713,0.0,0.0,0.0,1.52997510988,7.4902,3.93197591727,0.0,3.33988,0.59209591727
 06/21  05:00:00,20.88415359,3.96675873322,0.0399432782051,0.0,4.58992532963,8.1892,8.65175069004,0.282050690038,8.3497,0.02
 06/21  06:00:00,34.7349654939,3.96675873322,0.0516066036276,0.0,9.17985065927,19.4245,20.7365755965,0.0,16.6994,4.03717559646
 06/21  07:00:00,46.4903293655,3.96675873322,4.3463775289,0.0,9.17985065927,26.9147,39.5611788802,0.0,25.0491,14.5120788802
 06/21  08:00:00,49.2126793827,3.96675873322,7.04650950747,0.0,9.17985065927,26.9147,46.7354394353,0.0,33.3988,13.3366394353
 06/21  09:00:00,42.5306553757,3.96675873322,7.83539576273,0.0,9.17985065927,19.4245,36.0467682302,0.0,25.0491,10.9976682302
 06/21  10:00:00,51.7291720579,3.96675873322,9.52732663448,0.0,9.17985065927,26.9147,51.0018535002,0.0,41.7485,9.25335350018
 06/21  11:00:00,56.1195122723,3.96675873322,13.1776235863,0.0,9.17985065927,26.9147,52.7443189688,0.0,41.7485,10.9958189688
 06/21  12:00:00,58.8553054596,3.96675873322,16.5428370771,0.0,9.17985065927,26.9147,51.5777593763,0.0,41.7485,9.82925937631
 06/21  13:00:00,50.034052336,3.96675873322,15.2824800275,0.0,9.17985065927,19.4245,42.0656902631,0.0,33.3988,8.66689026314
 06/21  14:00:00,49.1058453218,3.96675873322,14.3421354733,0.0,9.17985065927,19.4245,32.5535569598,0.0,25.0491,7.50445695984
 06/21  15:00:00,48.4168072655,3.96675873322,13.6473106693,0.0,9.17985065927,19.4245,40.3273868354,0.0,33.3988,6.92858683539
 06/21  16:00:00,59.5205114886,3.96675873322,17.2556528608,0.0,9.17985065927,26.9147,57.6024056636,0.0,50.0982,7.50420566362
 06/21  17:00:00,62.0474503221,3.96675873322,19.7840806246,0.0,9.17985065927,26.9147,59.9294326071,0.0,50.0982,9.83123260709
 06/21  18:00:00,63.34037271,3.96675873322,21.1320677259,0.0,9.17985065927,26.9147,63.4356105879,0.0,50.0982,13.3374105879
 06/21  19:00:00,53.6358275982,3.96675873322,18.7366571671,0.0,9.17985065927,19.4245,47.9110198709,0.0,33.3988,14.5122198709
 06/21  20:00:00,53.3224589345,3.96675873322,16.3471625096,0.0,9.17985065927,19.4245,45.5637416218,0.0,33.3988,12.1649416218
 06/21  21:00:00,50.6470478466,3.96675873322,11.6766366188,0.0,9.17985065927,19.4245,37.8068405982,0.0,25.0491,12.7577405982
 06/21  22:00:00,45.1487057602,3.96675873322,6.35371517398,0.0,9.17985065927,19.4245,27.696115496,0.0,16.6994,10.996715496
 06/21  23:00:00,42.0294662952,3.96675873322,2.50104970386,0.0,9.17985065927,19.4245,14.6960415355,0.0,8.3497,6.34634153549
 06/21  24:00:00,22.8252530418,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.61536601219,0.0850389953036,3.33988,5.19044701688
 06/22  01:00:00,15.0260506042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.0377659689,0.0,0.0,0.0,1.52997510988,7.4902,3.93195554919,0.0,3.33988,0.592075549188
 06/22  03:00:00,15.0351805522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.198992072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  05:00:00,20.8277264482,3.96675873322,0.0301418940388,0.0,4.58992532963,8.1892,9.22258842972,0.280794065109,8.3497,0.592094364613
 06/22  06:00:00,34.6782311609,3.96675873322,0.0431532276786,0.0,9.17985065927,19.4245,20.7536892728,0.0170333967933,16.6994,4.03725587603
 06/22  07:00:00,44.0957346632,3.96675873322,1.97883469513,0.0,9.17985065927,26.9147,38.9811652553,0.0,25.0491,13.9320652553
 06/22  08:00:00,48.1494353721,3.96675873322,5.99876801306,0.0,9.17985065927,26.9147,46.7362861254,0.0,33.3988,13.3374861254
 06/22  09:00:00,42.0797377419,3.96675873322,7.39318691406,0.0,9.17985065927,19.4245,36.0456018152,0.0,25.0491,10.9965018152
 06/22  10:00:00,51.2212313155,3.96675873322,9.0219641075,0.0,9.17985065927,26.9147,51.5789423433,0.0,41.7485,9.83044234331
 06/22  11:00:00,55.7995239244,3.96675873322,12.8644612865,0.0,9.17985065927,26.9147,52.7448413151,0.0,41.7485,10.9963413151
 06/22  12:00:00,58.9744736093,3.96675873322,16.6693950866,0.0,9.17985065927,26.9147,50.9997566591,0.0,41.7485,9.25125665905
 06/22  13:00:00,49.4546663133,3.96675873322,14.7053560851,0.0,9.17985065927,19.4245,42.0651671197,0.0,33.3988,8.66636711974
 06/22  14:00:00,47.4974990874,3.96675873322,12.7384777474,0.0,9.17985065927,19.4245,32.5542576677,0.0,25.0491,7.50515766772
 06/22  15:00:00,47.4568990798,3.96675873322,12.6906994325,0.0,9.17985065927,19.4245,40.9031643394,0.0,33.3988,7.50436433935
 06/22  16:00:00,57.4422779592,3.96675873322,15.186771651,0.0,9.17985065927,26.9147,57.0260207498,0.0,50.0982,6.92782074984
 06/22  17:00:00,59.2899772932,3.96675873322,17.0368790702,0.0,9.17985065927,26.9147,59.9286036585,0.0,50.0982,9.83040365854
 06/22  18:00:00,60.7130926659,3.96675873322,18.5167690663,0.0,9.17985065927,26.9147,63.4354939324,0.0,50.0982,13.3372939324
 06/22  19:00:00,51.6225798707,3.96675873322,16.7310713496,0.0,9.17985065927,19.4245,47.9101672631,0.0,33.3988,14.5113672631
 06/22  20:00:00,51.8065861074,3.96675873322,14.8291946006,0.0,9.17985065927,19.4245,44.9856892606,0.0,33.3988,11.5868892606
 06/22  21:00:00,50.0080217139,3.96675873322,11.0377282826,0.0,9.17985065927,19.4245,38.3865916452,0.0,25.0491,13.3374916451
 06/22  22:00:00,47.6062209416,3.96675873322,8.78649515364,0.0,9.17985065927,19.4245,27.6956843783,0.0,16.6994,10.9962843783
 06/22  23:00:00,46.0940087361,3.96675873322,6.51409355939,0.0,9.17985065927,19.4245,14.6966924188,0.0,8.3497,6.34699241878
 06/22  24:00:00,25.890243736,3.96675873322,3.0154717193,0.0,4.58992532963,8.1892,7.9899231933,0.0343936806648,3.33988,4.61564951263
 06/23  01:00:00,15.0606264314,0.0,0.0,0.0,1.52997510988,7.4902,3.93197476972,0.0,3.33988,0.592094769724
 06/23  02:00:00,15.0848229491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.0892728249,0.0,0.0,0.0,1.52997510988,7.4902,3.9319548548,0.0,3.33988,0.592074854804
 06/23  04:00:00,15.9156803187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,21.5596113974,3.96675873322,0.0273391951006,0.0,4.58992532963,8.1892,9.09706213743,0.155281388893,8.3497,0.592080748533
 06/23  06:00:00,35.6016946196,3.96675873322,0.585727873659,0.0,9.17985065927,19.4245,20.1793075868,0.0167331187637,16.6994,3.46317446802
 06/23  07:00:00,47.4558973355,3.96675873322,5.30767849226,0.0,9.17985065927,26.9147,39.5604182053,0.0,25.0491,14.5113182053
 06/23  08:00:00,49.5127095426,3.96675873322,7.35332258119,0.0,9.17985065927,26.9147,46.7350487048,0.0,33.3988,13.3362487048
 06/23  09:00:00,42.4391517092,3.96675873322,7.75701850311,0.0,9.17985065927,19.4245,36.0449441223,0.0,25.0491,10.9958441223
 06/23  10:00:00,51.6923417083,3.96675873322,9.49547236116,0.0,9.17985065927,26.9147,51.0015080458,0.0,41.7485,9.25300804579
 06/23  11:00:00,55.6412132638,3.96675873322,12.706150626,0.0,9.17985065927,26.9147,52.7445185997,0.0,41.7485,10.9960185997
 06/23  12:00:00,58.4912425892,3.96675873322,16.1829190545,0.0,9.17985065927,26.9147,51.5769489139,0.0,41.7485,9.82844891388
 06/23  13:00:00,50.1879468226,3.96675873322,15.4364986235,0.0,9.17985065927,19.4245,41.488260292,0.0,33.3988,8.08946029197
 06/23  14:00:00,49.0027864673,3.96675873322,14.2393535811,0.0,9.17985065927,19.4245,32.5532950238,0.0,25.0491,7.50419502384
 06/23  15:00:00,48.3270955607,3.96675873322,13.5529794877,0.0,9.17985065927,19.4245,40.903113682,0.0,33.3988,7.50431368202
 06/23  16:00:00,57.279890936,3.96675873322,15.0123610814,0.0,9.17985065927,26.9147,57.6032441088,0.0,50.0982,7.50504410881
 06/23  17:00:00,58.0071368377,3.96675873322,15.7492398382,0.0,9.17985065927,26.9147,59.3496937115,0.0,50.0982,9.2514937115
 06/23  18:00:00,59.475372916,3.96675873322,17.2674915518,0.0,9.17985065927,26.9147,63.4349952375,0.0,50.0982,13.3367952375
 06/23  19:00:00,49.0582074238,3.96675873322,14.3870929003,0.0,9.17985065927,19.4245,47.9095247526,0.0,33.3988,14.5107247526
 06/23  20:00:00,48.3853081951,3.96675873322,11.6301535174,0.0,9.17985065927,19.4245,45.5642376412,0.0,33.3988,12.1654376412
 06/23  21:00:00,47.2642381225,3.96675873322,8.46087339576,0.0,9.17985065927,19.4245,37.8069629402,0.0,25.0491,12.7578629402
 06/23  22:00:00,44.5322461097,3.96675873322,5.74508789253,0.0,9.17985065927,19.4245,27.6954292487,0.0,16.6994,10.9960292487
 06/23  23:00:00,42.6310686379,3.96675873322,3.09034650548,0.0,9.17985065927,19.4245,14.69591022,0.0,8.3497,6.34621022
 06/23  24:00:00,22.83139549,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.06505306759,0.10927586843,3.33988,4.61589719916
 06/24  01:00:00,15.0255208519,0.0,0.0,0.0,1.52997510988,7.4902,3.93196474595,0.0,3.33988,0.592084745946
 06/24  02:00:00,15.0361302482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.0384057372,0.0,0.0,0.0,1.52997510988,7.4902,3.93197064931,0.0,3.33988,0.592090649307
 06/24  04:00:00,15.2154155333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,20.8595848068,3.96675873322,0.0417268770286,0.0,4.58992532963,8.1892,9.29811773499,0.356372955151,8.3497,0.592044779838
 06/24  06:00:00,34.7079835022,3.96675873322,0.0484313622049,0.0,9.17985065927,19.4245,20.1802424632,0.0176847548408,16.6994,3.46315770841
 06/24  07:00:00,45.552615353,3.96675873322,3.42231877285,0.0,9.17985065927,26.9147,29.0868124374,0.0,25.0491,4.0377124374
 06/24  08:00:00,49.6967493649,3.96675873322,7.53342055038,0.0,9.17985065927,26.9147,36.8625146417,0.0,33.3988,3.46371464173
 06/24  09:00:00,43.5304642042,3.96675873322,8.82826737112,0.0,9.17985065927,19.4245,37.2128623225,0.0,25.0491,12.1637623225
 06/24  10:00:00,52.054610722,3.96675873322,9.84463415262,0.0,9.17985065927,26.9147,52.7442192635,0.0,41.7485,10.9957192635
 06/24  11:00:00,55.179692894,3.96675873322,12.2368303594,0.0,9.17985065927,26.9147,53.3344750694,0.0,41.7485,11.5859750694
 06/24  12:00:00,56.3387203718,3.96675873322,14.0222806346,0.0,9.17985065927,26.9147,53.9132953131,0.0,41.7485,12.1647953131
 06/24  13:00:00,48.7275638123,3.96675873322,13.968015362,0.0,9.17985065927,19.4245,44.3940724968,0.0,33.3988,10.9952724968
 06/24  14:00:00,47.9918175048,3.96675873322,13.2251683914,0.0,9.17985065927,19.4245,34.8790829843,0.0,25.0491,9.82998298427
 06/24  15:00:00,47.8778788827,3.96675873322,13.1129040562,0.0,9.17985065927,19.4245,42.6502624345,0.0,33.3988,9.25146243452
 06/24  16:00:00,57.4928560113,3.96675873322,15.2305873687,0.0,9.17985065927,26.9147,58.7636953704,0.0,50.0982,8.66549537037
 06/24  17:00:00,56.3829306902,3.96675873322,14.12975548,0.0,9.17985065927,26.9147,59.9278203137,0.0,50.0982,9.82962031374
 06/24  18:00:00,56.4402128361,3.96675873322,14.2727124152,0.0,9.17985065927,26.9147,62.8549040513,0.0,50.0982,12.7567040513
 06/24  19:00:00,46.6184690239,3.96675873322,11.7922318017,0.0,9.17985065927,19.4245,46.7350433725,0.0,33.3988,13.3362433725
 06/24  20:00:00,45.9005878052,3.96675873322,8.98877546374,0.0,9.17985065927,19.4245,45.5633922273,0.0,33.3988,12.1645922273
 06/24  21:00:00,46.4806816968,3.96675873322,7.55917144741,0.0,9.17985065927,19.4245,37.8052174115,0.0,25.0491,12.7561174115
 06/24  22:00:00,44.8604829546,3.96675873322,6.08024680721,0.0,9.17985065927,19.4245,26.5279612504,0.0,16.6994,9.82856125036
 06/24  23:00:00,43.4827589514,3.96675873322,3.94161599318,0.0,9.17985065927,19.4245,15.8541657989,0.0,8.3497,7.50446579894
 06/24  24:00:00,23.2239677961,3.96675873322,0.376180805505,0.0,4.58992532963,8.1892,8.0413480207,0.0862877709183,3.33988,4.61518024979
 06/25  01:00:00,15.0320331626,0.0,0.0,0.0,1.52997510988,7.4902,3.93197568989,0.0,3.33988,0.592095689885
 06/25  02:00:00,15.0466065142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,15.0559543217,0.0,0.0,0.0,1.52997510988,7.4902,3.93196438601,0.0,3.33988,0.592084386011
 06/25  04:00:00,15.222734188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,20.8643620924,3.96675873322,0.0404376166874,0.0,4.58992532963,8.1892,9.28357295381,0.341782686716,8.3497,0.592090267091
 06/25  06:00:00,34.7257050126,3.96675873322,0.0571793579839,0.0,9.17985065927,19.4245,20.1622907166,0.0,16.6994,3.46289071664
 06/25  07:00:00,45.8636115112,3.96675873322,3.72633273576,0.0,9.17985065927,26.9147,29.085801843,0.0,25.0491,4.03670184304
 06/25  08:00:00,48.7624237429,3.96675873322,6.60190416922,0.0,9.17985065927,26.9147,36.8623335258,0.0,33.3988,3.46353352577
 06/25  09:00:00,41.3017880983,3.96675873322,6.60295774964,0.0,9.17985065927,19.4245,29.0863709293,0.0,25.0491,4.03727092928
 06/25  10:00:00,52.6049930003,3.96675873322,10.3942069048,0.0,9.17985065927,26.9147,53.3833182288,0.0,41.7485,11.6348182288
 06/25  11:00:00,55.0101857863,3.96675873322,12.0798643666,0.0,9.17985065927,26.9147,53.8645892409,0.0,41.7485,12.1160892409
 06/25  12:00:00,55.9731059123,3.96675873322,13.6811564979,0.0,9.17985065927,26.9147,51.5782353684,0.0,41.7485,9.82973536844
 06/25  13:00:00,47.4465957835,3.96675873322,12.7170536427,0.0,9.17985065927,19.4245,42.6505407856,0.0,33.3988,9.25174078564
 06/25  14:00:00,46.2082608348,3.96675873322,11.4671152856,0.0,9.17985065927,19.4245,32.5537906493,0.0,25.0491,7.50469064934
 06/25  15:00:00,44.0373369494,3.96675873322,9.30473004572,0.0,9.17985065927,19.4245,40.9035149602,0.0,33.3988,7.50471496024
 06/25  16:00:00,49.8285467323,3.96675873322,7.65334402317,0.0,9.17985065927,26.9147,57.0273288942,0.0,50.0982,6.92912889417
 06/25  17:00:00,48.2848932353,3.96675873322,6.14597274046,0.0,9.17985065927,26.9147,59.9271639075,0.0,50.0982,9.82896390755
 06/25  18:00:00,49.0438980017,3.96675873322,6.9529891208,0.0,9.17985065927,26.9147,62.2618431381,0.0,50.0982,12.1636431381
 06/25  19:00:00,40.4232165166,3.96675873322,5.66682287152,0.0,9.17985065927,19.4245,44.9844406014,0.0,33.3988,11.5856406014
 06/25  20:00:00,41.7568944181,3.96675873322,4.90155928089,0.0,9.17985065927,19.4245,43.2266123961,0.0,33.3988,9.8278123961
 06/25  21:00:00,40.3522755007,3.96675873322,1.47597048257,0.0,9.17985065927,19.4245,37.2134799268,0.0,25.0491,12.1643799268
 06/25  22:00:00,39.616773535,3.96675873322,0.864859418547,0.0,9.17985065927,19.4245,25.949315151,0.0,16.6994,9.24991515103
 06/25  23:00:00,40.0413713781,3.96675873322,0.519932522803,0.0,9.17985065927,19.4245,13.5401542016,0.0,8.3497,5.19045420156
 06/25  24:00:00,22.8185531756,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.25165576504,0.141170029684,3.33988,5.77060573536
 06/26  01:00:00,15.0184868836,0.0,0.0,0.0,1.52997510988,7.4902,3.93197169536,0.0,3.33988,0.592091695359
 06/26  02:00:00,15.0400278044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.0475471715,0.0,0.0,0.0,1.52997510988,7.4902,3.93192586095,0.0,3.33988,0.592045860948
 06/26  04:00:00,15.2223371549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,20.8668197139,3.96675873322,0.0277567200046,0.0,4.58992532963,8.1892,9.22465559657,0.282903793279,8.3497,0.592051803294
 06/26  06:00:00,34.7312962987,3.96675873322,0.0558408091628,0.0,9.17985065927,19.4245,20.162409418,0.0,16.6994,3.46300941797
 06/26  07:00:00,43.9896212553,3.96675873322,1.86878420413,0.0,9.17985065927,26.9147,39.5594209957,0.0,25.0491,14.5103209957
 06/26  08:00:00,45.5394255165,3.96675873322,3.41518685331,0.0,9.17985065927,26.9147,46.1546752203,0.0,33.3988,12.7558752203
 06/26  09:00:00,37.3433526828,3.96675873322,2.70861023108,0.0,9.17985065927,19.4245,36.0439753127,0.0,25.0491,10.9948753127
 06/26  10:00:00,44.8733695379,3.96675873322,2.74917615016,0.0,9.17985065927,26.9147,51.5780062181,0.0,41.7485,9.8295062181
 06/26  11:00:00,47.2717334373,3.96675873322,4.43760642461,0.0,9.17985065927,26.9147,52.1650110957,0.0,41.7485,10.4165110957
 06/26  12:00:00,48.5400530688,3.96675873322,6.35720470032,0.0,9.17985065927,26.9147,51.5774251327,0.0,41.7485,9.82892513273
 06/26  13:00:00,39.8491957285,3.96675873322,5.21922301742,0.0,9.17985065927,19.4245,41.4867755147,0.0,33.3988,8.08797551469
 06/26  14:00:00,37.4521233375,3.96675873322,2.82375820567,0.0,9.17985065927,19.4245,32.5524854581,0.0,25.0491,7.50338545814
 06/26  15:00:00,36.5140090734,3.96675873322,1.88362769627,0.0,9.17985065927,19.4245,40.9036162962,0.0,33.3988,7.5048162962
 06/26  16:00:00,47.4274039543,3.96675873322,5.29430885082,0.0,9.17985065927,26.9147,57.0255594745,0.0,50.0982,6.92735947448
 06/26  17:00:00,50.0199288293,3.96675873322,7.88129812826,0.0,9.17985065927,26.9147,59.9273614914,0.0,50.0982,9.82916149143
 06/26  18:00:00,52.29462038,3.96675873322,10.1560873829,0.0,9.17985065927,26.9147,62.8535863618,0.0,50.0982,12.7553863618
 06/26  19:00:00,43.1164998283,3.96675873322,8.33042038614,0.0,9.17985065927,19.4245,47.9084069832,0.0,33.3988,14.5096069832
 06/26  20:00:00,43.3688978213,3.96675873322,6.509411789,0.0,9.17985065927,19.4245,44.9850406923,0.0,33.3988,11.5862406923
 06/26  21:00:00,40.7137820857,3.96675873322,1.84862032562,0.0,9.17985065927,19.4245,38.3844658167,0.0,25.0491,13.3353658167
 06/26  22:00:00,39.4007128548,3.96675873322,0.670912271871,0.0,9.17985065927,19.4245,27.69461014,0.0,16.6994,10.99521014
 06/26  23:00:00,39.5054320442,3.96675873322,0.0204780462396,0.0,9.17985065927,19.4245,14.1741647174,0.0541345412165,8.3497,5.77033017622
 06/26  24:00:00,22.766836489,3.96675873322,0.0057397092117,0.0,4.58992532963,8.1892,8.70795360783,0.178543931806,3.33988,5.18952967603
 06/27  01:00:00,14.9688949437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,14.9986588545,0.0,0.0,0.0,1.52997510988,7.4902,3.93196882709,0.0,3.33988,0.592088827088
 06/27  03:00:00,15.0128061665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.788047358,0.0,0.0,0.0,1.52997510988,7.4902,3.93197470388,0.0,3.33988,0.592094703884
 06/27  05:00:00,21.451717697,3.96675873322,0.0510859409726,0.0,4.58992532963,8.1892,8.73874854248,0.369048542478,8.3497,0.02
 06/27  06:00:00,34.9772684865,3.96675873322,0.0571597947048,0.0,9.17985065927,19.4245,20.7356463205,0.0,16.6994,4.0362463205
 06/27  07:00:00,42.7052342088,3.96675873322,0.60207150706,0.0,9.17985065927,26.9147,38.9756140054,0.0,25.0491,13.9265140054
 06/27  08:00:00,43.6313282122,3.96675873322,1.51729858443,0.0,9.17985065927,26.9147,46.7327854225,0.0,33.3988,13.3339854225
 06/27  09:00:00,35.470108597,3.96675873322,0.843150000937,0.0,9.17985065927,19.4245,35.4650446008,0.0,25.0491,10.4159446008
 06/27  10:00:00,43.714807551,3.96675873322,1.59714225219,0.0,9.17985065927,26.9147,51.5773294729,0.0,41.7485,9.82882947293
 06/27  11:00:00,46.3573599224,3.96675873322,3.5239152087,0.0,9.17985065927,26.9147,52.1654465909,0.0,41.7485,10.4169465909
 06/27  12:00:00,47.5667938593,3.96675873322,5.38762806202,0.0,9.17985065927,26.9147,51.5774913003,0.0,41.7485,9.82899130033
 06/27  13:00:00,37.1930741253,3.96675873322,2.58014488301,0.0,9.17985065927,19.4245,41.4859865815,0.0,33.3988,8.08718658148
 06/27  14:00:00,35.582358337,3.96675873322,0.967966271429,0.0,9.17985065927,19.4245,32.552405649,0.0,25.0491,7.50330564898
 06/27  15:00:00,35.696001912,3.96675873322,1.06887468299,0.0,9.17985065927,19.4245,40.9038852292,0.0,33.3988,7.50508522921
 06/27  16:00:00,45.7970548095,3.96675873322,3.66860754135,0.0,9.17985065927,26.9147,57.0248883213,0.0,50.0982,6.92668832131
 06/27  17:00:00,47.6204153839,3.96675873322,5.494209177,0.0,9.17985065927,26.9147,59.9273241956,0.0,50.0982,9.82912419562
 06/27  18:00:00,50.3918192758,3.96675873322,8.26296267409,0.0,9.17985065927,26.9147,62.8544756775,0.0,50.0982,12.7562756775
 06/27  19:00:00,40.4836681198,3.96675873322,5.8839109598,0.0,9.17985065927,19.4245,47.9075699394,0.0,33.3988,14.5087699394
 06/27  20:00:00,40.9074584332,3.96675873322,4.22528428493,0.0,9.17985065927,19.4245,44.982651802,0.0,33.3988,11.583851802
 06/27  21:00:00,40.3595171029,3.96675873322,1.61164368917,0.0,9.17985065927,19.4245,38.3829800811,0.0,25.0491,13.3338800811
 06/27  22:00:00,39.5815147469,3.96675873322,0.836539123717,0.0,9.17985065927,19.4245,27.1162017594,0.0,16.6994,10.4168017594
 06/27  23:00:00,39.6184093653,3.96675873322,0.104303177838,0.0,9.17985065927,19.4245,14.695519175,0.0,8.3497,6.34581917496
 06/27  24:00:00,22.8033663811,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.17308101387,0.217452868891,3.33988,4.61574814498
 06/28  01:00:00,15.004482,0.0,0.0,0.0,1.52997510988,7.4902,3.93197449353,0.0,3.33988,0.592094493528
 06/28  02:00:00,15.0299021406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  03:00:00,15.0426124133,0.0,0.0,0.0,1.52997510988,7.4902,3.9319582744,0.0,3.33988,0.592078274405
 06/28  04:00:00,15.218297078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,20.8593585583,3.96675873322,0.0284176041784,0.0,4.58992532963,8.1892,9.2343993041,0.292615138904,8.3497,0.592084165198
 06/28  06:00:00,34.694912024,3.96675873322,0.0418416615232,0.0,9.17985065927,19.4245,20.1617855782,0.0,16.6994,3.46238557823
 06/28  07:00:00,42.7026645184,3.96675873322,0.598876353417,0.0,9.17985065927,26.9147,39.5577108338,0.0,25.0491,14.5086108338
 06/28  08:00:00,44.1262549986,3.96675873322,2.00787885191,0.0,9.17985065927,26.9147,46.1532262985,0.0,33.3988,12.7544262985
 06/28  09:00:00,37.6051201511,3.96675873322,2.96164251496,0.0,9.17985065927,19.4245,36.0433242118,0.0,25.0491,10.9942242118
 06/28  10:00:00,46.7770438155,3.96675873322,4.62855856991,0.0,9.17985065927,26.9147,50.9986743728,0.0,41.7485,9.25017437281
 06/28  11:00:00,49.7807974179,3.96675873322,6.9107310778,0.0,9.17985065927,26.9147,52.7434011475,0.0,41.7485,10.9949011475
 06/28  12:00:00,51.1669784883,3.96675873322,8.9441184913,0.0,9.17985065927,26.9147,51.0000152545,0.0,41.7485,9.25151525447
 06/28  13:00:00,43.0236925263,3.96675873322,8.34584808801,0.0,9.17985065927,19.4245,42.0648780246,0.0,33.3988,8.6660780246
 06/28  14:00:00,42.3100007337,3.96675873322,7.61468802605,0.0,9.17985065927,19.4245,31.9771536419,0.0,25.0491,6.92805364194
 06/28  15:00:00,42.0995728766,3.96675873322,7.39887611638,0.0,9.17985065927,19.4245,40.9029199887,0.0,33.3988,7.50411998874
 06/28  16:00:00,50.8828360082,3.96675873322,8.70075365524,0.0,9.17985065927,26.9147,57.0268079266,0.0,50.0982,6.92860792663
