Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  17:00:00,52.4666719659,3.96675873322,10.2848906727,0.0,9.17985065927,26.9147,59.9267385935,0.0,50.0982,9.82853859353
 06/28  18:00:00,55.0485976947,3.96675873322,12.8907737238,0.0,9.17985065927,26.9147,62.854305781,0.0,50.0982,12.756105781
 06/28  19:00:00,45.7507382389,3.96675873322,10.939605203,0.0,9.17985065927,19.4245,47.9073913679,0.0,33.3988,14.5085913679
 06/28  20:00:00,45.6736991459,3.96675873322,8.78223577422,0.0,9.17985065927,19.4245,44.9835987154,0.0,33.3988,11.5847987154
 06/28  21:00:00,43.6043102718,3.96675873322,4.70822293713,0.0,9.17985065927,19.4245,38.3834531805,0.0,25.0491,13.3343531805
 06/28  22:00:00,40.7103459002,3.96675873322,1.95267343337,0.0,9.17985065927,19.4245,27.1155047747,0.0,16.6994,10.4161047747
 06/28  23:00:00,39.8077521171,3.96675873322,0.300502576529,0.0,9.17985065927,19.4245,14.6957835403,0.0,8.3497,6.34608354032
 06/28  24:00:00,22.7953177572,3.96675873322,0.00603706499661,0.0,4.58992532963,8.1892,8.13021539996,0.174814578991,3.33988,4.61552082097
 06/29  01:00:00,14.9901436678,0.0,0.0,0.0,1.52997510988,7.4902,3.93194176849,0.0,3.33988,0.592061768494
 06/29  02:00:00,15.0141207825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.0202387329,0.0,0.0,0.0,1.52997510988,7.4902,3.9319305412,0.0,3.33988,0.592050541199
 06/29  04:00:00,15.1904800973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,20.8393334738,3.96675873322,0.0509540056999,0.0,4.58992532963,8.1892,9.64401292682,0.70225645095,8.3497,0.592056475868
 06/29  06:00:00,34.6760084223,3.96675873322,0.0543382981693,0.0,9.17985065927,19.4245,20.1623047595,0.0,16.6994,3.46290475955
 06/29  07:00:00,42.7232281187,3.96675873322,0.619552289794,0.0,9.17985065927,26.9147,38.9785034,0.0,25.0491,13.9294034
 06/29  08:00:00,44.2808923565,3.96675873322,2.15995072639,0.0,9.17985065927,26.9147,46.7332818997,0.0,33.3988,13.3344818997
 06/29  09:00:00,37.304491,3.96675873322,2.66170362717,0.0,9.17985065927,19.4245,35.4654391034,0.0,25.0491,10.4163391034
 06/29  10:00:00,46.2977878139,3.96675873322,4.15381055041,0.0,9.17985065927,26.9147,51.5769455412,0.0,41.7485,9.82844554116
 06/29  11:00:00,50.0762733476,3.96675873322,7.20705616129,0.0,9.17985065927,26.9147,52.1664851312,0.0,41.7485,10.4179851312
 06/29  12:00:00,52.8181067482,3.96675873322,10.5833930137,0.0,9.17985065927,26.9147,51.5777291567,0.0,41.7485,9.8292291567
 06/29  13:00:00,44.6483411764,3.96675873322,9.95901981264,0.0,9.17985065927,19.4245,41.4867069017,0.0,33.3988,8.08790690174
 06/29  14:00:00,43.4130353526,3.96675873322,8.71366970985,0.0,9.17985065927,19.4245,32.5532372326,0.0,25.0491,7.50413723257
 06/29  15:00:00,43.117510953,3.96675873322,8.40689905141,0.0,9.17985065927,19.4245,40.3264931696,0.0,33.3988,6.92769316957
 06/29  16:00:00,53.087971333,3.96675873322,10.8762243057,0.0,9.17985065927,26.9147,57.6024094041,0.0,50.0982,7.5042094041
 06/29  17:00:00,55.0260347895,3.96675873322,12.8162195351,0.0,9.17985065927,26.9147,59.3485854375,0.0,50.0982,9.25038543748
 06/29  18:00:00,56.5002357276,3.96675873322,14.3177086346,0.0,9.17985065927,26.9147,63.4327453059,0.0,50.0982,13.3345453059
 06/29  19:00:00,45.7406035515,3.96675873322,10.9242343355,0.0,9.17985065927,19.4245,47.3269301115,0.0,33.3988,13.9281301115
 06/29  20:00:00,44.4161233689,3.96675873322,7.53023177051,0.0,9.17985065927,19.4245,44.983871739,0.0,33.3988,11.585071739
 06/29  21:00:00,42.8215450898,3.96675873322,3.93615941696,0.0,9.17985065927,19.4245,38.3825259291,0.0,25.0491,13.3334259291
 06/29  22:00:00,40.097962402,3.96675873322,1.35468440427,0.0,9.17985065927,19.4245,27.1164466621,0.0,16.6994,10.4170466621
 06/29  23:00:00,39.700233916,3.96675873322,0.203317828419,0.0,9.17985065927,19.4245,14.69500383,0.0,8.3497,6.34530382998
 06/29  24:00:00,22.7722537968,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.11828449003,0.162833054469,3.33988,4.61557143556
 06/30  01:00:00,14.9693852462,0.0,0.0,0.0,1.52997510988,7.4902,3.93196002058,0.0,3.33988,0.592080020577
 06/30  02:00:00,14.9897947763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,14.9992804658,0.0,0.0,0.0,1.52997510988,7.4902,3.93194870669,0.0,3.33988,0.592068706685
 06/30  04:00:00,15.7506167553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,21.3410015852,3.96675873322,0.0,0.0,4.58992532963,8.1892,12.4430296716,3.50125505797,8.3497,0.592074613638
 06/30  06:00:00,34.877417501,3.96675873322,0.0312172041535,0.0,9.17985065927,19.4245,20.1622420311,0.0,16.6994,3.4628420311
 06/30  07:00:00,42.1825160958,3.96675873322,0.115611724731,0.0,9.17985065927,26.9147,38.988536256,0.0118819791711,25.0491,13.9275542768
 06/30  08:00:00,43.5146233223,3.96675873322,1.4052887307,0.0,9.17985065927,26.9147,46.7324937715,0.0,33.3988,13.3336937715
 06/30  09:00:00,36.5678641196,3.96675873322,1.93279749616,0.0,9.17985065927,19.4245,35.4652956009,0.0,25.0491,10.4161956009
 06/30  10:00:00,45.0152839029,3.96675873322,2.8826212169,0.0,9.17985065927,26.9147,51.575439018,0.0,41.7485,9.82693901795
 06/30  11:00:00,47.9991491214,3.96675873322,5.13690105063,0.0,9.17985065927,26.9147,52.1644163107,0.0,41.7485,10.4159163107
 06/30  12:00:00,49.5392285796,3.96675873322,7.32824608764,0.0,9.17985065927,26.9147,50.9997717162,0.0,41.7485,9.25127171621
 06/30  13:00:00,41.4402502302,3.96675873322,6.76226228648,0.0,9.17985065927,19.4245,42.0643881955,0.0,33.3988,8.66558819545
 06/30  14:00:00,40.3283115363,3.96675873322,5.64534005062,0.0,9.17985065927,19.4245,31.9771611557,0.0,25.0491,6.92806115573
 06/30  15:00:00,39.4125866713,3.96675873322,4.73551621337,0.0,9.17985065927,19.4245,40.9024001861,0.0,33.3988,7.50360018609
 06/30  16:00:00,48.4315456256,3.96675873322,6.30830435153,0.0,9.17985065927,26.9147,57.0259060539,0.0,50.0982,6.92770605395
 06/30  17:00:00,49.2514981749,3.96675873322,7.16437778377,0.0,9.17985065927,26.9147,59.9256013805,0.0,50.0982,9.82740138052
 06/30  18:00:00,49.1910774874,3.96675873322,7.12292527678,0.0,9.17985065927,26.9147,62.8523473093,0.0,50.0982,12.7541473093
 06/30  19:00:00,39.1408636816,3.96675873322,4.58786151709,0.0,9.17985065927,19.4245,47.3264633941,0.0,33.3988,13.9276633941
 06/30  20:00:00,38.9133968028,3.96675873322,2.27339368307,0.0,9.17985065927,19.4245,45.5584384088,0.0,33.3988,12.1596384088
 06/30  21:00:00,39.446019771,3.96675873322,0.751294919737,0.0,9.17985065927,19.4245,37.803214403,0.0,25.0491,12.754114403
 06/30  22:00:00,38.9055390201,3.96675873322,0.209860236684,0.0,9.17985065927,19.4245,27.6934632272,0.0,16.6994,10.9940632272
 06/30  23:00:00,39.4707847967,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.1887132916,0.0694252481127,8.3497,5.76958804351
 06/30  24:00:00,22.7626213741,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.7374901361,0.207007067065,3.33988,5.19060306903
 07/01  01:00:00,14.9766849024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  02:00:00,15.0149428282,0.0,0.0,0.0,1.52997510988,7.4902,3.9319261834,0.0,3.33988,0.592046183405
 07/01  03:00:00,15.0380925666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  04:00:00,15.2323769049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,20.8483896923,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.20429830089,0.262511674425,8.3497,0.592086626465
 07/01  06:00:00,34.7505058467,3.96675873322,0.06051921585,0.0,9.17985065927,19.4245,20.1623396897,0.0,16.6994,3.46293968967
 07/01  07:00:00,46.4979592559,3.96675873322,4.36018920027,0.0,9.17985065927,26.9147,29.0859958899,0.0,25.0491,4.03689588986
 07/01  08:00:00,48.2616253633,3.96675873322,6.11624147271,0.0,9.17985065927,26.9147,36.8619745989,0.0,33.3988,3.46317459885
 07/01  09:00:00,41.1225682134,3.96675873322,6.45532345755,0.0,9.17985065927,19.4245,37.2116347778,0.0,25.0491,12.1625347778
 07/01  10:00:00,52.2029652711,3.96675873322,10.0191630873,0.0,9.17985065927,26.9147,52.1655784034,0.0,41.7485,10.4170784034
 07/01  11:00:00,57.0552899052,3.96675873322,14.1403155405,0.0,9.17985065927,26.9147,53.3324089351,0.0,41.7485,11.5839089351
 07/01  12:00:00,57.3958570663,3.96675873322,15.1228823632,0.0,9.17985065927,26.9147,53.9110961584,0.0,41.7485,12.1625961584
 07/01  13:00:00,49.7007757451,3.96675873322,14.9863096121,0.0,9.17985065927,19.4245,43.8153235484,0.0,33.3988,10.4165235484
 07/01  14:00:00,50.4054321313,3.96675873322,15.6715464033,0.0,9.17985065927,19.4245,34.3003563161,0.0,25.0491,9.2512563161
 07/01  15:00:00,51.3964783875,3.96675873322,16.6564745688,0.0,9.17985065927,19.4245,43.2260761462,0.0,33.3988,9.82727614618
 07/01  16:00:00,55.6940621232,3.96675873322,13.4914729947,0.0,9.17985065927,26.9147,58.1871069907,0.0,50.0982,8.08890699066
 07/01  17:00:00,54.1394999818,3.96675873322,11.9579373233,0.0,9.17985065927,26.9147,59.9257345705,0.0,50.0982,9.82753457051
 07/01  18:00:00,59.7031438721,3.96675873322,17.5099778251,0.0,9.17985065927,26.9147,62.8525734661,0.0,50.0982,12.7543734661
 07/01  19:00:00,52.7238093764,3.96675873322,17.8304922571,0.0,9.17985065927,19.4245,46.1509746076,0.0,33.3988,12.7521746076
 07/01  20:00:00,49.1334354989,3.96675873322,12.2151810101,0.0,9.17985065927,19.4245,45.5614784205,0.0,33.3988,12.1626784205
 07/01  21:00:00,48.5531657889,3.96675873322,9.63170340331,0.0,9.17985065927,19.4245,37.8029580057,0.0,25.0491,12.7538580057
 07/01  22:00:00,46.5891842091,3.96675873322,7.80202451824,0.0,9.17985065927,19.4245,25.9505441276,0.0,16.6994,9.25114412759
 07/01  23:00:00,45.381366986,3.96675873322,5.8219231553,0.0,9.17985065927,19.4245,15.8531011153,0.0,8.3497,7.50340111527
 07/01  24:00:00,23.3034311441,3.96675873322,0.441426384791,0.0,4.58992532963,8.1892,8.0392678774,0.084620548855,3.33988,4.61476732854
 07/02  01:00:00,15.066513528,0.0,0.0,0.0,1.52997510988,7.4902,3.93196241835,0.0,3.33988,0.59208241835
 07/02  02:00:00,15.0881596195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  03:00:00,15.0898127028,0.0,0.0,0.0,1.52997510988,7.4902,3.93196830531,0.0,3.33988,0.592088305311
 07/02  04:00:00,15.2552905505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  05:00:00,20.8936439805,3.96675873322,0.0156266659741,0.0,4.58992532963,8.1892,8.64498708349,0.275287083493,8.3497,0.02
 07/02  06:00:00,34.7742275595,3.96675873322,0.0615615880573,0.0,9.17985065927,19.4245,20.7359957266,0.0,16.6994,4.03659572657
 07/02  07:00:00,48.4724639919,3.96675873322,6.33244047566,0.0,9.17985065927,26.9147,28.5115214761,0.0,25.0491,3.46242147606
 07/02  08:00:00,50.5631403241,3.96675873322,8.41645359486,0.0,9.17985065927,26.9147,37.4352059724,0.0,33.3988,4.03640597245
 07/02  09:00:00,40.8228047524,3.96675873322,6.15812566654,0.0,9.17985065927,19.4245,28.5125903322,0.0,25.0491,3.46349033219
 07/02  10:00:00,51.7866537771,3.96675873322,9.61909154396,0.0,9.17985065927,26.9147,53.9109893522,0.0,41.7485,12.1624893522
 07/02  11:00:00,55.0978482775,3.96675873322,12.1985662146,0.0,9.17985065927,26.9147,53.3305729117,0.0,41.7485,11.5820729117
 07/02  12:00:00,57.993618085,3.96675873322,15.7194582933,0.0,9.17985065927,26.9147,51.0000171862,0.0,41.7485,9.2515171862
 07/02  13:00:00,51.177908544,3.96675873322,16.4440691456,0.0,9.17985065927,19.4245,43.2261169421,0.0,33.3988,9.82731694207
 07/02  14:00:00,50.5736947793,3.96675873322,15.8271006153,0.0,9.17985065927,19.4245,31.9752255755,0.0,25.0491,6.92612557554
 07/02  15:00:00,50.300157539,3.96675873322,15.5502202578,0.0,9.17985065927,19.4245,40.3264337933,0.0,33.3988,6.9276337933
 07/02  16:00:00,59.5518317176,3.96675873322,17.3167948613,0.0,9.17985065927,26.9147,57.6016176857,0.0,50.0982,7.50341768565
 07/02  17:00:00,54.5699874638,3.96675873322,12.3838511398,0.0,9.17985065927,26.9147,59.3496718136,0.0,50.0982,9.25147181361
 07/02  18:00:00,52.0360167833,3.96675873322,9.89383481094,0.0,9.17985065927,26.9147,62.2612078434,0.0,50.0982,12.1630078434
 07/02  19:00:00,43.8424739044,3.96675873322,9.02199689337,0.0,9.17985065927,19.4245,44.9818956492,0.0,33.3988,11.5830956492
 07/02  20:00:00,46.5832512006,3.96675873322,9.65239926551,0.0,9.17985065927,19.4245,42.6484728464,0.0,33.3988,9.24967284643
 07/02  21:00:00,45.4769783787,3.96675873322,6.5614068387,0.0,9.17985065927,19.4245,36.63479008,0.0,25.0491,11.58569008
 07/02  22:00:00,42.6248842655,3.96675873322,3.84090813401,0.0,9.17985065927,19.4245,26.5254322992,0.0,16.6994,9.82603229924
 07/02  23:00:00,42.2403932982,3.96675873322,2.69049801972,0.0,9.17985065927,19.4245,12.9645678874,0.0,8.3497,4.6148678874
 07/02  24:00:00,22.853833727,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.82754092264,0.141703101073,3.33988,6.34595782156
 07/03  01:00:00,15.0565670303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  02:00:00,15.0782739851,0.0,0.0,0.0,1.52997510988,7.4902,3.9319685566,0.0,3.33988,0.5920885566
 07/03  03:00:00,15.0854949095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  04:00:00,15.2598365849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,21.9858675089,3.96675873322,0.038208775545,0.0,4.58992532963,8.1892,9.13499208608,0.193197652258,8.3497,0.592094433825
 07/03  06:00:00,34.7727302884,3.96675873322,0.0557572392264,0.0,9.17985065927,19.4245,20.1834203394,0.0212509039939,16.6994,3.46276943539
 07/03  07:00:00,47.3915679798,3.96675873322,5.25739469592,0.0,9.17985065927,26.9147,39.5567512577,0.0,25.0491,14.5076512577
 07/03  08:00:00,48.8953293428,3.96675873322,6.75680545065,0.0,9.17985065927,26.9147,46.1522028369,0.0,33.3988,12.7534028369
 07/03  09:00:00,41.1189636534,3.96675873322,6.46286862692,0.0,9.17985065927,19.4245,35.4646399133,0.0,25.0491,10.4155399133
 07/03  10:00:00,49.4197915777,3.96675873322,7.27075579871,0.0,9.17985065927,26.9147,50.9988307029,0.0,41.7485,9.25033070293
 07/03  11:00:00,53.5967661939,3.96675873322,10.7263604316,0.0,9.17985065927,26.9147,52.7416359135,0.0,41.7485,10.9931359135
 07/03  12:00:00,56.5419957666,3.96675873322,14.3122093599,0.0,9.17985065927,26.9147,50.9970067198,0.0,41.7485,9.24850671983
 07/03  13:00:00,47.5966269282,3.96675873322,12.9261622448,0.0,9.17985065927,19.4245,41.4868296607,0.0,33.3988,8.08802966073
 07/03  14:00:00,44.9769951849,3.96675873322,10.2988032416,0.0,9.17985065927,19.4245,32.5533045478,0.0,25.0491,7.50420454779
 07/03  15:00:00,44.3724882027,3.96675873322,9.68083675701,0.0,9.17985065927,19.4245,40.325464657,0.0,33.3988,6.92666465699
 07/03  16:00:00,54.1778702684,3.96675873322,12.0001234396,0.0,9.17985065927,26.9147,57.026810812,0.0,50.0982,6.92861081204
 07/03  17:00:00,57.764606984,3.96675873322,15.5883659765,0.0,9.17985065927,26.9147,59.9240414978,0.0,50.0982,9.82584149777
 07/03  18:00:00,59.8232580834,3.96675873322,17.644974569,0.0,9.17985065927,26.9147,62.851072405,0.0,50.0982,12.752872405
 07/03  19:00:00,49.7848425092,3.96675873322,14.9202595057,0.0,9.17985065927,19.4245,47.3250795786,0.0,33.3988,13.9262795786
 07/03  20:00:00,50.0497369431,3.96675873322,13.0917261807,0.0,9.17985065927,19.4245,44.981599775,0.0,33.3988,11.582799775
 07/03  21:00:00,48.6970972596,3.96675873322,9.76618100448,0.0,9.17985065927,19.4245,38.3812277535,0.0,25.0491,13.3321277535
 07/03  22:00:00,45.7363924855,3.96675873322,6.94610215645,0.0,9.17985065927,19.4245,27.1155544546,0.0,16.6994,10.4161544546
 07/03  23:00:00,43.699263419,3.96675873322,4.14295387643,0.0,9.17985065927,19.4245,14.1188548997,0.0,8.3497,5.76915489973
 07/03  24:00:00,22.855750415,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.64753175952,0.118318522444,3.33988,5.18933323708
 07/04  01:00:00,15.0524681486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,15.0709288383,0.0,0.0,0.0,1.52997510988,7.4902,3.93194181509,0.0,3.33988,0.592061815086
 07/04  03:00:00,15.073999329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  04:00:00,15.2416218297,0.0,0.0,0.0,1.52997510988,7.4902,3.93194773479,0.0,3.33988,0.592067734785
 07/04  05:00:00,21.9586656941,3.96675873322,0.0290809938331,0.0,4.58992532963,8.1892,8.63718945762,0.267489457616,8.3497,0.02
 07/04  06:00:00,34.7433491174,3.96675873322,0.0374555919886,0.0,9.17985065927,19.4245,20.1823255008,0.0202993850106,16.6994,3.46262611575
 07/04  07:00:00,46.7107318921,3.96675873322,4.5798470785,0.0,9.17985065927,26.9147,29.0859206658,0.0,25.0491,4.03682066579
 07/04  08:00:00,49.1448330577,3.96675873322,7.0019410018,0.0,9.17985065927,26.9147,36.8621182029,0.0,33.3988,3.46331820293
 07/04  09:00:00,40.2652666424,3.96675873322,5.59734567676,0.0,9.17985065927,19.4245,29.0864199162,0.0,25.0491,4.0373199162
 07/04  10:00:00,51.8473486348,3.96675873322,9.66890265867,0.0,9.17985065927,26.9147,53.3293618266,0.0,41.7485,11.5808618266
 07/04  11:00:00,55.7890335228,3.96675873322,12.8750567528,0.0,9.17985065927,26.9147,53.331976775,0.0,41.7485,11.583476775
 07/04  12:00:00,58.8180342727,3.96675873322,16.5272696613,0.0,9.17985065927,26.9147,50.9994330057,0.0,41.7485,9.25093300572
 07/04  13:00:00,50.3750982071,3.96675873322,15.636380107,0.0,9.17985065927,19.4245,43.2248278044,0.0,33.3988,9.82602780442
 07/04  14:00:00,49.0521906168,3.96675873322,14.3112437534,0.0,9.17985065927,19.4245,31.9753340067,0.0,25.0491,6.92623400667
 07/04  15:00:00,49.1638875839,3.96675873322,14.4171377703,0.0,9.17985065927,19.4245,40.3265695588,0.0,33.3988,6.92776955879
 07/04  16:00:00,58.5550895883,3.96675873322,16.3246941691,0.0,9.17985065927,26.9147,57.6019347621,0.0,50.0982,7.5037347621
 07/04  17:00:00,59.9296842019,3.96675873322,17.7008794549,0.0,9.17985065927,26.9147,59.3473342036,0.0,50.0982,9.24913420362
 07/04  18:00:00,62.0080098391,3.96675873322,19.7767837458,0.0,9.17985065927,26.9147,61.6816653816,0.0,50.0982,11.5834653816
 07/04  19:00:00,53.4456899461,3.96675873322,18.525705409,0.0,9.17985065927,19.4245,44.9840457625,0.0,33.3988,11.5852457625
 07/04  20:00:00,54.2362471197,3.96675873322,17.2737356243,0.0,9.17985065927,19.4245,43.2262500228,0.0,33.3988,9.8274500228
 07/04  21:00:00,50.5049394371,3.96675873322,11.5458291727,0.0,9.17985065927,19.4245,36.6312836784,0.0,25.0491,11.5821836784
 07/04  22:00:00,46.4513662993,3.96675873322,7.64660646323,0.0,9.17985065927,19.4245,25.9496270769,0.0,16.6994,9.2502270769
 07/04  23:00:00,45.178358417,3.96675873322,5.61570184185,0.0,9.17985065927,19.4245,13.5396459085,0.0,8.3497,5.18994590845
 07/04  24:00:00,22.9462005719,3.96675873322,0.0982916802764,0.0,4.58992532963,8.1892,9.23331802742,0.123691754053,3.33988,5.76974627337
 07/05  01:00:00,15.0371610888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,15.0652923833,0.0,0.0,0.0,1.52997510988,7.4902,3.93195943136,0.0,3.33988,0.592079431356
 07/05  03:00:00,15.0737151045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.2331093762,0.0,0.0,0.0,1.52997510988,7.4902,3.93196534318,0.0,3.33988,0.592085343178
 07/05  05:00:00,21.9686032588,3.96675873322,0.0729772692831,0.0,4.58992532963,8.1892,8.72081640761,0.351116407611,8.3497,0.02
 07/05  06:00:00,34.7556819391,3.96675873322,0.0695660520322,0.0,9.17985065927,19.4245,20.7360054663,0.0,16.6994,4.03660546628
 07/05  07:00:00,46.8448778662,3.96675873322,4.70831334795,0.0,9.17985065927,26.9147,38.9705722088,0.0,25.0491,13.9214722088
 07/05  08:00:00,49.3041061698,3.96675873322,7.15783991913,0.0,9.17985065927,26.9147,46.1504151554,0.0,33.3988,12.7516151554
 07/05  09:00:00,40.2959988513,3.96675873322,5.6376986278,0.0,9.17985065927,19.4245,35.4634925804,0.0,25.0491,10.4143925804
 07/05  10:00:00,46.4536473438,3.96675873322,4.31568275914,0.0,9.17985065927,26.9147,50.9991605446,0.0,41.7485,9.25066054459
 07/05  11:00:00,50.6890232633,3.96675873322,7.82048646186,0.0,9.17985065927,26.9147,52.7407683145,0.0,41.7485,10.9922683145
 07/05  12:00:00,54.5158169903,3.96675873322,12.2806169385,0.0,9.17985065927,26.9147,50.9996180297,0.0,41.7485,9.2511180297
 07/05  13:00:00,47.9635362665,3.96675873322,13.2583399971,0.0,9.17985065927,19.4245,41.4878014931,0.0,33.3988,8.08900149313
 07/05  14:00:00,48.0612617566,3.96675873322,13.3321142255,0.0,9.17985065927,19.4245,31.9770591323,0.0,25.0491,6.92795913227
 07/05  15:00:00,47.6228003304,3.96675873322,12.8840017753,0.0,9.17985065927,19.4245,40.9016991429,0.0,33.3988,7.50289914292
 07/05  16:00:00,58.5839741772,3.96675873322,16.3474193823,0.0,9.17985065927,26.9147,57.0258567246,0.0,50.0982,6.92765672462
 07/05  17:00:00,61.3622654855,3.96675873322,19.1278007207,0.0,9.17985065927,26.9147,59.3489930302,0.0,50.0982,9.25079303023
 07/05  18:00:00,64.4759658809,3.96675873322,22.2489663753,0.0,9.17985065927,26.9147,62.851008355,0.0,50.0982,12.752808355
 07/05  19:00:00,55.5264812282,3.96675873322,20.6115726856,0.0,9.17985065927,19.4245,47.3263946283,0.0,33.3988,13.9275946283
 07/05  20:00:00,55.4829277091,3.96675873322,18.5319630066,0.0,9.17985065927,19.4245,45.5587839144,0.0,33.3988,12.1599839144
 07/05  21:00:00,53.2343611441,3.96675873322,14.270319692,0.0,9.17985065927,19.4245,37.8020347953,0.0,25.0491,12.7529347953
 07/05  22:00:00,49.0292941554,3.96675873322,10.2084797454,0.0,9.17985065927,19.4245,27.1135383205,0.0,16.6994,10.4141383205
 07/05  23:00:00,45.3733091874,3.96675873322,5.80817145819,0.0,9.17985065927,19.4245,14.120009515,0.0,8.3497,5.77030951496
 07/05  24:00:00,23.6167835872,3.96675873322,0.762332334077,0.0,4.58992532963,8.1892,8.56883562926,0.0394464772032,3.33988,5.18950915206
 07/06  01:00:00,15.0481360372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,15.0505370282,0.0,0.0,0.0,1.52997510988,7.4902,3.93197272378,0.0,3.33988,0.592092723782
 07/06  03:00:00,15.0465675385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.2204722775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  05:00:00,21.9241804772,3.96675873322,0.0298714671594,0.0,4.58992532963,8.1892,9.1556220004,0.21383628493,8.3497,0.592085715465
 07/06  06:00:00,34.7457595098,3.96675873322,0.0516950686721,0.0,9.17985065927,19.4245,20.174782055,0.0126418023301,16.6994,3.46274025262
 07/06  07:00:00,44.1189372464,3.96675873322,2.00014218394,0.0,9.17985065927,26.9147,38.9770241801,0.0,25.0491,13.9279241801
 07/06  08:00:00,44.8942814279,3.96675873322,2.77528439771,0.0,9.17985065927,26.9147,46.1515430547,0.0,33.3988,12.7527430547
 07/06  09:00:00,35.9961806683,3.96675873322,1.37155234154,0.0,9.17985065927,19.4245,36.0424601383,0.0,25.0491,10.9933601383
 07/06  10:00:00,44.8600241931,3.96675873322,2.7353293292,0.0,9.17985065927,26.9147,50.9965928795,0.0,41.7485,9.2480928795
 07/06  11:00:00,51.6678534844,3.96675873322,8.79931668304,0.0,9.17985065927,26.9147,52.164285379,0.0,41.7485,10.415785379
 07/06  12:00:00,56.152379279,3.96675873322,13.9059036981,0.0,9.17985065927,26.9147,50.9983383034,0.0,41.7485,9.24983830339
 07/06  13:00:00,47.8425947167,3.96675873322,13.1411918314,0.0,9.17985065927,19.4245,41.4870966035,0.0,33.3988,8.08829660346
 07/06  14:00:00,45.3468010541,3.96675873322,10.6475354378,0.0,9.17985065927,19.4245,32.5515862969,0.0,25.0491,7.50248629687
 07/06  15:00:00,44.6642839884,3.96675873322,9.95951709571,0.0,9.17985065927,19.4245,40.3255937072,0.0,33.3988,6.92679370719
 07/06  16:00:00,54.4637465472,3.96675873322,12.2628824218,0.0,9.17985065927,26.9147,57.0255060167,0.0,50.0982,6.92730601668
 07/06  17:00:00,56.3622827669,3.96675873322,14.1657646872,0.0,9.17985065927,26.9147,59.3499201431,0.0,50.0982,9.25172014313
 07/06  18:00:00,57.828320588,3.96675873322,15.6394631794,0.0,9.17985065927,26.9147,63.4282831263,0.0,50.0982,13.3300831263
 07/06  19:00:00,47.9892426488,3.96675873322,13.1258651537,0.0,9.17985065927,19.4245,47.3222414876,0.0,33.3988,13.9234414876
 07/06  20:00:00,47.7921329833,3.96675873322,10.8940772374,0.0,9.17985065927,19.4245,44.9809795232,0.0,33.3988,11.5821795232
 07/06  21:00:00,45.1241063326,3.96675873322,6.22105099457,0.0,9.17985065927,19.4245,37.8007769855,0.0,25.0491,12.7516769855
 07/06  22:00:00,40.853478617,3.96675873322,2.09236361997,0.0,9.17985065927,19.4245,27.1148348437,0.0,16.6994,10.4154348437
 07/06  23:00:00,39.9224999356,3.96675873322,0.407718648944,0.0,9.17985065927,19.4245,14.119603544,0.0,8.3497,5.769903544
 07/06  24:00:00,22.790513714,3.96675873322,0.00655301320084,0.0,4.58992532963,8.1892,8.72553437713,0.195647573843,3.33988,5.19000680329
 07/07  01:00:00,14.9774914603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,14.9933272553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,14.9976475109,0.0,0.0,0.0,1.52997510988,7.4902,3.93197172972,0.0,3.33988,0.592091729723
 07/07  04:00:00,15.7326871753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,22.3588233903,3.96675873322,0.0,0.0,4.58992532963,8.1892,18.6047513474,9.66296664767,8.3497,0.592084699736
 07/07  06:00:00,34.8468972104,3.96675873322,0.0252320476984,0.0,9.17985065927,19.4245,23.889836407,3.72788247259,16.6994,3.46255393437
 07/07  07:00:00,42.1544247458,3.96675873322,0.0944725399735,0.0,9.17985065927,26.9147,38.9889127481,0.0146162137619,25.0491,13.9251965344
 07/07  08:00:00,42.9017397921,3.96675873322,0.81279037079,0.0,9.17985065927,26.9147,46.1500123414,0.0,33.3988,12.7512123414
 07/07  09:00:00,35.2765200151,3.96675873322,0.665988853785,0.0,9.17985065927,19.4245,35.4633660177,0.0,25.0491,10.4142660177
 07/07  10:00:00,44.3479747599,3.96675873322,2.22707983958,0.0,9.17985065927,26.9147,51.3428853791,0.0,41.7485,9.59438537909
 07/07  11:00:00,47.7996448601,3.96675873322,4.94420570218,0.0,9.17985065927,26.9147,52.3957760982,0.0,41.7485,10.6472760982
 07/07  12:00:00,49.7780948968,3.96675873322,7.56149187784,0.0,9.17985065927,26.9147,50.9981772501,0.0,41.7485,9.24967725011
 07/07  13:00:00,41.962147299,3.96675873322,7.29002252137,0.0,9.17985065927,19.4245,41.4867882886,0.0,33.3988,8.08798828861
 07/07  14:00:00,41.1797604668,3.96675873322,6.49800963861,0.0,9.17985065927,19.4245,31.9765596274,0.0,25.0491,6.92745962741
 07/07  15:00:00,40.0846146398,3.96675873322,5.40963188393,0.0,9.17985065927,19.4245,40.9026966538,0.0,33.3988,7.50389665381
 07/07  16:00:00,48.3870486003,3.96675873322,6.23105706734,0.0,9.17985065927,26.9147,57.0265419254,0.0,50.0982,6.92834192539
 07/07  17:00:00,49.2295011116,3.96675873322,7.13479159553,0.0,9.17985065927,26.9147,59.3477277764,0.0,50.0982,9.24952777645
 07/07  18:00:00,50.456218412,3.96675873322,8.37639818801,0.0,9.17985065927,26.9147,62.8504649993,0.0,50.0982,12.7522649993
 07/07  19:00:00,41.3276391323,3.96675873322,6.7462478805,0.0,9.17985065927,19.4245,47.3230203756,0.0,33.3988,13.9242203756
 07/07  20:00:00,42.8060849724,3.96675873322,6.11003255809,0.0,9.17985065927,19.4245,44.9811457664,0.0,33.3988,11.5823457664
 07/07  21:00:00,41.6855532818,3.96675873322,2.93693373779,0.0,9.17985065927,19.4245,37.800532261,0.0,25.0491,12.751432261
 07/07  22:00:00,40.0399725541,3.96675873322,1.2938001638,0.0,9.17985065927,19.4245,27.1129227457,0.0,16.6994,10.4135227457
 07/07  23:00:00,39.9886547871,3.96675873322,0.485697631088,0.0,9.17985065927,19.4245,14.6946702572,0.0,8.3497,6.34497025716
 07/07  24:00:00,22.7843234237,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.18766292543,0.233963357904,3.33988,4.61381956753
 07/08  01:00:00,14.979092955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,14.9996917678,0.0,0.0,0.0,1.52997510988,7.4902,3.93194302044,0.0,3.33988,0.592063020442
 07/08  03:00:00,15.0084096865,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.1822273715,0.0,0.0,0.0,1.52997510988,7.4902,3.93194893822,0.0,3.33988,0.592068938223
 07/08  05:00:00,21.8440823537,3.96675873322,0.0,0.0,4.58992532963,8.1892,10.1719600041,1.80226000413,8.3497,0.02
 07/08  06:00:00,34.6461245643,3.96675873322,0.0404540256102,0.0,9.17985065927,19.4245,20.1616842194,0.0,16.6994,3.46228421939
 07/08  07:00:00,42.0948034215,3.96675873322,0.022755234005,0.0,9.17985065927,26.9147,29.0859724824,0.0,25.0491,4.03687248245
 07/08  08:00:00,42.1125781555,3.96675873322,0.0392700749886,0.0,9.17985065927,26.9147,36.8612912663,0.0,33.3988,3.46249126626
 07/08  09:00:00,34.5843419797,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.6933832941,0.0619362879821,25.0491,11.5823470061
 07/08  10:00:00,42.9943423158,3.96675873322,0.897240334755,0.0,9.17985065927,26.9147,52.1640034699,0.0,41.7485,10.4155034699
 07/08  11:00:00,45.7204597782,3.96675873322,2.88820905009,0.0,9.17985065927,26.9147,53.3314471861,0.0,41.7485,11.5829471861
 07/08  12:00:00,47.5166356179,3.96675873322,5.32312076017,0.0,9.17985065927,26.9147,53.3327777878,0.0,41.7485,11.5842777878
 07/08  13:00:00,40.8843270299,3.96675873322,6.23347783819,0.0,9.17985065927,19.4245,43.8144158005,0.0,33.3988,10.4156158005
 07/08  14:00:00,41.4805326715,3.96675873322,6.81404184628,0.0,9.17985065927,19.4245,34.8726243253,0.0,25.0491,9.82352432532
 07/08  15:00:00,42.6159638972,3.96675873322,7.93733466097,0.0,9.17985065927,19.4245,42.6454578835,0.0,33.3988,9.24665788353
 07/08  16:00:00,52.4894128626,3.96675873322,10.3175304441,0.0,9.17985065927,26.9147,58.184945637,0.0,50.0982,8.086745637
 07/08  17:00:00,53.3258078344,3.96675873322,11.1544986345,0.0,9.17985065927,26.9147,59.3475260021,0.0,50.0982,9.24932600211
 07/08  18:00:00,56.1676977856,3.96675873322,14.0017004631,0.0,9.17985065927,26.9147,62.8501741669,0.0,50.0982,12.7519741669
 07/08  19:00:00,48.2849438256,3.96675873322,13.4702896855,0.0,9.17985065927,19.4245,46.1506760261,0.0,33.3988,12.7518760261
 07/08  20:00:00,47.5853856835,3.96675873322,10.6869023419,0.0,9.17985065927,19.4245,44.9807232447,0.0,33.3988,11.5819232447
 07/08  21:00:00,47.9858598998,3.96675873322,9.0655370981,0.0,9.17985065927,19.4245,37.7989755777,0.0,25.0491,12.7498755777
 07/08  22:00:00,45.9241426368,3.96675873322,7.13891712999,0.0,9.17985065927,19.4245,25.9492837255,0.0,16.6994,9.24988372548
 07/08  23:00:00,43.7459544136,3.96675873322,4.19997664222,0.0,9.17985065927,19.4245,15.2772742946,0.0,8.3497,6.92757429462
 07/08  24:00:00,22.849387651,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.6783675024,0.150014256845,3.33988,5.18847324556
 07/09  01:00:00,15.0511218526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.0733413205,0.0,0.0,0.0,1.52997510988,7.4902,3.931957179,0.0,3.33988,0.592077178997
 07/09  03:00:00,15.0791722302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.2502746244,0.0,0.0,0.0,1.52997510988,7.4902,3.93196307427,0.0,3.33988,0.592083074274
 07/09  05:00:00,21.9319519757,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.64472645497,0.275026454968,8.3497,0.02
 07/09  06:00:00,34.7676386237,3.96675873322,0.0569907927358,0.0,9.17985065927,19.4245,20.181170213,0.0192523254398,16.6994,3.46251788754
 07/09  07:00:00,49.0673436353,3.96675873322,6.92316984125,0.0,9.17985065927,26.9147,29.0855078762,0.0,25.0491,4.03640787617
 07/09  08:00:00,53.5826201185,3.96675873322,11.4140287191,0.0,9.17985065927,26.9147,36.8621059949,0.0,33.3988,3.46330599491
 07/09  09:00:00,43.9941579681,3.96675873322,9.2992596473,0.0,9.17985065927,19.4245,28.5120106302,0.0,25.0491,3.46291063017
 07/09  10:00:00,54.5382608476,3.96675873322,12.3452646565,0.0,9.17985065927,26.9147,53.3316226577,0.0,41.7485,11.5831226577
 07/09  11:00:00,58.8487183763,3.96675873322,15.9141501798,0.0,9.17985065927,26.9147,53.3308516263,0.0,41.7485,11.5823516263
 07/09  12:00:00,62.9349990763,3.96675873322,20.6241562627,0.0,9.17985065927,26.9147,51.573619967,0.0,41.7485,9.82511996704
 07/09  13:00:00,54.9387720641,3.96675873322,20.1875926657,0.0,9.17985065927,19.4245,42.6461908811,0.0,33.3988,9.24739088111
 07/09  14:00:00,53.8092574588,3.96675873322,19.0491787166,0.0,9.17985065927,19.4245,31.9753916452,0.0,25.0491,6.92629164516
 07/09  15:00:00,55.2573628439,3.96675873322,20.4868607557,0.0,9.17985065927,19.4245,40.3259471014,0.0,33.3988,6.92714710142
 07/09  16:00:00,67.0371138868,3.96675873322,24.7731960237,0.0,9.17985065927,26.9147,57.0258898418,0.0,50.0982,6.92768984181
 07/09  17:00:00,67.2912029056,3.96675873322,25.0326154528,0.0,9.17985065927,26.9147,59.3499610107,0.0,50.0982,9.2517610107
 07/09  18:00:00,66.8722470049,3.96675873322,24.631328688,0.0,9.17985065927,26.9147,61.6833194744,0.0,50.0982,11.5851194744
 07/09  19:00:00,56.7026944469,3.96675873322,21.7717485847,0.0,9.17985065927,19.4245,44.9837094971,0.0,33.3988,11.5849094971
 07/09  20:00:00,56.5038953331,3.96675873322,19.4856066329,0.0,9.17985065927,19.4245,43.2268828661,0.0,33.3988,9.82808286614
 07/09  21:00:00,52.965708197,3.96675873322,13.9972528936,0.0,9.17985065927,19.4245,36.4636479347,0.0,25.0491,11.4145479347
 07/09  22:00:00,48.1758291357,3.96675873322,9.36154766832,0.0,9.17985065927,19.4245,26.1135733886,0.0,16.6994,9.41417338862
 07/09  23:00:00,45.3862579856,3.96675873322,5.82278777364,0.0,9.17985065927,19.4245,12.9634916469,0.0,8.3497,4.61379164689
 07/09  24:00:00,23.4278935381,3.96675873322,0.567953165173,0.0,4.58992532963,8.1892,9.13039206538,0.0213879900745,3.33988,5.76912407531
 07/10  01:00:00,15.0581567494,0.0,0.0,0.0,1.52997510988,7.4902,3.93194433433,0.0,3.33988,0.592064334327
 07/10  02:00:00,15.0729184491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  03:00:00,15.0807907974,0.0,0.0,0.0,1.52997510988,7.4902,3.93195025002,0.0,3.33988,0.592070250018
 07/10  04:00:00,15.2608076012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  05:00:00,22.0024393627,3.96675873322,0.0588826432129,0.0,4.58992532963,8.1892,8.5798857441,0.210185744103,8.3497,0.02
 07/10  06:00:00,34.8389569332,3.96675873322,0.125170149698,0.0,9.17985065927,19.4245,20.7577750581,0.0218813562073,16.6994,4.03649370185
 07/10  07:00:00,50.7517440719,3.96675873322,8.59818021552,0.0,9.17985065927,26.9147,38.9716741682,0.0,25.0491,13.9225741682
 07/10  08:00:00,55.5170712693,3.96675873322,13.3378746651,0.0,9.17985065927,26.9147,45.5706551188,0.0,33.3988,12.1718551188
 07/10  09:00:00,49.3364318076,3.96675873322,14.6240624947,0.0,9.17985065927,19.4245,35.5575356372,0.0,25.0491,10.5084356372
 07/10  10:00:00,58.1957008012,3.96675873322,15.9750277097,0.0,9.17985065927,26.9147,51.4815167242,0.0,41.7485,9.73301672422
 07/10  11:00:00,61.9855587756,3.96675873322,19.0542547539,0.0,9.17985065927,26.9147,52.1613306117,0.0,41.7485,10.4128306117
 07/10  12:00:00,65.2406774515,3.96675873322,22.9303302912,0.0,9.17985065927,26.9147,50.994308118,0.0,41.7485,9.24580811798
 07/10  13:00:00,56.2665828788,3.96675873322,21.510407557,0.0,9.17985065927,19.4245,41.485983495,0.0,33.3988,8.08718349496
 07/10  14:00:00,54.5081989153,3.96675873322,19.7518004024,0.0,9.17985065927,19.4245,31.9751644552,0.0,25.0491,6.92606445519
 07/10  15:00:00,52.635092417,3.96675873322,17.8871102995,0.0,9.17985065927,19.4245,40.326029704,0.0,33.3988,6.927229704
 07/10  16:00:00,59.0729895564,3.96675873322,16.8632459801,0.0,9.17985065927,26.9147,57.0261653935,0.0,50.0982,6.92796539352
 07/10  17:00:00,61.6995846268,3.96675873322,19.4944331779,0.0,9.17985065927,26.9147,59.6121406492,0.0,50.0982,9.51394064917
 07/10  18:00:00,63.8645899312,3.96675873322,21.6640061117,0.0,9.17985065927,26.9147,62.5849681465,0.0,50.0982,12.4867681465
 07/10  19:00:00,53.1402130209,3.96675873322,18.2435097123,0.0,9.17985065927,19.4245,47.3248266663,0.0,33.3988,13.9260266663
 07/10  20:00:00,54.3546868492,3.96675873322,17.3810427553,0.0,9.17985065927,19.4245,44.9807714247,0.0,33.3988,11.5819714247
 07/10  21:00:00,52.774834992,3.96675873322,13.8207726442,0.0,9.17985065927,19.4245,37.7991583179,0.0,25.0491,12.7500583179
 07/10  22:00:00,48.8470249163,3.96675873322,10.039769625,0.0,9.17985065927,19.4245,27.114106362,0.0,16.6994,10.414706362
 07/10  23:00:00,45.0516263808,3.96675873322,5.49245233075,0.0,9.17985065927,19.4245,14.1192534208,0.0,8.3497,5.76955342082
 07/10  24:00:00,22.8600070939,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.5927849053,0.0624778327307,3.33988,5.19042707257
 07/11  01:00:00,15.0544078332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  02:00:00,15.0778207726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.0836854432,0.0,0.0,0.0,1.52997510988,7.4902,3.9319488569,0.0,3.33988,0.592068856905
 07/11  04:00:00,15.8694203173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,22.5715312262,3.96675873322,0.0280594052016,0.0,4.58992532963,8.1892,9.24662668961,0.304851925773,8.3497,0.592074763838
 07/11  06:00:00,35.0614668682,3.96675873322,0.0567319668666,0.0,9.17985065927,19.4245,20.1819849289,0.0197053009392,16.6994,3.46287962797
 07/11  07:00:00,49.6544659098,3.96675873322,7.50513153311,0.0,9.17985065927,26.9147,38.9714980447,0.0,25.0491,13.9223980447
 07/11  08:00:00,54.2526640488,3.96675873322,12.0760482599,0.0,9.17985065927,26.9147,46.1502853127,0.0,33.3988,12.7514853127
 07/11  09:00:00,49.2668035963,3.96675873322,14.554422147,0.0,9.17985065927,19.4245,35.4637969138,0.0,25.0491,10.4146969138
 07/11  10:00:00,60.1021826718,3.96675873322,17.8768817893,0.0,9.17985065927,26.9147,50.9986313571,0.0,41.7485,9.25013135707
 07/11  11:00:00,66.6865990627,3.96675873322,23.7229724185,0.0,9.17985065927,26.9147,52.1619991853,0.0,41.7485,10.4134991853
 07/11  12:00:00,67.9288790507,3.96675873322,25.5902863852,0.0,9.17985065927,26.9147,50.9957942582,0.0,41.7485,9.24729425823
 07/11  13:00:00,59.6604437952,3.96675873322,24.8824570094,0.0,9.17985065927,19.4245,41.4847852747,0.0,33.3988,8.08598527469
 07/11  14:00:00,50.5009346296,3.96675873322,15.7896853375,0.0,9.17985065927,19.4245,31.9771123516,0.0,25.0491,6.9280123516
 07/11  15:00:00,43.6723090358,3.96675873322,8.99956649516,0.0,9.17985065927,19.4245,40.326328265,0.0,33.3988,6.92752826501
 07/11  16:00:00,50.2790709847,3.96675873322,8.13481051117,0.0,9.17985065927,26.9147,57.026135149,0.0,50.0982,6.92793514899
 07/11  17:00:00,53.3542444294,3.96675873322,11.2066678179,0.0,9.17985065927,26.9147,59.3499266269,0.0,50.0982,9.25172662685
 07/11  18:00:00,58.0870374895,3.96675873322,15.9264822509,0.0,9.17985065927,26.9147,62.8500479312,0.0,50.0982,12.7518479312
 07/11  19:00:00,46.7874315159,3.96675873322,12.1289355483,0.0,9.17985065927,19.4245,47.3232825417,0.0,33.3988,13.9244825417
 07/11  20:00:00,47.3046428109,3.96675873322,9.48759755043,0.0,9.17985065927,19.4245,44.9804788515,0.0,33.3988,11.5816788515
 07/11  21:00:00,44.7479175141,3.96675873322,5.96747798077,0.0,9.17985065927,19.4245,37.7996277673,0.0,25.0491,12.7505277673
 07/11  22:00:00,42.4257448692,3.96675873322,3.65170778245,0.0,9.17985065927,19.4245,27.1127974256,0.0,16.6994,10.4133974256
 07/11  23:00:00,41.1192273065,3.96675873322,1.57811743671,0.0,9.17985065927,19.4245,14.1195467115,0.0,8.3497,5.7698467115
 07/11  24:00:00,22.8416956945,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.07546494231,0.120823341279,3.33988,4.61476160103
 07/12  01:00:00,15.0409628091,0.0,0.0,0.0,1.52997510988,7.4902,3.93196243799,0.0,3.33988,0.592082437985
 07/12  02:00:00,15.0606142474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  03:00:00,15.0638488178,0.0,0.0,0.0,1.52997510988,7.4902,3.93196832491,0.0,3.33988,0.592088324914
 07/12  04:00:00,15.2353560319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  05:00:00,21.924512305,3.96675873322,0.0035166427997,0.0,4.58992532963,8.1892,8.67533076346,0.305630763458,8.3497,0.02
 07/12  06:00:00,34.7545366753,3.96675873322,0.0533362033488,0.0,9.17985065927,19.4245,20.7538569156,0.0180445357275,16.6994,4.03641237991
 07/12  07:00:00,48.9042952174,3.96675873322,6.75786823648,0.0,9.17985065927,26.9147,38.9707931668,0.0,25.0491,13.9216931668
 07/12  08:00:00,53.7271631131,3.96675873322,11.5556851308,0.0,9.17985065927,26.9147,45.5702418703,0.0,33.3988,12.1714418703
 07/12  09:00:00,48.4288129801,3.96675873322,13.7245660454,0.0,9.17985065927,19.4245,35.4626637713,0.0,25.0491,10.4135637713
 07/12  10:00:00,59.1485567986,3.96675873322,16.9305566955,0.0,9.17985065927,26.9147,50.9984900337,0.0,41.7485,9.24999003374
 07/12  11:00:00,65.4814869669,3.96675873322,22.5308922719,0.0,9.17985065927,26.9147,52.1616676689,0.0,41.7485,10.4131676689
 07/12  12:00:00,67.2070404642,3.96675873322,24.8851143791,0.0,9.17985065927,26.9147,50.9976210819,0.0,41.7485,9.24912108194
 07/12  13:00:00,58.920948517,3.96675873322,24.1579797972,0.0,9.17985065927,19.4245,41.4853112227,0.0,33.3988,8.0865112227
 07/12  14:00:00,58.5287861525,3.96675873322,23.7548406156,0.0,9.17985065927,19.4245,31.9774809019,0.0,25.0491,6.92838090185
 07/12  15:00:00,58.9847693504,3.96675873322,24.2047516248,0.0,9.17985065927,19.4245,40.9002190763,0.0,33.3988,7.50141907625
 07/12  16:00:00,68.1431440697,3.96675873322,25.872103107,0.0,9.17985065927,26.9147,57.0238415454,0.0,50.0982,6.92564154536
 07/12  17:00:00,68.4033567712,3.96675873322,26.132157504,0.0,9.17985065927,26.9147,59.3462745397,0.0,50.0982,9.24807453969
 07/12  18:00:00,68.4205904272,3.96675873322,26.1481270972,0.0,9.17985065927,26.9147,62.8484556693,0.0,50.0982,12.7502556693
 07/12  19:00:00,60.8282006156,3.96675873322,25.8489283292,0.0,9.17985065927,19.4245,46.7427580064,0.0,33.3988,13.3439580064
 07/12  20:00:00,62.6559108356,3.96675873322,24.5433776126,0.0,9.17985065927,19.4245,44.9807559463,0.0,33.3988,11.5819559463
 07/12  21:00:00,60.5804639772,3.96675873322,21.5403854159,0.0,9.17985065927,19.4245,37.8000785062,0.0,25.0491,12.7509785062
 07/12  22:00:00,55.5960809104,3.96675873322,16.7569772523,0.0,9.17985065927,19.4245,27.1145291534,0.0,16.6994,10.4151291534
 07/12  23:00:00,52.2607656983,3.96675873322,12.6658060133,0.0,9.17985065927,19.4245,14.1191358999,0.0,8.3497,5.76943589986
 07/12  24:00:00,28.7858957375,3.96675873322,5.89161488658,0.0,4.58992532963,8.1892,7.97347622131,0.0183460415112,3.33988,4.6152501798
 07/13  01:00:00,15.0978719375,0.0,0.0,0.0,1.52997510988,7.4902,3.93196492207,0.0,3.33988,0.592084922069
 07/13  02:00:00,15.1268825289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,15.1311975843,0.0,0.0,0.0,1.52997510988,7.4902,3.93197082515,0.0,3.33988,0.59209082515
 07/13  04:00:00,15.3078905359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  05:00:00,26.4364408307,3.96675873322,4.4311602928,0.0,4.58992532963,8.1892,9.07932427008,0.137579312309,8.3497,0.592044957767
 07/13  06:00:00,42.8314091685,3.96675873322,8.06322594773,0.0,9.17985065927,19.4245,20.162046518,0.0,16.6994,3.46264651802
 07/13  07:00:00,59.1062987386,3.96675873322,16.9109058085,0.0,9.17985065927,26.9147,38.9690134561,0.0,25.0491,13.9199134561
 07/13  08:00:00,63.8949970206,3.96675873322,21.6768837485,0.0,9.17985065927,26.9147,45.5701541049,0.0,33.3988,12.1713541049
 07/13  09:00:00,57.8011326231,3.96675873322,23.0508883065,0.0,9.17985065927,19.4245,35.4623482389,0.0,25.0491,10.4132482389
 07/13  10:00:00,67.6262521254,3.96675873322,25.3629553307,0.0,9.17985065927,26.9147,50.9978642021,0.0,41.7485,9.24936420208
 07/13  11:00:00,69.63655959,3.96675873322,26.6501973147,0.0,9.17985065927,26.9147,52.1618296953,0.0,41.7485,10.4133296953
 07/13  12:00:00,69.773235538,3.96675873322,27.3979423033,0.0,9.17985065927,26.9147,50.9977741198,0.0,41.7485,9.24927411976
 07/13  13:00:00,62.7350228134,3.96675873322,27.9178329538,0.0,9.17985065927,19.4245,41.4855833227,0.0,33.3988,8.08678332273
 07/13  14:00:00,62.6165493963,3.96675873322,27.7980781674,0.0,9.17985065927,19.4245,31.9766088007,0.0,25.0491,6.92750880075
 07/13  15:00:00,62.2156774085,3.96675873322,27.3976377768,0.0,9.17985065927,19.4245,40.3263330172,0.0,33.3988,6.92753301723
 07/13  16:00:00,70.1388921886,3.96675873322,27.8347061845,0.0,9.17985065927,26.9147,57.5996202045,0.0,50.0982,7.50142020452
 07/13  17:00:00,69.9707876904,3.96675873322,27.6682979015,0.0,9.17985065927,26.9147,59.3431271757,0.0,50.0982,9.24492717572
 07/13  18:00:00,69.4967562764,3.96675873322,27.202519866,0.0,9.17985065927,26.9147,62.2689770197,0.0,50.0982,12.1707770197
 07/13  19:00:00,61.3778256651,3.96675873322,26.3845649684,0.0,9.17985065927,19.4245,47.320917936,0.0,33.3988,13.922117936
 07/13  20:00:00,63.3702699786,3.96675873322,25.2482379984,0.0,9.17985065927,19.4245,44.9777955935,0.0,33.3988,11.5789955935
 07/13  21:00:00,62.2558981767,3.96675873322,23.1970616999,0.0,9.17985065927,19.4245,37.7986141161,0.0,25.0491,12.7495141161
 07/13  22:00:00,57.7442418054,3.96675873322,18.8454095601,0.0,9.17985065927,19.4245,26.5338176929,0.0,16.6994,9.83441769294
 07/13  23:00:00,51.8705200937,3.96675873322,12.2157360157,0.0,9.17985065927,19.4245,14.6942794891,0.0,8.3497,6.34457948909
 07/13  24:00:00,26.3102586057,3.96675873322,3.37836002759,0.0,4.58992532963,8.1892,7.97270418711,0.0192531322694,3.33988,4.61357105484
 07/14  01:00:00,15.0469336832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.0489619851,0.0,0.0,0.0,1.52997510988,7.4902,3.93196937822,0.0,3.33988,0.592089378221
 07/14  03:00:00,15.04734446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.8204376165,0.0,0.0,0.0,1.52997510988,7.4902,3.93197526464,0.0,3.33988,0.59209526464
 07/14  05:00:00,22.5658697299,3.96675873322,0.0988466327902,0.0,4.58992532963,8.1892,8.76475823996,0.395058239955,8.3497,0.02
 07/14  06:00:00,34.9696842338,3.96675873322,0.0442161911491,0.0,9.17985065927,19.4245,20.1768171995,0.0148128207661,16.6994,3.46260437874
 07/14  07:00:00,44.224631608,3.96675873322,2.10891849008,0.0,9.17985065927,26.9147,38.9721024174,0.0,25.0491,13.9230024174
 07/14  08:00:00,47.567681611,3.96675873322,5.42933006787,0.0,9.17985065927,26.9147,46.148114437,0.0,33.3988,12.749314437
 07/14  09:00:00,40.5324702372,3.96675873322,5.87116135375,0.0,9.17985065927,19.4245,35.4621137552,0.0,25.0491,10.4130137552
 07/14  10:00:00,49.7846403059,3.96675873322,7.61601002097,0.0,9.17985065927,26.9147,50.9955997948,0.0,41.7485,9.24709979479
 07/14  11:00:00,53.0670253906,3.96675873322,10.1669041238,0.0,9.17985065927,26.9147,52.1615121746,0.0,41.7485,10.4130121746
 07/14  12:00:00,55.2018777609,3.96675873322,12.9342395059,0.0,9.17985065927,26.9147,50.4198991672,0.0,41.7485,8.67139916725
 07/14  13:00:00,45.960521225,3.96675873322,11.2557686569,0.0,9.17985065927,19.4245,42.0622525642,0.0,33.3988,8.6634525642
 07/14  14:00:00,44.2176038705,3.96675873322,9.50632755478,0.0,9.17985065927,19.4245,31.9737373981,0.0,25.0491,6.92463739813
 07/14  15:00:00,43.945051032,3.96675873322,9.22792811392,0.0,9.17985065927,19.4245,40.3250177733,0.0,33.3988,6.9262177733
 07/14  16:00:00,53.3702596829,3.96675873322,11.1675640814,0.0,9.17985065927,26.9147,57.0230716996,0.0,50.0982,6.9248716996
 07/14  17:00:00,55.729293342,3.96675873322,13.5288360562,0.0,9.17985065927,26.9147,59.3463455555,0.0,50.0982,9.24814555548
 07/14  18:00:00,57.85760812,3.96675873322,15.7145313106,0.0,9.17985065927,26.9147,62.3073169369,0.0,50.0982,12.2091169369
 07/14  19:00:00,48.0937780461,3.96675873322,13.4575148217,0.0,9.17985065927,19.4245,47.2828216058,0.0,33.3988,13.8840216058
 07/14  20:00:00,48.9794783391,3.96675873322,11.1867141113,0.0,9.17985065927,19.4245,44.9789746973,0.0,33.3988,11.5801746973
 07/14  21:00:00,45.4113941021,3.96675873322,6.63341533273,0.0,9.17985065927,19.4245,37.7992270513,0.0,25.0491,12.7501270513
 07/14  22:00:00,42.531984679,3.96675873322,3.7652261745,0.0,9.17985065927,19.4245,26.5338712373,0.0,16.6994,9.83447123726
 07/14  23:00:00,40.2378069349,3.96675873322,0.724653954394,0.0,9.17985065927,19.4245,14.6944841988,0.0,8.3497,6.34478419878
 07/14  24:00:00,22.8118162377,3.96675873322,0.00504155659926,0.0,4.58992532963,8.1892,8.09570959293,0.141894745477,3.33988,4.61393484745
 07/15  01:00:00,15.0089265808,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.0269271738,0.0,0.0,0.0,1.52997510988,7.4902,3.93195827477,0.0,3.33988,0.59207827477
 07/15  03:00:00,15.0311647601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
