Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  04:00:00,15.19600737,0.0,0.0,0.0,1.52997510988,7.4902,3.93196416831,0.0,3.33988,0.592084168307
 07/15  05:00:00,21.8484798127,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.63131638296,1.26161638296,8.3497,0.02
 07/15  06:00:00,34.6696261964,3.96675873322,0.0523228596484,0.0,9.17985065927,19.4245,20.1617789992,0.0,16.6994,3.46237899922
 07/15  07:00:00,43.0950367607,3.96675873322,0.992374705552,0.0,9.17985065927,26.9147,29.0860035313,0.0,25.0491,4.03690353129
 07/15  08:00:00,48.1145992763,3.96675873322,5.97264282315,0.0,9.17985065927,26.9147,36.8619569581,0.0,33.3988,3.46315695806
 07/15  09:00:00,42.0520283246,3.96675873322,7.3673948015,0.0,9.17985065927,19.4245,36.6300156494,0.0,25.0491,11.5809156494
 07/15  10:00:00,50.6496592404,3.96675873322,8.45923885783,0.0,9.17985065927,26.9147,52.162266777,0.0,41.7485,10.413766777
 07/15  11:00:00,53.1096405417,3.96675873322,10.194666177,0.0,9.17985065927,26.9147,52.7496755968,0.0,41.7485,11.0011755968
 07/15  12:00:00,54.2425444808,3.96675873322,11.95968423,0.0,9.17985065927,26.9147,53.3280454853,0.0,41.7485,11.5795454853
 07/15  13:00:00,45.9868040469,3.96675873322,11.2624824118,0.0,9.17985065927,19.4245,43.8111436548,0.0,33.3988,10.4123436548
 07/15  14:00:00,45.1591017624,3.96675873322,10.4351403095,0.0,9.17985065927,19.4245,34.2966635194,0.0,25.0491,9.24756351945
 07/15  15:00:00,45.1322998898,3.96675873322,10.4078941152,0.0,9.17985065927,19.4245,42.6458084547,0.0,33.3988,9.24700845474
 07/15  16:00:00,53.9699464133,3.96675873322,11.7504558337,0.0,9.17985065927,26.9147,58.1837175067,0.0,50.0982,8.08551750674
 07/15  17:00:00,54.5280409601,3.96675873322,12.3107525904,0.0,9.17985065927,26.9147,59.3460494698,0.0,50.0982,9.24784946981
 07/15  18:00:00,57.4233228018,3.96675873322,15.2645097101,0.0,9.17985065927,26.9147,62.2696716116,0.0,50.0982,12.1714716116
 07/15  19:00:00,49.1461581942,3.96675873322,14.2971827608,0.0,9.17985065927,19.4245,46.148812896,0.0,33.3988,12.750012896
 07/15  20:00:00,49.6206137995,3.96675873322,11.6286683266,0.0,9.17985065927,19.4245,44.9788459876,0.0,33.3988,11.5800459876
 07/15  21:00:00,48.7987341007,3.96675873322,9.85382769437,0.0,9.17985065927,19.4245,37.7981573363,0.0,25.0491,12.7490573363
 07/15  22:00:00,45.2998626631,3.96675873322,6.51938133192,0.0,9.17985065927,19.4245,25.3702103191,0.0,16.6994,8.67081031905
 07/15  23:00:00,43.5835899663,3.96675873322,4.04027796096,0.0,9.17985065927,19.4245,15.850280767,0.0,8.3497,7.50058076704
 07/15  24:00:00,22.8373078938,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.03693159058,0.084000981036,3.33988,4.61305060954
 07/16  01:00:00,15.0332936456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.0519368491,0.0,0.0,0.0,1.52997510988,7.4902,3.9319620478,0.0,3.33988,0.5920820478
 07/16  03:00:00,15.0646707973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  04:00:00,15.2507962015,0.0,0.0,0.0,1.52997510988,7.4902,3.93196793535,0.0,3.33988,0.592087935349
 07/16  05:00:00,21.9464147971,3.96675873322,0.0318378979373,0.0,4.58992532963,8.1892,8.64834969937,0.278649699371,8.3497,0.02
 07/16  06:00:00,34.9000903438,3.96675873322,0.19943388645,0.0,9.17985065927,19.4245,20.1613288146,0.0,16.6994,3.46192881456
 07/16  07:00:00,48.0408808684,3.96675873322,5.89078076831,0.0,9.17985065927,26.9147,29.0855379047,0.0,25.0491,4.03643790465
 07/16  08:00:00,50.3315259926,3.96675873322,8.16547029183,0.0,9.17985065927,26.9147,36.8619399491,0.0,33.3988,3.46313994908
 07/16  09:00:00,41.6862964049,3.96675873322,6.99582565073,0.0,9.17985065927,19.4245,28.5122791002,0.0,25.0491,3.46317910018
 07/16  10:00:00,52.9254990765,3.96675873322,10.7247944653,0.0,9.17985065927,26.9147,53.327890323,0.0,41.7485,11.579390323
 07/16  11:00:00,56.7903585933,3.96675873322,13.8539915228,0.0,9.17985065927,26.9147,53.3290750089,0.0,41.7485,11.5805750089
 07/16  12:00:00,58.6037262684,3.96675873322,16.2975307248,0.0,9.17985065927,26.9147,50.9956921974,0.0,41.7485,9.24719219736
 07/16  13:00:00,49.3691964162,3.96675873322,14.6327056507,0.0,9.17985065927,19.4245,42.0716790396,0.0,33.3988,8.67287903962
 07/16  14:00:00,48.6410938101,3.96675873322,13.8980475473,0.0,9.17985065927,19.4245,31.9771786886,0.0,25.0491,6.92807868858
 07/16  15:00:00,48.8502027509,3.96675873322,14.1012284126,0.0,9.17985065927,19.4245,40.9015261895,0.0,33.3988,7.50272618946
 07/16  16:00:00,57.9211970882,3.96675873322,15.6906560858,0.0,9.17985065927,26.9147,57.0252638391,0.0,50.0982,6.92706383908
 07/16  17:00:00,59.8316792618,3.96675873322,17.5977514507,0.0,9.17985065927,26.9147,59.3425293051,0.0,50.0982,9.24432930509
 07/16  18:00:00,61.654960778,3.96675873322,19.430201976,0.0,9.17985065927,26.9147,61.1006383939,0.0,50.0982,11.0024383939
 07/16  19:00:00,52.3855596077,3.96675873322,17.5094585196,0.0,9.17985065927,19.4245,44.978582452,0.0,33.3988,11.579782452
 07/16  20:00:00,49.784589412,3.96675873322,11.8035426379,0.0,9.17985065927,19.4245,42.6473181784,0.0,33.3988,9.24851817842
 07/16  21:00:00,44.1613946507,3.96675873322,5.25652852309,0.0,9.17985065927,19.4245,36.6289387519,0.0,25.0491,11.5798387519
 07/16  22:00:00,41.3880811698,3.96675873322,2.62145503488,0.0,9.17985065927,19.4245,25.3675470373,0.0,16.6994,8.66814703732
 07/16  23:00:00,40.584658525,3.96675873322,1.05749342603,0.0,9.17985065927,19.4245,13.5374009437,0.0,8.3497,5.18770094372
 07/16  24:00:00,22.824937986,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.20340648861,0.094191729465,3.33988,5.76933475915
 07/17  01:00:00,15.0368448009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.0594862113,0.0,0.0,0.0,1.52997510988,7.4902,3.9319300254,0.0,3.33988,0.592050025404
 07/17  03:00:00,15.0629892534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.2220276875,0.0,0.0,0.0,1.52997510988,7.4902,3.93193596388,0.0,3.33988,0.592055963878
 07/17  05:00:00,21.8997128834,3.96675873322,0.0332184550933,0.0,4.58992532963,8.1892,8.61880680666,0.249106806659,8.3497,0.02
 07/17  06:00:00,34.6718607115,3.96675873322,0.0440892100601,0.0,9.17985065927,19.4245,20.1616654346,0.0,16.6994,3.46226543457
 07/17  07:00:00,42.5509481492,3.96675873322,0.463604204266,0.0,9.17985065927,26.9147,38.9714403128,0.0,25.0491,13.9223403128
 07/17  08:00:00,44.0153458755,3.96675873322,1.90759850263,0.0,9.17985065927,26.9147,45.5694451709,0.0,33.3988,12.1706451709
 07/17  09:00:00,38.1447280255,3.96675873322,3.50387834675,0.0,9.17985065927,19.4245,35.4621440536,0.0,25.0491,10.4130440536
 07/17  10:00:00,47.6198167039,3.96675873322,5.47064422261,0.0,9.17985065927,26.9147,50.9974871526,0.0,41.7485,9.24898715264
 07/17  11:00:00,52.1460073392,3.96675873322,9.2556376576,0.0,9.17985065927,26.9147,52.162186431,0.0,41.7485,10.413686431
 07/17  12:00:00,54.5652811418,3.96675873322,12.3165296646,0.0,9.17985065927,26.9147,50.9947668736,0.0,41.7485,9.24626687358
 07/17  13:00:00,46.1103822815,3.96675873322,11.4093594131,0.0,9.17985065927,19.4245,41.4846456691,0.0,33.3988,8.08584566911
 07/17  14:00:00,44.7105042795,3.96675873322,10.0010318426,0.0,9.17985065927,19.4245,31.9745481956,0.0,25.0491,6.92544819565
 07/17  15:00:00,43.2596289708,3.96675873322,8.55439226583,0.0,9.17985065927,19.4245,40.3240254172,0.0,33.3988,6.92522541715
 07/17  16:00:00,51.6857990096,3.96675873322,9.49817475959,0.0,9.17985065927,26.9147,57.0236996932,0.0,50.0982,6.92549969321
 07/17  17:00:00,52.4838904821,3.96675873322,10.309061474,0.0,9.17985065927,26.9147,59.3462635774,0.0,50.0982,9.24806357737
 07/17  18:00:00,53.3340024127,3.96675873322,11.2172885611,0.0,9.17985065927,26.9147,62.2686769693,0.0,50.0982,12.1704769693
 07/17  19:00:00,44.4193616046,3.96675873322,9.63287642944,0.0,9.17985065927,19.4245,47.3204270912,0.0,33.3988,13.9216270912
 07/17  20:00:00,44.5577518564,3.96675873322,6.64019815645,0.0,9.17985065927,19.4245,44.7250698487,0.0,33.3988,11.3262698487
 07/17  21:00:00,40.6092790775,3.96675873322,1.74995063327,0.0,9.17985065927,19.4245,37.4720583092,0.0,25.0491,12.4229583092
 07/17  22:00:00,39.4223605783,3.96675873322,0.696753562486,0.0,9.17985065927,19.4245,27.1114451093,0.0,16.6994,10.4120451093
 07/17  23:00:00,39.4859769615,3.96675873322,0.00708788436628,0.0,9.17985065927,19.4245,14.1802018372,0.0609642962295,8.3497,5.76953754098
 07/17  24:00:00,22.7638591057,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.16646884435,0.211877848664,3.33988,4.61471099568
 07/18  01:00:00,14.9711217897,0.0,0.0,0.0,1.52997510988,7.4902,3.93193880264,0.0,3.33988,0.592058802641
 07/18  02:00:00,14.9940984439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,14.9991856812,0.0,0.0,0.0,1.52997510988,7.4902,3.93194472713,0.0,3.33988,0.592064727135
 07/18  04:00:00,15.7326731277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,22.3714124531,3.96675873322,0.0,0.0,4.58992532963,8.1892,16.5074422499,8.13774224988,8.3497,0.02
 07/18  06:00:00,34.8844505414,3.96675873322,0.0366593088689,0.0,9.17985065927,19.4245,21.7548775383,1.01922228211,16.6994,4.03625525616
 07/18  07:00:00,42.2828165063,3.96675873322,0.205456328034,0.0,9.17985065927,26.9147,38.4000616918,0.00939476055279,25.0491,13.3415669312
 07/18  08:00:00,43.699666155,3.96675873322,1.59163869592,0.0,9.17985065927,26.9147,46.1473166131,0.0,33.3988,12.7485166131
 07/18  09:00:00,37.6468264444,3.96675873322,3.00619185553,0.0,9.17985065927,19.4245,34.8845758989,0.0,25.0491,9.83547589893
 07/18  10:00:00,47.1772734351,3.96675873322,5.0247511187,0.0,9.17985065927,26.9147,50.9974638384,0.0,41.7485,9.24896383842
 07/18  11:00:00,50.9980570581,3.96675873322,8.10684406472,0.0,9.17985065927,26.9147,52.1608507268,0.0,41.7485,10.4123507268
 07/18  12:00:00,53.9917641496,3.96675873322,11.732218709,0.0,9.17985065927,26.9147,50.9961365537,0.0,41.7485,9.24763655371
 07/18  13:00:00,45.3916789878,3.96675873322,10.6889847276,0.0,9.17985065927,19.4245,41.4849665764,0.0,33.3988,8.08616657635
 07/18  14:00:00,44.2254632577,3.96675873322,9.51360622291,0.0,9.17985065927,19.4245,31.9747484315,0.0,25.0491,6.92564843148
 07/18  15:00:00,43.4446930859,3.96675873322,8.73224957263,0.0,9.17985065927,19.4245,40.3260217623,0.0,33.3988,6.92722176227
 07/18  16:00:00,52.8041252347,3.96675873322,10.599307972,0.0,9.17985065927,26.9147,57.0245954882,0.0,50.0982,6.92639548815
 07/18  17:00:00,55.1194103524,3.96675873322,12.9114789153,0.0,9.17985065927,26.9147,59.3445493424,0.0,50.0982,9.24634934239
 07/18  18:00:00,55.9421406488,3.96675873322,13.8136849494,0.0,9.17985065927,26.9147,62.2696207419,0.0,50.0982,12.1714207419
 07/18  19:00:00,46.5652076417,3.96675873322,11.9333923152,0.0,9.17985065927,19.4245,47.3203218606,0.0,33.3988,13.9215218606
 07/18  20:00:00,48.1758090782,3.96675873322,10.386797691,0.0,9.17985065927,19.4245,44.3996721101,0.0,33.3988,11.0008721101
 07/18  21:00:00,44.8368733678,3.96675873322,6.06193626341,0.0,9.17985065927,19.4245,37.7983909189,0.0,25.0491,12.7492909189
 07/18  22:00:00,42.6043971815,3.96675873322,3.83745760033,0.0,9.17985065927,19.4245,27.1117419721,0.0,16.6994,10.4123419721
 07/18  23:00:00,40.3334658124,3.96675873322,0.825331587836,0.0,9.17985065927,19.4245,14.1188652758,0.0,8.3497,5.76916527581
 07/18  24:00:00,22.7944404089,3.96675873322,0.00530972764395,0.0,4.58992532963,8.1892,8.13435014616,0.180328856646,3.33988,4.61414128952
 07/19  01:00:00,14.9872892131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.0126383184,0.0,0.0,0.0,1.52997510988,7.4902,3.93196962243,0.0,3.33988,0.592089622427
 07/19  03:00:00,15.0241238765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  04:00:00,15.1810575721,0.0,0.0,0.0,1.52997510988,7.4902,3.93197549796,0.0,3.33988,0.592095497962
 07/19  05:00:00,21.8292354079,3.96675873322,0.0,0.0,4.58992532963,8.1892,11.3231259814,2.95342598145,8.3497,0.02
 07/19  06:00:00,34.6450485042,3.96675873322,0.0449530966223,0.0,9.17985065927,19.4245,20.7357183485,0.0,16.6994,4.03631834847
 07/19  07:00:00,42.6712133177,3.96675873322,0.580058425802,0.0,9.17985065927,26.9147,38.3903314706,0.0,25.0491,13.3412314706
 07/19  08:00:00,46.036750693,3.96675873322,3.90802731589,0.0,9.17985065927,26.9147,45.5691331425,0.0,33.3988,12.1703331425
 07/19  09:00:00,41.1171326298,3.96675873322,6.44368238146,0.0,9.17985065927,19.4245,35.4621745697,0.0,25.0491,10.4130745697
 07/19  10:00:00,50.5627014746,3.96675873322,8.37493846953,0.0,9.17985065927,26.9147,50.9973717951,0.0,41.7485,9.24887179508
 07/19  11:00:00,54.9061973201,3.96675873322,11.9842688804,0.0,9.17985065927,26.9147,52.1610986048,0.0,41.7485,10.4125986048
 07/19  12:00:00,57.1185509348,3.96675873322,14.8302534026,0.0,9.17985065927,26.9147,50.9956792178,0.0,41.7485,9.24717921782
 07/19  13:00:00,48.7410000888,3.96675873322,14.0067612865,0.0,9.17985065927,19.4245,40.9084681931,0.0,33.3988,7.50966819308
 07/19  14:00:00,47.4144094612,3.96675873322,12.6746257052,0.0,9.17985065927,19.4245,32.156786804,0.0,25.0491,7.107686804
 07/19  15:00:00,46.2630003987,3.96675873322,11.5229046189,0.0,9.17985065927,19.4245,40.7195695816,0.0,33.3988,7.32076958155
 07/19  16:00:00,56.2115970675,3.96675873322,13.9811879247,0.0,9.17985065927,26.9147,57.0221874845,0.0,50.0982,6.92398748447
 07/19  17:00:00,58.847781486,3.96675873322,16.617180321,0.0,9.17985065927,26.9147,58.770324015,0.0,50.0982,8.67212401498
 07/19  18:00:00,61.1640976788,3.96675873322,18.9673283971,0.0,9.17985065927,26.9147,62.8466823092,0.0,50.0982,12.7484823092
 07/19  19:00:00,51.8556460423,3.96675873322,16.9914567328,0.0,9.17985065927,19.4245,46.7403974937,0.0,33.3988,13.3415974937
 07/19  20:00:00,52.600901878,3.96675873322,14.5959666626,0.0,9.17985065927,19.4245,44.9785238661,0.0,33.3988,11.5797238661
 07/19  21:00:00,49.8640293902,3.96675873322,10.9073248925,0.0,9.17985065927,19.4245,37.2193199092,0.0,25.0491,12.1702199092
 07/19  22:00:00,48.0449911841,3.96675873322,9.22693924867,0.0,9.17985065927,19.4245,27.1119054481,0.0,16.6994,10.4125054481
 07/19  23:00:00,46.7659831746,3.96675873322,7.18430554131,0.0,9.17985065927,19.4245,14.1183673504,0.0,8.3497,5.76866735039
 07/19  24:00:00,26.8846512069,3.96675873322,4.00032042237,0.0,4.58992532963,8.1892,7.99220100072,0.037013840277,3.33988,4.61530716044
 07/20  01:00:00,15.0851207961,0.0,0.0,0.0,1.52997510988,7.4902,3.93197404847,0.0,3.33988,0.592094048466
 07/20  02:00:00,15.0983147522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.1008738303,0.0,0.0,0.0,1.52997510988,7.4902,3.93196151819,0.0,3.33988,0.592081518186
 07/20  04:00:00,15.2791099353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,22.030123382,3.96675873322,0.0804307887097,0.0,4.58992532963,8.1892,9.12303733049,0.181275768356,8.3497,0.592061562132
 07/20  06:00:00,36.1162176063,3.96675873322,1.39057609798,0.0,9.17985065927,19.4245,20.1617959837,0.0,16.6994,3.46239598368
 07/20  07:00:00,49.9552405589,3.96675873322,7.7971641162,0.0,9.17985065927,26.9147,38.3894241854,0.0,25.0491,13.3403241854
 07/20  08:00:00,53.4268701237,3.96675873322,11.2486402802,0.0,9.17985065927,26.9147,46.1470912258,0.0,33.3988,12.7482912258
 07/20  09:00:00,46.9251567808,3.96675873322,12.2187667797,0.0,9.17985065927,19.4245,34.8841943806,0.0,25.0491,9.83509438061
 07/20  10:00:00,56.6675773831,3.96675873322,14.4505876305,0.0,9.17985065927,26.9147,50.997242677,0.0,41.7485,9.248742677
 07/20  11:00:00,62.057189525,3.96675873322,19.1133552168,0.0,9.17985065927,26.9147,52.1618025387,0.0,41.7485,10.4133025387
 07/20  12:00:00,66.292804336,3.96675873322,23.9692498612,0.0,9.17985065927,26.9147,50.9950270135,0.0,41.7485,9.24652701347
 07/20  13:00:00,57.6162701684,3.96675873322,22.8610321526,0.0,9.17985065927,19.4245,41.4846949702,0.0,33.3988,8.08589497016
 07/20  14:00:00,54.9047207171,3.96675873322,20.1504550978,0.0,9.17985065927,19.4245,31.974298231,0.0,25.0491,6.92519823095
 07/20  15:00:00,54.9407534267,3.96675873322,20.1784667607,0.0,9.17985065927,19.4245,40.3244084918,0.0,33.3988,6.92560849185
 07/20  16:00:00,65.9507162025,3.96675873322,23.6860083986,0.0,9.17985065927,26.9147,57.0223154945,0.0,50.0982,6.92411549453
 07/20  17:00:00,67.4705309514,3.96675873322,25.2100689782,0.0,9.17985065927,26.9147,58.7683394443,0.0,50.0982,8.67013944434
 07/20  18:00:00,67.2996885185,3.96675873322,25.0487693123,0.0,9.17985065927,26.9147,62.8469223128,0.0,50.0982,12.7487223128
 07/20  19:00:00,59.1197864695,3.96675873322,24.1639493434,0.0,9.17985065927,19.4245,46.7399182491,0.0,33.3988,13.3411182491
 07/20  20:00:00,60.7649563285,3.96675873322,22.7041636756,0.0,9.17985065927,19.4245,44.9785570324,0.0,33.3988,11.5797570324
 07/20  21:00:00,56.0593418692,3.96675873322,17.0855732693,0.0,9.17985065927,19.4245,37.2184779896,0.0,25.0491,12.1693779896
 07/20  22:00:00,52.7360141566,3.96675873322,13.9071126173,0.0,9.17985065927,19.4245,27.1116797353,0.0,16.6994,10.4122797353
 07/20  23:00:00,50.6196402611,3.96675873322,11.0263766577,0.0,9.17985065927,19.4245,14.1186800936,0.0,8.3497,5.76898009361
 07/20  24:00:00,29.0053773317,3.96675873322,6.10629067919,0.0,4.58992532963,8.1892,7.99180010969,0.037000999679,3.33988,4.61491911001
 07/21  01:00:00,15.1108247735,0.0,0.0,0.0,1.52997510988,7.4902,3.93196001514,0.0,3.33988,0.59208001514
 07/21  02:00:00,15.1346792672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  03:00:00,15.1336614918,0.0,0.0,0.0,1.52997510988,7.4902,3.93194006412,0.0,3.33988,0.592060064123
 07/21  04:00:00,15.9781674052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,26.3205215141,3.96675873322,3.66063259764,0.0,4.58992532963,8.1892,9.08046314608,0.138697161067,8.3497,0.592065985018
 07/21  06:00:00,42.0932609889,3.96675873322,7.0119070719,0.0,9.17985065927,19.4245,20.1618571461,0.0,16.6994,3.46245714609
 07/21  07:00:00,57.1187190551,3.96675873322,14.927906084,0.0,9.17985065927,26.9147,38.3891047839,0.0,25.0491,13.3400047839
 07/21  08:00:00,60.3965555405,3.96675873322,18.1865235067,0.0,9.17985065927,26.9147,46.1474706237,0.0,33.3988,12.7486706237
 07/21  09:00:00,52.8971551806,3.96675873322,18.1598891461,0.0,9.17985065927,19.4245,34.8843477223,0.0,25.0491,9.83524772226
 07/21  10:00:00,62.6879444612,3.96675873322,20.4355577721,0.0,9.17985065927,26.9147,50.9963165326,0.0,41.7485,9.24781653264
 07/21  11:00:00,68.0350700016,3.96675873322,25.0494678462,0.0,9.17985065927,26.9147,52.1603842207,0.0,41.7485,10.4118842207
 07/21  12:00:00,68.0963221272,3.96675873322,25.7440653129,0.0,9.17985065927,26.9147,50.4160709053,0.0,41.7485,8.6675709053
 07/21  13:00:00,59.7241532459,3.96675873322,24.9396140367,0.0,9.17985065927,19.4245,41.4849204906,0.0,33.3988,8.08612049059
 07/21  14:00:00,59.1867344327,3.96675873322,24.3988022012,0.0,9.17985065927,19.4245,31.9753510782,0.0,25.0491,6.92625107821
 07/21  15:00:00,57.7164342024,3.96675873322,22.9373704535,0.0,9.17985065927,19.4245,40.3248743513,0.0,33.3988,6.92607435129
 07/21  16:00:00,65.9984906945,3.96675873322,23.7396741444,0.0,9.17985065927,26.9147,57.0255138818,0.0,50.0982,6.92731388185
 07/21  17:00:00,66.8421867338,3.96675873322,24.5960880644,0.0,9.17985065927,26.9147,59.3456900576,0.0,50.0982,9.2474900576
 07/21  18:00:00,67.1348891042,3.96675873322,24.8937202611,0.0,9.17985065927,26.9147,62.2671842937,0.0,50.0982,12.1689842937
 07/21  19:00:00,58.7022157948,3.96675873322,23.9607250668,0.0,9.17985065927,19.4245,47.3202954343,0.0,33.3988,13.9214954343
 07/21  20:00:00,59.8798191018,3.96675873322,21.9780071653,0.0,9.17985065927,19.4245,44.3995927454,0.0,33.3988,11.0007927454
 07/21  21:00:00,55.8487673092,3.96675873322,17.0054041482,0.0,9.17985065927,19.4245,37.7979171495,0.0,25.0491,12.7488171495
 07/21  22:00:00,54.3348454792,3.96675873322,15.4889223101,0.0,9.17985065927,19.4245,27.1109927636,0.0,16.6994,10.4115927636
 07/21  23:00:00,54.2008595237,3.96675873322,14.5799466008,0.0,9.17985065927,19.4245,14.1176588166,0.0,8.3497,5.76795881662
 07/21  24:00:00,32.7650657837,3.96675873322,9.84118619067,0.0,4.58992532963,8.1892,7.98823946419,0.0356219935076,3.33988,4.61273747068
 07/22  01:00:00,15.1255089254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.145335958,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058841,0.0,3.33988,0.59205058841
 07/22  03:00:00,15.1324086599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3103457184,0.0,0.0,0.0,1.52997510988,7.4902,3.93193652478,0.0,3.33988,0.592056524782
 07/22  05:00:00,27.0939106154,3.96675873322,5.08062290311,0.0,4.58992532963,8.1892,8.50829985739,0.138599857393,8.3497,0.02
 07/22  06:00:00,43.3427359933,3.96675873322,8.56579514725,0.0,9.17985065927,19.4245,20.1616815471,0.0,16.6994,3.46228154715
 07/22  07:00:00,58.3212691155,3.96675873322,16.127039943,0.0,9.17985065927,26.9147,28.5112939733,0.0,25.0491,3.46219397334
 07/22  08:00:00,59.9636691284,3.96675873322,17.7627732247,0.0,9.17985065927,26.9147,37.4345690488,0.0,33.3988,4.0357690488
 07/22  09:00:00,51.0109174995,3.96675873322,16.292776606,0.0,9.17985065927,19.4245,36.047980585,0.0,25.0491,10.998880585
 07/22  10:00:00,58.2746328928,3.96675873322,16.0537752861,0.0,9.17985065927,26.9147,52.1596376803,0.0,41.7485,10.4111376803
 07/22  11:00:00,60.524578906,3.96675873322,17.5932748837,0.0,9.17985065927,26.9147,52.7494127292,0.0,41.7485,11.0009127292
 07/22  12:00:00,60.9184763995,3.96675873322,18.6221040237,0.0,9.17985065927,26.9147,53.3271873073,0.0,41.7485,11.5786873073
 07/22  13:00:00,51.8862483819,3.96675873322,17.1513184463,0.0,9.17985065927,19.4245,43.8108059038,0.0,33.3988,10.4120059038
 07/22  14:00:00,51.7768070366,3.96675873322,17.0377058617,0.0,9.17985065927,19.4245,33.7194638593,0.0,25.0491,8.67036385935
 07/22  15:00:00,51.9060938012,3.96675873322,17.1679365893,0.0,9.17985065927,19.4245,42.6472118982,0.0,33.3988,9.24841189822
 07/22  16:00:00,59.5236193703,3.96675873322,17.3033015318,0.0,9.17985065927,26.9147,58.1825835751,0.0,50.0982,8.08438357514
 07/22  17:00:00,58.570222567,3.96675873322,16.3576970937,0.0,9.17985065927,26.9147,59.3442088607,0.0,50.0982,9.2460088607
 07/22  18:00:00,60.6494255624,3.96675873322,18.4490578762,0.0,9.17985065927,26.9147,62.2668804629,0.0,50.0982,12.1686804629
 07/22  19:00:00,50.2263169291,3.96675873322,15.3478321292,0.0,9.17985065927,19.4245,46.146286903,0.0,33.3988,12.747486903
 07/22  20:00:00,50.078164959,3.96675873322,12.0685801262,0.0,9.17985065927,19.4245,44.3993399779,0.0,33.3988,11.0005399779
 07/22  21:00:00,49.7300951988,3.96675873322,10.7990986062,0.0,9.17985065927,19.4245,37.2188078497,0.0,25.0491,12.1697078497
 07/22  22:00:00,47.8156054559,3.96675873322,9.02339491202,0.0,9.17985065927,19.4245,25.949325125,0.0,16.6994,9.24992512503
 07/22  23:00:00,46.2272236363,3.96675873322,6.66726626041,0.0,9.17985065927,19.4245,15.2765925454,0.0,8.3497,6.92689254545
 07/22  24:00:00,23.5085232394,3.96675873322,0.644887405578,0.0,4.58992532963,8.1892,8.00700121391,0.0521092339253,3.33988,4.61501197999
 07/23  01:00:00,15.0607497423,0.0,0.0,0.0,1.52997510988,7.4902,3.93196988109,0.0,3.33988,0.592089881093
 07/23  02:00:00,15.0805000036,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  03:00:00,15.0795747929,0.0,0.0,0.0,1.52997510988,7.4902,3.93194994497,0.0,3.33988,0.592069944965
 07/23  04:00:00,15.2373653083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,21.9463602914,3.96675873322,0.0562072683289,0.0,4.58992532963,8.1892,9.31161713412,0.36984128515,8.3497,0.592075848966
 07/23  06:00:00,34.6991949762,3.96675873322,0.0484258472424,0.0,9.17985065927,19.4245,20.1614927963,0.0,16.6994,3.46209279625
 07/23  07:00:00,44.1775322082,3.96675873322,2.06071729993,0.0,9.17985065927,26.9147,28.5118903788,0.0,25.0491,3.46279037877
 07/23  08:00:00,48.096116423,3.96675873322,5.95643879284,0.0,9.17985065927,26.9147,36.8616771202,0.0,33.3988,3.46287712022
 07/23  09:00:00,40.381023213,3.96675873322,5.70853276426,0.0,9.17985065927,19.4245,28.5121026535,0.0,25.0491,3.46300265347
 07/23  10:00:00,51.5589687866,3.96675873322,9.37280144422,0.0,9.17985065927,26.9147,53.3278520433,0.0,41.7485,11.5793520433
 07/23  11:00:00,55.0889448897,3.96675873322,12.1612525132,0.0,9.17985065927,26.9147,52.7485276396,0.0,41.7485,11.0000276396
 07/23  12:00:00,56.2926823729,3.96675873322,14.0024998981,0.0,9.17985065927,26.9147,50.9973474483,0.0,41.7485,9.24884744831
 07/23  13:00:00,47.4679066154,3.96675873322,12.7517514525,0.0,9.17985065927,19.4245,42.6463112954,0.0,33.3988,9.24751129536
 07/23  14:00:00,45.8367213322,3.96675873322,11.1257270875,0.0,9.17985065927,19.4245,31.9753607139,0.0,25.0491,6.92626071391
 07/23  15:00:00,44.8339270535,3.96675873322,10.12292101,0.0,9.17985065927,19.4245,40.3237270453,0.0,33.3988,6.92492704533
 07/23  16:00:00,53.6646144021,3.96675873322,11.4676671776,0.0,9.17985065927,26.9147,57.0222909032,0.0,50.0982,6.92409090322
 07/23  17:00:00,53.5681533014,3.96675873322,11.3843088392,0.0,9.17985065927,26.9147,58.7682499246,0.0,50.0982,8.67004992455
 07/23  18:00:00,53.7583198569,3.96675873322,11.5902750658,0.0,9.17985065927,26.9147,61.6765260012,0.0,50.0982,11.5783260012
 07/23  19:00:00,44.0509582472,3.96675873322,9.24232543594,0.0,9.17985065927,19.4245,44.3991882897,0.0,33.3988,11.0003882897
 07/23  20:00:00,45.651367348,3.96675873322,7.70826650307,0.0,9.17985065927,19.4245,42.6482354475,0.0,33.3988,9.24943544753
 07/23  21:00:00,43.1013149321,3.96675873322,4.20213944212,0.0,9.17985065927,19.4245,36.6273619082,0.0,25.0491,11.5782619082
 07/23  22:00:00,40.2841595061,3.96675873322,1.52664651224,0.0,9.17985065927,19.4245,25.3678368642,0.0,16.6994,8.66843686422
 07/23  23:00:00,40.0822589393,3.96675873322,0.568778485,0.0,9.17985065927,19.4245,13.5391309488,0.0,8.3497,5.18943094879
 07/23  24:00:00,22.7925759904,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.29045834577,0.181872479367,3.33988,5.7687058664
 07/24  01:00:00,14.9895933495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.0021128154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  03:00:00,15.0066480682,0.0,0.0,0.0,1.52997510988,7.4902,3.93196903133,0.0,3.33988,0.592089031331
 07/24  04:00:00,15.1717518489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,22.8650568305,3.96675873322,0.0,0.0,4.58992532963,8.1892,12.3746276566,3.4328327305,8.3497,0.592094926122
 07/24  06:00:00,34.5857851859,3.96675873322,0.0286882737484,0.0,9.17985065927,19.4245,20.1619671326,0.0,16.6994,3.46256713262
 07/24  07:00:00,42.0669349736,3.96675873322,0.0347678277816,0.0,9.17985065927,26.9147,38.4084056865,0.0194724468951,25.0491,13.3398332396
 07/24  08:00:00,42.1602848531,3.96675873322,0.0954388833283,0.0,9.17985065927,26.9147,46.1455279539,0.0,33.3988,12.7467279539
 07/24  09:00:00,34.583551378,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.921452824,0.0379908705392,25.0491,9.83436195348
 07/24  10:00:00,42.3581389508,3.96675873322,0.278768613142,0.0,9.17985065927,26.9147,50.9963405748,0.0,41.7485,9.24784057476
 07/24  11:00:00,44.0241627797,3.96675873322,1.22318203835,0.0,9.17985065927,26.9147,52.1609185052,0.0,41.7485,10.4124185052
 07/24  12:00:00,45.4382881124,3.96675873322,3.28479667072,0.0,9.17985065927,26.9147,50.4201822359,0.0,41.7485,8.67168223594
 07/24  13:00:00,37.1409628839,3.96675873322,2.52531357918,0.0,9.17985065927,19.4245,41.4836215462,0.0,33.3988,8.08482154622
 07/24  14:00:00,35.5619109339,3.96675873322,0.945697083135,0.0,9.17985065927,19.4245,31.9749387407,0.0,25.0491,6.9258387407
 07/24  15:00:00,35.1905334976,3.96675873322,0.577938926561,0.0,9.17985065927,19.4245,40.3246349549,0.0,33.3988,6.92583495488
 07/24  16:00:00,43.2273635137,3.96675873322,1.14182473442,0.0,9.17985065927,26.9147,57.023453909,0.0,50.0982,6.92525390899
 07/24  17:00:00,43.4971725305,3.96675873322,1.45844224444,0.0,9.17985065927,26.9147,59.3432774565,0.0,50.0982,9.24507745649
 07/24  18:00:00,44.0969779543,3.96675873322,2.07843761069,0.0,9.17985065927,26.9147,62.2659187756,0.0,50.0982,12.1677187756
 07/24  19:00:00,35.9569273412,3.96675873322,1.27159347986,0.0,9.17985065927,19.4245,46.7371858653,0.0,33.3988,13.3383858653
 07/24  20:00:00,38.6526316779,3.96675873322,0.812781085225,0.0,9.17985065927,19.4245,44.9762817075,0.0,33.3988,11.5774817075
 07/24  21:00:00,38.8414552974,3.96675873322,0.0262766957072,0.0,9.17985065927,19.4245,37.2181415213,0.0,25.0491,12.1690415213
 07/24  22:00:00,38.6886911095,3.96675873322,0.0,0.0,9.17985065927,19.4245,27.191429012,0.0796161607428,16.6994,10.4124128513
 07/24  23:00:00,39.4426116959,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.2218941048,0.10385043196,8.3497,5.7683436728
 07/24  24:00:00,22.722445686,3.96675873322,0.0,0.0,4.58992532963,8.1892,11.8450431835,3.8918497851,3.33988,4.61331339844
 07/25  01:00:00,14.9318293149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,14.9591615095,0.0,0.0,0.0,1.52997510988,7.4902,3.93194100945,0.0,3.33988,0.592061009446
 07/25  03:00:00,14.9645282495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  04:00:00,15.6924589057,0.0,0.0,0.0,1.52997510988,7.4902,3.93194693043,0.0,3.33988,0.592066930427
 07/25  05:00:00,23.4079541616,3.96675873322,0.0,0.0,4.58992532963,8.1892,19.8888901657,11.5191901657,8.3497,0.02
 07/25  06:00:00,34.8387169544,3.96675873322,0.0319193159278,0.0,9.17985065927,19.4245,26.8038425398,6.64253491573,16.6994,3.46190762404
 07/25  07:00:00,42.0619898082,3.96675873322,0.0346885041113,0.0,9.17985065927,26.9147,38.3898420659,0.0,25.0491,13.3407420659
 07/25  08:00:00,42.3169910138,3.96675873322,0.239666082569,0.0,9.17985065927,26.9147,46.145804005,0.0,33.3988,12.747004005
 07/25  09:00:00,35.0874606491,3.96675873322,0.473046056032,0.0,9.17985065927,19.4245,34.8833718648,0.0,25.0491,9.83427186481
 07/25  10:00:00,44.3793716592,3.96675873322,2.25191968741,0.0,9.17985065927,26.9147,50.9961561309,0.0,41.7485,9.24765613089
 07/25  11:00:00,48.0652627525,3.96675873322,5.19778763034,0.0,9.17985065927,26.9147,52.1601393727,0.0,41.7485,10.4116393727
 07/25  12:00:00,50.0296686194,3.96675873322,7.81670265185,0.0,9.17985065927,26.9147,50.4194102089,0.0,41.7485,8.67091020892
 07/25  13:00:00,41.4636817908,3.96675873322,6.78688221705,0.0,9.17985065927,19.4245,41.4846051367,0.0,33.3988,8.08580513668
 07/25  14:00:00,39.4116418364,3.96675873322,4.74528937408,0.0,9.17985065927,19.4245,31.9747926332,0.0,25.0491,6.9256926332
 07/25  15:00:00,38.3544058292,3.96675873322,3.69397520053,0.0,9.17985065927,19.4245,40.3258164677,0.0,33.3988,6.92701646771
 07/25  16:00:00,46.968551616,3.96675873322,4.86652359572,0.0,9.17985065927,26.9147,57.0232732844,0.0,50.0982,6.92507328437
 07/25  17:00:00,47.9048757717,3.96675873322,5.83648903077,0.0,9.17985065927,26.9147,58.7681237681,0.0,50.0982,8.66992376814
 07/25  18:00:00,49.5272905036,3.96675873322,7.45338316199,0.0,9.17985065927,26.9147,62.8468212139,0.0,50.0982,12.7486212139
 07/25  19:00:00,40.0176050988,3.96675873322,5.45156717546,0.0,9.17985065927,19.4245,46.7379745216,0.0,33.3988,13.3391745216
 07/25  20:00:00,40.8699604863,3.96675873322,3.14827105491,0.0,9.17985065927,19.4245,44.3987890878,0.0,33.3988,10.9999890878
 07/25  21:00:00,39.504407413,3.96675873322,0.793467724454,0.0,9.17985065927,19.4245,37.797159745,0.0,25.0491,12.748059745
 07/25  22:00:00,38.733778861,3.96675873322,0.0327067036282,0.0,9.17985065927,19.4245,26.5329460131,0.0,16.6994,9.83354601306
 07/25  23:00:00,39.4474860235,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.203472333,0.0848337423622,8.3497,5.76893859067
 07/25  24:00:00,22.7197126473,3.96675873322,0.00591822197459,0.0,4.58992532963,8.1892,13.7387426385,5.20920543108,3.33988,5.18965720743
 07/26  01:00:00,14.9195955003,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,14.9473799137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,14.9477682313,0.0,0.0,0.0,1.52997510988,7.4902,3.93193608281,0.0,3.33988,0.592056082805
 07/26  04:00:00,15.108240161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,22.8294194551,3.96675873322,0.0,0.0,4.58992532963,8.1892,22.4571583226,13.515396314,8.3497,0.592062008642
 07/26  06:00:00,34.5671031801,3.96675873322,0.0311350447414,0.0,9.17985065927,19.4245,28.5408325212,8.37900834871,16.6994,3.46242417251
 07/26  07:00:00,42.0560869202,3.96675873322,0.0349405572457,0.0,9.17985065927,26.9147,38.3869762286,0.0,25.0491,13.3378762286
 07/26  08:00:00,42.3541711042,3.96675873322,0.276598535803,0.0,9.17985065927,26.9147,45.5679973021,0.0,33.3988,12.1691973021
 07/26  09:00:00,35.4522878045,3.96675873322,0.831635019212,0.0,9.17985065927,19.4245,35.4613416015,0.0,25.0491,10.4122416015
 07/26  10:00:00,45.1797591914,3.96675873322,3.04402095394,0.0,9.17985065927,26.9147,50.9947130389,0.0,41.7485,9.24621303889
 07/26  11:00:00,48.4737482863,3.96675873322,5.60334252403,0.0,9.17985065927,26.9147,51.5831764132,0.0,41.7485,9.8346764132
 07/26  12:00:00,49.4401912937,3.96675873322,7.21841434145,0.0,9.17985065927,26.9147,50.9960674792,0.0,41.7485,9.24756747916
 07/26  13:00:00,41.1103724112,3.96675873322,6.43772868597,0.0,9.17985065927,19.4245,41.4839314832,0.0,33.3988,8.08513148321
 07/26  14:00:00,39.935175285,3.96675873322,5.2605132426,0.0,9.17985065927,19.4245,31.9725482381,0.0,25.0491,6.92344823814
 07/26  15:00:00,39.3253333423,3.96675873322,4.6504663178,0.0,9.17985065927,19.4245,39.7466550922,0.0,33.3988,6.34785509221
 07/26  16:00:00,48.5712607433,3.96675873322,6.46441724465,0.0,9.17985065927,26.9147,57.0258533095,0.0,50.0982,6.92765330954
 07/26  17:00:00,49.88451677,3.96675873322,7.80061177939,0.0,9.17985065927,26.9147,59.3465306395,0.0,50.0982,9.24833063951
 07/26  18:00:00,50.3755322191,3.96675873322,8.30227042048,0.0,9.17985065927,26.9147,62.2670045028,0.0,50.0982,12.1688045028
 07/26  19:00:00,40.1276116101,3.96675873322,5.38968455395,0.0,9.17985065927,19.4245,47.3177303723,0.0,33.3988,13.9189303723
 07/26  20:00:00,40.858525533,3.96675873322,2.98771044814,0.0,9.17985065927,19.4245,44.3997281067,0.0,33.3988,11.0009281067
 07/26  21:00:00,39.8644604872,3.96675873322,1.04095700726,0.0,9.17985065927,19.4245,37.2176444424,0.0,25.0491,12.1685444424
 07/26  22:00:00,38.9948964341,3.96675873322,0.304268067962,0.0,9.17985065927,19.4245,27.1105851233,0.0,16.6994,10.4111851233
 07/26  23:00:00,39.4268750068,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.2552186388,0.136886526047,8.3497,5.76863211277
 07/26  24:00:00,22.7000372708,3.96675873322,0.00456418861239,0.0,4.58992532963,8.1892,13.2046262097,5.25090965697,3.33988,4.61383655278
 07/27  01:00:00,14.9006447513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  02:00:00,14.928950199,0.0,0.0,0.0,1.52997510988,7.4902,3.93196598634,0.0,3.33988,0.592085986342
 07/27  03:00:00,14.9415662732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.0765861367,0.0,0.0,0.0,1.52997510988,7.4902,3.93197186642,0.0,3.33988,0.592091866425
 07/27  05:00:00,22.7738099864,3.96675873322,0.0,0.0,4.58992532963,8.1892,33.0127125772,24.6430125772,8.3497,0.02
 07/27  06:00:00,34.5074621255,3.96675873322,0.0263203839965,0.0,9.17985065927,19.4245,39.6044267285,19.44305798,16.6994,3.46196874852
 07/27  07:00:00,42.0144750261,3.96675873322,0.0163873464596,0.0,9.17985065927,26.9147,40.8350219314,1.86705350379,25.0491,13.9188684276
 07/27  08:00:00,42.5026393801,3.96675873322,0.419817981146,0.0,9.17985065927,26.9147,45.5718641105,0.00406894105002,33.3988,12.1689951695
 07/27  09:00:00,36.4129754033,3.96675873322,1.77982934666,0.0,9.17985065927,19.4245,34.8840252005,0.0,25.0491,9.83492520051
 07/27  10:00:00,45.7268984078,3.96675873322,3.58503640608,0.0,9.17985065927,26.9147,50.9967316552,0.0,41.7485,9.24823165523
 07/27  11:00:00,48.9154550344,3.96675873322,6.0320052382,0.0,9.17985065927,26.9147,52.1595260272,0.0,41.7485,10.4110260272
 07/27  12:00:00,50.850442692,3.96675873322,8.60876283063,0.0,9.17985065927,26.9147,50.4202558058,0.0,41.7485,8.67175580581
 07/27  13:00:00,42.7592333486,3.96675873322,8.0618671125,0.0,9.17985065927,19.4245,41.4843925252,0.0,33.3988,8.08559252522
 07/27  14:00:00,41.6484405707,3.96675873322,6.9489925998,0.0,9.17985065927,19.4245,31.9742525603,0.0,25.0491,6.92515256033
 07/27  15:00:00,41.0787556973,3.96675873322,6.38042475448,0.0,9.17985065927,19.4245,40.3232188112,0.0,33.3988,6.92441881121
 07/27  16:00:00,50.6660168366,3.96675873322,8.51447807808,0.0,9.17985065927,26.9147,57.0214320022,0.0,50.0982,6.92323200224
 07/27  17:00:00,51.9062139076,3.96675873322,9.77954625075,0.0,9.17985065927,26.9147,58.7686473339,0.0,50.0982,8.67044733393
 07/27  18:00:00,52.9670244577,3.96675873322,10.8523058633,0.0,9.17985065927,26.9147,62.7521157182,0.0,50.0982,12.6539157182
 07/27  19:00:00,43.470927525,3.96675873322,8.67513115075,0.0,9.17985065927,19.4245,46.8320024564,0.0,33.3988,13.4332024564
 07/27  20:00:00,44.8736052103,3.96675873322,6.93784657798,0.0,9.17985065927,19.4245,44.3995468291,0.0,33.3988,11.0007468291
 07/27  21:00:00,41.6388671906,3.96675873322,2.77323219293,0.0,9.17985065927,19.4245,37.2182174108,0.0,25.0491,12.1691174108
 07/27  22:00:00,39.4091921067,3.96675873322,0.694060983022,0.0,9.17985065927,19.4245,27.1105595921,0.0,16.6994,10.4111595921
 07/27  23:00:00,39.4690556334,3.96675873322,0.00499106207769,0.0,9.17985065927,19.4245,14.1798290136,0.0612757135588,8.3497,5.76885330001
 07/27  24:00:00,22.7440684635,3.96675873322,0.0048837513168,0.0,4.58992532963,8.1892,8.13038715926,0.176726335073,3.33988,4.61378082419
 07/28  01:00:00,14.9307617363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  02:00:00,14.9565323097,0.0,0.0,0.0,1.52997510988,7.4902,3.93193200107,0.0,3.33988,0.59205200107
 07/28  03:00:00,14.9679516534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.7151433712,0.0,0.0,0.0,1.52997510988,7.4902,3.9319379364,0.0,3.33988,0.592057936395
 07/28  05:00:00,23.4426406367,3.96675873322,0.0,0.0,4.58992532963,8.1892,13.6537252884,5.28402528837,8.3497,0.02
 07/28  06:00:00,34.8661860701,3.96675873322,0.0344454104467,0.0,9.17985065927,19.4245,20.326959566,0.165501735773,16.6994,3.4620578302
 07/28  07:00:00,42.2014394217,3.96675873322,0.138217993933,0.0,9.17985065927,26.9147,38.9823527335,0.0167022780512,25.0491,13.9165504555
 07/28  08:00:00,43.833221549,3.96675873322,1.72236766986,0.0,9.17985065927,26.9147,45.5678129871,0.0,33.3988,12.1690129871
 07/28  09:00:00,38.7198323334,3.96675873322,4.06362836382,0.0,9.17985065927,19.4245,34.8837186832,0.0,25.0491,9.83461868318
 07/28  10:00:00,48.4733075884,3.96675873322,6.30296871087,0.0,9.17985065927,26.9147,50.9958458025,0.0,41.7485,9.24734580247
 07/28  11:00:00,52.0452167211,3.96675873322,9.13806920161,0.0,9.17985065927,26.9147,51.5818865332,0.0,41.7485,9.83338653321
 07/28  12:00:00,54.2042572917,3.96675873322,11.9258068274,0.0,9.17985065927,26.9147,50.9963682361,0.0,41.7485,9.24786823612
 07/28  13:00:00,45.4544279779,3.96675873322,10.7334166984,0.0,9.17985065927,19.4245,41.4839703587,0.0,33.3988,8.0851703587
 07/28  14:00:00,43.7353862624,3.96675873322,9.0124783947,0.0,9.17985065927,19.4245,31.9731370679,0.0,25.0491,6.92403706788
 07/28  15:00:00,42.8649640357,3.96675873322,8.14645153391,0.0,9.17985065927,19.4245,40.3232027946,0.0,33.3988,6.92440279465
 07/28  16:00:00,52.0389876099,3.96675873322,9.8318666538,0.0,9.17985065927,26.9147,56.4491519013,0.0,50.0982,6.35095190132
 07/28  17:00:00,52.9928408053,3.96675873322,10.8511657278,0.0,9.17985065927,26.9147,59.3464211011,0.0,50.0982,9.24822110115
 07/28  18:00:00,54.4897606299,3.96675873322,12.3612332858,0.0,9.17985065927,26.9147,62.2664368265,0.0,50.0982,12.1682368265
 07/28  19:00:00,44.5330993986,3.96675873322,9.91451564159,0.0,9.17985065927,19.4245,46.7377740296,0.0,33.3988,13.3389740296
 07/28  20:00:00,45.0686591157,3.96675873322,7.30320910656,0.0,9.17985065927,19.4245,44.9778573378,0.0,33.3988,11.5790573378
 07/28  21:00:00,42.8681976944,3.96675873322,4.11168949372,0.0,9.17985065927,19.4245,37.2176517121,0.0,25.0491,12.1685517121
 07/28  22:00:00,40.8750347966,3.96675873322,2.12903417797,0.0,9.17985065927,19.4245,27.111355048,0.0,16.6994,10.411955048
 07/28  23:00:00,40.1475607638,3.96675873322,0.643354383844,0.0,9.17985065927,19.4245,14.1177582794,0.0,8.3497,5.76805827939
 07/28  24:00:00,22.7945716837,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.13886374559,0.186038559392,3.33988,4.6129451862
 07/29  01:00:00,14.9990120303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  02:00:00,15.0223869304,0.0,0.0,0.0,1.52997510988,7.4902,3.93194999134,0.0,3.33988,0.59206999134
 07/29  03:00:00,15.0243123478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  04:00:00,15.1995489888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,22.9624636365,3.96675873322,0.044837503926,0.0,4.58992532963,8.1892,9.3937944369,0.452001323397,8.3497,0.592093113506
 07/29  06:00:00,34.65657981,3.96675873322,0.0439237201591,0.0,9.17985065927,19.4245,20.1618006935,0.0,16.6994,3.46240069353
 07/29  07:00:00,42.4953833012,3.96675873322,0.403510198144,0.0,9.17985065927,26.9147,28.5120555553,0.0,25.0491,3.46295555526
 07/29  08:00:00,44.9412564833,3.96675873322,2.82261266632,0.0,9.17985065927,26.9147,36.8612755848,0.0,33.3988,3.46247558479
 07/29  09:00:00,38.6195736556,3.96675873322,3.97106499776,0.0,9.17985065927,19.4245,36.6277792387,0.0,25.0491,11.5786792387
 07/29  10:00:00,48.6743912094,3.96675873322,6.50876907824,0.0,9.17985065927,26.9147,51.5828463164,0.0,41.7485,9.83434631641
 07/29  11:00:00,51.8532623571,3.96675873322,8.95314108967,0.0,9.17985065927,26.9147,53.3259673341,0.0,41.7485,11.5774673341
 07/29  12:00:00,52.911083389,3.96675873322,10.6435901511,0.0,9.17985065927,26.9147,52.7481990659,0.0,41.7485,10.9996990659
 07/29  13:00:00,44.7726703821,3.96675873322,10.0636745481,0.0,9.17985065927,19.4245,43.8103595498,0.0,33.3988,10.4115595498
 07/29  14:00:00,44.1113114766,3.96675873322,9.39742310478,0.0,9.17985065927,19.4245,33.7207009717,0.0,25.0491,8.6716009717
 07/29  15:00:00,44.6745571349,3.96675873322,9.95308331878,0.0,9.17985065927,19.4245,42.6448702487,0.0,33.3988,9.2460702487
 07/29  16:00:00,53.0506569729,3.96675873322,10.8364510395,0.0,9.17985065927,26.9147,57.6071969894,0.0,50.0982,7.50899698937
 07/29  17:00:00,52.7884079544,3.96675873322,10.5934779597,0.0,9.17985065927,26.9147,59.3461399141,0.0,50.0982,9.24793991415
 07/29  18:00:00,54.7551411927,3.96675873322,12.6306658317,0.0,9.17985065927,26.9147,62.2661762946,0.0,50.0982,12.1679762946
 07/29  19:00:00,46.5707065638,3.96675873322,11.7643942422,0.0,9.17985065927,19.4245,46.144942868,0.0,33.3988,12.746142868
 07/29  20:00:00,46.6332686129,3.96675873322,8.68030785577,0.0,9.17985065927,19.4245,44.3988377633,0.0,33.3988,11.0000377633
 07/29  21:00:00,45.2013447468,3.96675873322,6.30028116619,0.0,9.17985065927,19.4245,37.2164743282,0.0,25.0491,12.1673743282
 07/29  22:00:00,42.495691528,3.96675873322,3.7402238808,0.0,9.17985065927,19.4245,25.9458590252,0.0,16.6994,9.24645902517
 07/29  23:00:00,40.4769686136,3.96675873322,0.964901664298,0.0,9.17985065927,19.4245,15.2754052363,0.0,8.3497,6.92570523635
 07/29  24:00:00,22.8001161946,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.09893465806,0.145829911327,3.33988,4.61322474674
 07/30  01:00:00,14.9929940121,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,15.007357702,0.0,0.0,0.0,1.52997510988,7.4902,3.9319316082,0.0,3.33988,0.592051608196
 07/30  03:00:00,15.0166449285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  04:00:00,15.1898841104,0.0,0.0,0.0,1.52997510988,7.4902,3.93193754415,0.0,3.33988,0.592057544148
 07/30  05:00:00,22.9083252939,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.70927645497,1.33957645497,8.3497,0.02
 07/30  06:00:00,34.6506198245,3.96675873322,0.0385082406065,0.0,9.17985065927,19.4245,20.1611511977,0.0,16.6994,3.46175119769
 07/30  07:00:00,42.124373385,3.96675873322,0.0458379467083,0.0,9.17985065927,26.9147,28.5113163396,0.0,25.0491,3.46221633961
 07/30  08:00:00,42.5956940795,3.96675873322,0.509320870915,0.0,9.17985065927,26.9147,36.8615526558,0.0,33.3988,3.46275265579
 07/30  09:00:00,34.6061510346,3.96675873322,0.0,0.0,9.17985065927,19.4245,29.0945134382,0.00899198371241,25.0491,4.03642145452
 07/30  10:00:00,43.2278100188,3.96675873322,1.12552071768,0.0,9.17985065927,26.9147,52.747390272,0.0,41.7485,10.998890272
 07/30  11:00:00,44.4676124876,3.96675873322,1.64917251681,0.0,9.17985065927,26.9147,52.7453179743,0.0,41.7485,10.9968179744
 07/30  12:00:00,44.9045233884,3.96675873322,2.73336176512,0.0,9.17985065927,26.9147,50.9961833937,0.0,41.7485,9.24768339367
 07/30  13:00:00,36.4420254573,3.96675873322,1.82414977261,0.0,9.17985065927,19.4245,42.6434398108,0.0,33.3988,9.2446398108
 07/30  14:00:00,35.5470467885,3.96675873322,0.932625386406,0.0,9.17985065927,19.4245,31.3990753527,0.0,25.0491,6.34997535267
 07/30  15:00:00,35.4101465944,3.96675873322,0.793762196387,0.0,9.17985065927,19.4245,40.3251589098,0.0,33.3988,6.92635890983
 07/30  16:00:00,44.9838525304,3.96675873322,2.86410278443,0.0,9.17985065927,26.9147,57.0233858163,0.0,50.0982,6.92518581632
 07/30  17:00:00,46.9574444516,3.96675873322,4.8320457254,0.0,9.17985065927,26.9147,59.3436980254,0.0,50.0982,9.24549802544
 07/30  18:00:00,48.643665057,3.96675873322,6.51855515947,0.0,9.17985065927,26.9147,61.096639199,0.0,50.0982,10.998439199
 07/30  19:00:00,40.0260434669,3.96675873322,5.24319687112,0.0,9.17985065927,19.4245,44.3986194491,0.0,33.3988,10.9998194491
 07/30  20:00:00,40.7552732332,3.96675873322,2.85531461995,0.0,9.17985065927,19.4245,42.6459674593,0.0,33.3988,9.24716745931
 07/30  21:00:00,39.4305382565,3.96675873322,0.578493536956,0.0,9.17985065927,19.4245,36.048897546,0.0,25.0491,10.999797546
 07/30  22:00:00,38.7189005256,3.96675873322,0.0,0.0,9.17985065927,19.4245,25.9648488721,0.0180993418194,16.6994,9.2473495303
 07/30  23:00:00,39.4756819423,3.96675873322,0.0,0.0,9.17985065927,19.4245,13.0179549033,0.0545270474479,8.3497,4.61372785586
 07/30  24:00:00,22.7518034379,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.77068280004,0.661252594693,3.33988,5.76955020534
 07/31  01:00:00,14.9636826217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,14.9969032455,0.0,0.0,0.0,1.52997510988,7.4902,3.93197501695,0.0,3.33988,0.592095016953
 07/31  03:00:00,15.0013902302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.1639016487,0.0,0.0,0.0,1.52997510988,7.4902,3.93192917265,0.0,3.33988,0.592049172649
 07/31  05:00:00,22.8785427568,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.2525657296,5.88286572963,8.3497,0.02
 07/31  06:00:00,34.6348380246,3.96675873322,0.0458934983302,0.0,9.17985065927,19.4245,20.4410415785,0.27969105739,16.6994,3.46195052114
 07/31  07:00:00,42.4446196571,3.96675873322,0.356760357753,0.0,9.17985065927,26.9147,38.4039153814,0.0156482285599,25.0491,13.3391671528
 07/31  08:00:00,46.4377053998,3.96675873322,4.30318061851,0.0,9.17985065927,26.9147,46.1456307862,0.0,33.3988,12.7468307862
 07/31  09:00:00,41.2073460577,3.96675873322,6.53918193983,0.0,9.17985065927,19.4245,34.883891923,0.0,25.0491,9.83479192296
 07/31  10:00:00,51.1915221327,3.96675873322,9.01271839764,0.0,9.17985065927,26.9147,50.9960310002,0.0,41.7485,9.24753100023
 07/31  11:00:00,56.3648012546,3.96675873322,13.4438659149,0.0,9.17985065927,26.9147,51.5825651501,0.0,41.7485,9.83406515009
 07/31  12:00:00,59.722767324,3.96675873322,17.4284055673,0.0,9.17985065927,26.9147,50.9943982534,0.0,41.7485,9.24589825338
 07/31  13:00:00,50.7976087002,3.96675873322,16.0593413653,0.0,9.17985065927,19.4245,40.9070723667,0.0,33.3988,7.50827236667
