Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  24:00:00,24.3576259138,3.96675873322,1.49025091137,0.0,4.58992532963,8.1892,8.030882684,0.0771219729859,3.33988,4.61388071101
 08/17  01:00:00,15.0710646239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.0938039271,0.0,0.0,0.0,1.52997510988,7.4902,3.93196590911,0.0,3.33988,0.592085909111
 08/17  03:00:00,15.1022356233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.2751091301,0.0,0.0,0.0,1.52997510988,7.4902,3.93197179053,0.0,3.33988,0.592091790534
 08/17  05:00:00,23.0733119779,3.96675873322,0.0538246963057,0.0,4.58992532963,8.1892,8.52478235113,0.155082351131,8.3497,0.02
 08/17  06:00:00,36.8776203647,3.96675873322,1.09175825958,0.0,9.17985065927,19.4245,20.1774380684,0.0159429300575,16.6994,3.46209513835
 08/17  07:00:00,48.9373989745,3.96675873322,6.79012412959,0.0,9.17985065927,26.9147,38.3871427829,0.0,25.0491,13.3380427829
 08/17  08:00:00,52.8859529986,3.96675873322,10.7179507943,0.0,9.17985065927,26.9147,45.5655106193,0.0,33.3988,12.1667106193
 08/17  09:00:00,45.8613955694,3.96675873322,11.1669826108,0.0,9.17985065927,19.4245,35.4591825504,0.0,25.0491,10.4100825504
 08/17  10:00:00,55.3255512555,3.96675873322,13.1231408839,0.0,9.17985065927,26.9147,50.4188063588,0.0,41.7485,8.67030635881
 08/17  11:00:00,60.3900940168,3.96675873322,17.4605928249,0.0,9.17985065927,26.9147,52.1577851788,0.0,41.7485,10.4092851788
 08/17  12:00:00,63.4924297023,3.96675873322,21.195731528,0.0,9.17985065927,26.9147,50.4183491078,0.0,41.7485,8.66984910778
 08/17  13:00:00,55.0600158516,3.96675873322,20.3159688139,0.0,9.17985065927,19.4245,41.483952392,0.0,33.3988,8.08515239195
 08/17  14:00:00,51.5296501596,3.96675873322,16.780114626,0.0,9.17985065927,19.4245,31.3993069944,0.0,25.0491,6.35020699437
 08/17  15:00:00,48.6470562972,3.96675873322,13.9029543197,0.0,9.17985065927,19.4245,40.3251480699,0.0,33.3988,6.92634806993
 08/17  16:00:00,58.2852262649,3.96675873322,16.0489910286,0.0,9.17985065927,26.9147,57.0233008677,0.0,50.0982,6.92510086769
 08/17  17:00:00,59.5400594919,3.96675873322,17.3103569822,0.0,9.17985065927,26.9147,58.7669670994,0.0,50.0982,8.66876709944
 08/17  18:00:00,59.984217743,3.96675873322,17.7748894123,0.0,9.17985065927,26.9147,62.2641014674,0.0,50.0982,12.1659014674
 08/17  19:00:00,49.7554224562,3.96675873322,13.8104565712,0.0,9.17985065927,19.4245,46.7367506468,0.0,33.3988,13.3379506468
 08/17  20:00:00,50.7094709981,3.96675873322,11.6774739197,0.0,9.17985065927,19.4245,44.3977405444,0.0,33.3988,10.9989405444
 08/17  21:00:00,46.9166842524,3.96675873322,7.99597814411,0.0,9.17985065927,19.4245,37.7941865528,0.0,25.0491,12.7450865528
 08/17  22:00:00,44.1842855602,3.96675873322,5.40342344399,0.0,9.17985065927,19.4245,26.5305313773,0.0,16.6994,9.83113137725
 08/17  23:00:00,42.4711280829,3.96675873322,2.93288722228,0.0,9.17985065927,19.4245,14.1184547676,0.0,8.3497,5.76875476761
 08/17  24:00:00,22.8456717586,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.03012704902,0.0774180541641,3.33988,4.61282899486
 08/18  01:00:00,15.0465411868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.056966054,0.0,0.0,0.0,1.52997510988,7.4902,3.93194318495,0.0,3.33988,0.592063184954
 08/18  03:00:00,15.0563301584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,15.8453053124,0.0,0.0,0.0,1.52997510988,7.4902,3.93194910247,0.0,3.33988,0.592069102474
 08/18  05:00:00,23.5942787045,3.96675873322,0.0696268084854,0.0,4.58992532963,8.1892,8.76721336381,0.397513363812,8.3497,0.02
 08/18  06:00:00,35.9852931931,3.96675873322,0.0447662682453,0.0,9.17985065927,19.4245,20.1607140659,0.0,16.6994,3.46131406591
 08/18  07:00:00,42.1131875523,3.96675873322,0.0466451302201,0.0,9.17985065927,26.9147,38.4027648811,0.0174610617622,25.0491,13.3362038193
 08/18  08:00:00,42.575750253,3.96675873322,0.497128423422,0.0,9.17985065927,26.9147,45.5663436971,0.0,33.3988,12.1675436971
 08/18  09:00:00,35.0005951855,3.96675873322,0.396601856502,0.0,9.17985065927,19.4245,34.8813030863,0.0,25.0491,9.83220308628
 08/18  10:00:00,43.6242071376,3.96675873322,1.51408931219,0.0,9.17985065927,26.9147,50.9960900639,0.0,41.7485,9.24759006391
 08/18  11:00:00,49.2985280275,3.96675873322,6.43900371511,0.0,9.17985065927,26.9147,51.5823410723,0.0,41.7485,9.83384107235
 08/18  12:00:00,53.8618628541,3.96675873322,11.6335945881,0.0,9.17985065927,26.9147,50.9955977026,0.0,41.7485,9.24709770265
 08/18  13:00:00,47.6365549685,3.96675873322,12.9442251949,0.0,9.17985065927,19.4245,40.9076272847,0.0,33.3988,7.50882728469
 08/18  14:00:00,46.226894805,3.96675873322,11.5278412548,0.0,9.17985065927,19.4245,31.9747468477,0.0,25.0491,6.9256468477
 08/18  15:00:00,45.306809263,3.96675873322,10.6053800641,0.0,9.17985065927,19.4245,40.3237366585,0.0,33.3988,6.92493665852
 08/18  16:00:00,56.0965148222,3.96675873322,13.8970273714,0.0,9.17985065927,26.9147,57.0230117622,0.0,50.0982,6.92481176223
 08/18  17:00:00,59.8701957243,3.96675873322,17.6632933763,0.0,9.17985065927,26.9147,58.7679846076,0.0,50.0982,8.66978460765
 08/18  18:00:00,62.7916743003,3.96675873322,20.5820125621,0.0,9.17985065927,26.9147,62.2648081912,0.0,50.0982,12.1666081912
 08/18  19:00:00,53.389815789,3.96675873322,17.6785001111,0.0,9.17985065927,19.4245,46.7367713036,0.0,33.3988,13.3379713036
 08/18  20:00:00,55.0660626892,3.96675873322,16.1913229873,0.0,9.17985065927,19.4245,44.3979858867,0.0,33.3988,10.9991858867
 08/18  21:00:00,51.6395558663,3.96675873322,12.8212280084,0.0,9.17985065927,19.4245,37.2158782919,0.0,25.0491,12.1667782919
 08/18  22:00:00,48.8045328497,3.96675873322,9.99376175815,0.0,9.17985065927,19.4245,27.1105618613,0.0,16.6994,10.4111618613
 08/18  23:00:00,47.1486468804,3.96675873322,7.5715421898,0.0,9.17985065927,19.4245,14.1180610616,0.0,8.3497,5.76836106162
 08/18  24:00:00,27.116977623,3.96675873322,4.22877706437,0.0,4.58992532963,8.1892,8.01558834561,0.0637267268649,3.33988,4.61198161874
 08/19  01:00:00,15.1006512598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.1287926706,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,15.1401189313,0.0,0.0,0.0,1.52997510988,7.4902,3.93194641179,0.0,3.33988,0.592066411794
 08/19  04:00:00,15.3077819703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  05:00:00,23.0768711628,3.96675873322,0.0889918851394,0.0,4.58992532963,8.1892,9.16979748529,0.228007939235,8.3497,0.592089546059
 08/19  06:00:00,35.7958055065,3.96675873322,0.0623000491468,0.0,9.17985065927,19.4245,20.1618993477,0.0,16.6994,3.46249934769
 08/19  07:00:00,44.611070513,3.96675873322,2.49356908517,0.0,9.17985065927,26.9147,28.5116900362,0.0,25.0491,3.46259003623
 08/19  08:00:00,44.6464590284,3.96675873322,2.53401579697,0.0,9.17985065927,26.9147,36.8602791082,0.0,33.3988,3.46147910822
 08/19  09:00:00,35.6023358499,3.96675873322,0.983130782933,0.0,9.17985065927,19.4245,36.0474567592,0.0,25.0491,10.9983567592
 08/19  10:00:00,43.6795527746,3.96675873322,1.57460352523,0.0,9.17985065927,26.9147,52.1585435946,0.0,41.7485,10.4100435946
 08/19  11:00:00,45.5127366995,3.96675873322,2.68850132966,0.0,9.17985065927,26.9147,52.746150521,0.0,41.7485,10.997650521
 08/19  12:00:00,47.960341737,3.96675873322,5.77044974246,0.0,9.17985065927,26.9147,52.7473266303,0.0,41.7485,10.9988266303
 08/19  13:00:00,42.3791817179,3.96675873322,7.7179254597,0.0,9.17985065927,19.4245,43.2323553245,0.0,33.3988,9.83355532452
 08/19  14:00:00,42.4500938356,3.96675873322,7.77224304284,0.0,9.17985065927,19.4245,34.2956610863,0.0,25.0491,9.24656108627
 08/19  15:00:00,41.8197028206,3.96675873322,7.1443342427,0.0,9.17985065927,19.4245,42.0660724349,0.0,33.3988,8.66727243486
 08/19  16:00:00,50.1336627013,3.96675873322,7.97153869535,0.0,9.17985065927,26.9147,58.1828297293,0.0,50.0982,8.08462972935
 08/19  17:00:00,50.0056517996,3.96675873322,7.84837447939,0.0,9.17985065927,26.9147,59.342530508,0.0,50.0982,9.24433050799
 08/19  18:00:00,51.8939949401,3.96675873322,9.74439950481,0.0,9.17985065927,26.9147,62.2646000332,0.0,50.0982,12.1664000332
 08/19  19:00:00,43.5152002385,3.96675873322,7.65289599589,0.0,9.17985065927,19.4245,45.5662843616,0.0,33.3988,12.1674843616
 08/19  20:00:00,43.7718218541,3.96675873322,4.80240187812,0.0,9.17985065927,19.4245,44.3986689767,0.0,33.3988,10.9998689767
 08/19  21:00:00,41.9170039294,3.96675873322,3.0472397948,0.0,9.17985065927,19.4245,37.2155447493,0.0,25.0491,12.1664447493
 08/19  22:00:00,39.8605743543,3.96675873322,1.11828743149,0.0,9.17985065927,19.4245,25.3666180067,0.0,16.6994,8.66721800669
 08/19  23:00:00,40.0693310333,3.96675873322,0.560260735809,0.0,9.17985065927,19.4245,15.2765224228,0.0,8.3497,6.92682242284
 08/19  24:00:00,22.7928423041,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.09777074133,0.143341267854,3.33988,4.61454947348
 08/20  01:00:00,14.998521512,0.0,0.0,0.0,1.52997510988,7.4902,3.93193217622,0.0,3.33988,0.592052176219
 08/20  02:00:00,15.0290717661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.0410484445,0.0,0.0,0.0,1.52997510988,7.4902,3.93193811127,0.0,3.33988,0.592058111265
 08/20  04:00:00,15.2111399214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  05:00:00,22.9676674786,3.96675873322,0.0469459155867,0.0,4.58992532963,8.1892,8.85017505397,0.480475053967,8.3497,0.02
 08/20  06:00:00,35.7165328363,3.96675873322,0.0368421964997,0.0,9.17985065927,19.4245,20.7355536987,0.0,16.6994,4.03615369868
 08/20  07:00:00,42.1710721806,3.96675873322,0.0854613149087,0.0,9.17985065927,26.9147,28.5110370357,0.0,25.0491,3.46193703566
 08/20  08:00:00,43.0478025699,3.96675873322,0.945356819842,0.0,9.17985065927,26.9147,36.8612133302,0.0,33.3988,3.46241333019
 08/20  09:00:00,34.8064410777,3.96675873322,0.184497911452,0.0,9.17985065927,19.4245,28.5112493812,0.0,25.0491,3.46214938118
 08/20  10:00:00,44.205123381,3.96675873322,2.08062834769,0.0,9.17985065927,26.9147,52.7462275987,0.0,41.7485,10.9977275987
 08/20  11:00:00,47.0818139135,3.96675873322,4.22637475502,0.0,9.17985065927,26.9147,52.7471835922,0.0,41.7485,10.9986835922
 08/20  12:00:00,49.8808935842,3.96675873322,7.65849110651,0.0,9.17985065927,26.9147,50.9947965039,0.0,41.7485,9.2462965039
 08/20  13:00:00,44.4445284645,3.96675873322,9.75743534284,0.0,9.17985065927,19.4245,42.0682705377,0.0,33.3988,8.66947053765
 08/20  14:00:00,44.7848017726,3.96675873322,10.0834184318,0.0,9.17985065927,19.4245,31.975006071,0.0,25.0491,6.92590607105
 08/20  15:00:00,45.293000168,3.96675873322,10.5839539101,0.0,9.17985065927,19.4245,40.3239936236,0.0,33.3988,6.92519362363
 08/20  16:00:00,56.6873817196,3.96675873322,14.4758305954,0.0,9.17985065927,26.9147,57.0228817998,0.0,50.0982,6.92468179981
 08/20  17:00:00,57.9177686094,3.96675873322,15.7052151931,0.0,9.17985065927,26.9147,58.7679730118,0.0,50.0982,8.66977301181
 08/20  18:00:00,59.2125409064,3.96675873322,17.0118354801,0.0,9.17985065927,26.9147,61.0975626958,0.0,50.0982,10.9993626958
 08/20  19:00:00,51.2347413126,3.96675873322,15.339427618,0.0,9.17985065927,19.4245,44.3978825672,0.0,33.3988,10.9990825672
 08/20  20:00:00,52.5019803882,3.96675873322,13.4623354023,0.0,9.17985065927,19.4245,42.6460284672,0.0,33.3988,9.24722846722
 08/20  21:00:00,48.1120304491,3.96675873322,9.17632878833,0.0,9.17985065927,19.4245,36.0477581513,0.0,25.0491,10.9986581513
 08/20  22:00:00,45.5436858877,3.96675873322,6.74118405347,0.0,9.17985065927,19.4245,25.9449973015,0.0,16.6994,9.24559730149
 08/20  23:00:00,44.7768132848,3.96675873322,5.21325054543,0.0,9.17985065927,19.4245,12.962260411,0.0,8.3497,4.61256041098
 08/20  24:00:00,23.2149777098,3.96675873322,0.350089098301,0.0,4.58992532963,8.1892,9.20137288085,0.0936432362921,3.33988,5.76784964456
 08/21  01:00:00,15.0677342431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,15.0975471342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,15.1044339176,0.0,0.0,0.0,1.52997510988,7.4902,3.9319599386,0.0,3.33988,0.592079938596
 08/21  04:00:00,15.2785498828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  05:00:00,23.3242396338,3.96675873322,0.289992738906,0.0,4.58992532963,8.1892,9.0393077641,0.0975219361713,8.3497,0.592085827931
 08/21  06:00:00,39.0333973861,3.96675873322,3.23171565051,0.0,9.17985065927,19.4245,20.1618841504,0.0,16.6994,3.46248415041
 08/21  07:00:00,52.6439425315,3.96675873322,10.4761736635,0.0,9.17985065927,26.9147,38.3868810294,0.0,25.0491,13.3377810294
 08/21  08:00:00,56.5863345671,3.96675873322,14.3986759667,0.0,9.17985065927,26.9147,45.565442873,0.0,33.3988,12.166642873
 08/21  09:00:00,51.331612059,3.96675873322,16.6064748848,0.0,9.17985065927,19.4245,34.882379398,0.0,25.0491,9.83327939795
 08/21  10:00:00,62.4039258914,3.96675873322,20.1635420331,0.0,9.17985065927,26.9147,50.9952337785,0.0,41.7485,9.24673377848
 08/21  11:00:00,67.9712048322,3.96675873322,24.993864544,0.0,9.17985065927,26.9147,51.5813769426,0.0,41.7485,9.83287694255
 08/21  12:00:00,68.374923933,3.96675873322,26.0248809994,0.0,9.17985065927,26.9147,50.9952576348,0.0,41.7485,9.24675763484
 08/21  13:00:00,60.0093279513,3.96675873322,25.2237834452,0.0,9.17985065927,19.4245,40.9072068374,0.0,33.3988,7.50840683737
 08/21  14:00:00,58.9710381011,3.96675873322,24.1834795098,0.0,9.17985065927,19.4245,31.9743113895,0.0,25.0491,6.9252113895
 08/21  15:00:00,57.5935751383,3.96675873322,22.8057631928,0.0,9.17985065927,19.4245,40.3233008777,0.0,33.3988,6.92450087766
 08/21  16:00:00,67.0626103499,3.96675873322,24.7847565926,0.0,9.17985065927,26.9147,57.0213268899,0.0,50.0982,6.9231268899
 08/21  17:00:00,67.7159865931,3.96675873322,25.4474703971,0.0,9.17985065927,26.9147,58.7676156407,0.0,50.0982,8.66941564071
 08/21  18:00:00,67.6013519038,3.96675873322,25.3426826432,0.0,9.17985065927,26.9147,62.2648234218,0.0,50.0982,12.1666234218
 08/21  19:00:00,60.1710347275,3.96675873322,24.152748472,0.0,9.17985065927,19.4245,46.7367351606,0.0,33.3988,13.3379351606
 08/21  20:00:00,61.8715628146,3.96675873322,22.7036545686,0.0,9.17985065927,19.4245,44.3979556376,0.0,33.3988,10.9991556376
 08/21  21:00:00,57.404101262,3.96675873322,18.3883158603,0.0,9.17985065927,19.4245,37.2158715184,0.0,25.0491,12.1667715184
 08/21  22:00:00,54.3162678281,3.96675873322,15.4603461337,0.0,9.17985065927,19.4245,27.1097141196,0.0,16.6994,10.4103141196
 08/21  23:00:00,52.3964170113,3.96675873322,12.7775689501,0.0,9.17985065927,19.4245,14.1176702535,0.0,8.3497,5.76797025355
 08/21  24:00:00,31.2861072954,3.96675873322,8.36287654376,0.0,4.58992532963,8.1892,7.98607026984,0.0339608527468,3.33988,4.61222941709
 08/22  01:00:00,15.1308371536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  02:00:00,15.1584805396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.1650619984,0.0,0.0,0.0,1.52997510988,7.4902,3.9319754878,0.0,3.33988,0.592095487801
 08/22  04:00:00,16.0333485901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,30.3111855724,3.96675873322,6.53854269406,0.0,4.58992532963,8.1892,9.12498127566,0.183197120229,8.3497,0.592084155433
 08/22  06:00:00,43.7914967574,3.96675873322,7.63448872214,0.0,9.17985065927,19.4245,20.1620931292,0.0,16.6994,3.46269312916
 08/22  07:00:00,55.7658779702,3.96675873322,13.5757305572,0.0,9.17985065927,26.9147,38.3863115166,0.0,25.0491,13.3372115166
 08/22  08:00:00,56.1783340657,3.96675873322,13.9971950577,0.0,9.17985065927,26.9147,45.5654476624,0.0,33.3988,12.1666476624
 08/22  09:00:00,46.7861926353,3.96675873322,12.0997082907,0.0,9.17985065927,19.4245,34.881089875,0.0,25.0491,9.83198987503
 08/22  10:00:00,56.8024968923,3.96675873322,14.6124744196,0.0,9.17985065927,26.9147,50.9955637429,0.0,41.7485,9.24706374289
 08/22  11:00:00,63.5278033792,3.96675873322,20.5932351834,0.0,9.17985065927,26.9147,51.582123438,0.0,41.7485,9.83362343802
 08/22  12:00:00,66.0571777387,3.96675873322,23.7461957101,0.0,9.17985065927,26.9147,50.9949658165,0.0,41.7485,9.24646581649
 08/22  13:00:00,57.9905072251,3.96675873322,23.2359310342,0.0,9.17985065927,19.4245,40.9086051437,0.0,33.3988,7.50980514365
 08/22  14:00:00,57.752221123,3.96675873322,22.984820481,0.0,9.17985065927,19.4245,31.9749539697,0.0,25.0491,6.92585396965
 08/22  15:00:00,57.1944195395,3.96675873322,22.4209804216,0.0,9.17985065927,19.4245,40.3239203705,0.0,33.3988,6.92512037049
 08/22  16:00:00,66.6303957588,3.96675873322,24.3717347305,0.0,9.17985065927,26.9147,57.0219649501,0.0,50.0982,6.92376495007
 08/22  17:00:00,67.9783294245,3.96675873322,25.7136999186,0.0,9.17985065927,26.9147,58.7670340993,0.0,50.0982,8.6688340993
 08/22  18:00:00,68.0651601306,3.96675873322,25.8025823898,0.0,9.17985065927,26.9147,62.265091591,0.0,50.0982,12.166891591
 08/22  19:00:00,60.8936540338,3.96675873322,25.082491547,0.0,9.17985065927,19.4245,46.7362241241,0.0,33.3988,13.3374241241
 08/22  20:00:00,62.938361525,3.96675873322,23.9646713033,0.0,9.17985065927,19.4245,44.3977377395,0.0,33.3988,10.9989377395
 08/22  21:00:00,61.0075966539,3.96675873322,22.126203174,0.0,9.17985065927,19.4245,37.2157561808,0.0,25.0491,12.1666561808
 08/22  22:00:00,57.6171972795,3.96675873322,18.7684744801,0.0,9.17985065927,19.4245,27.1090675789,0.0,16.6994,10.4096675789
 08/22  23:00:00,54.9275888072,3.96675873322,15.3114492855,0.0,9.17985065927,19.4245,14.1184653027,0.0,8.3497,5.76876530274
 08/22  24:00:00,32.8244836236,3.96675873322,9.89806994957,0.0,4.58992532963,8.1892,7.98639220644,0.0337262287549,3.33988,4.61278597769
 08/23  01:00:00,15.1313911894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  02:00:00,15.1517454077,0.0,0.0,0.0,1.52997510988,7.4902,3.93193792672,0.0,3.33988,0.592057926721
 08/23  03:00:00,15.1372782896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  04:00:00,15.290234078,0.0,0.0,0.0,1.52997510988,7.4902,3.93196969593,0.0,3.33988,0.592089695931
 08/23  05:00:00,23.1364184425,3.96675873322,0.116398523237,0.0,4.58992532963,8.1892,8.56323746082,0.19353746082,8.3497,0.02
 08/23  06:00:00,36.0219077431,3.96675873322,0.243861779229,0.0,9.17985065927,19.4245,20.1610710213,0.0,16.6994,3.46167102133
 08/23  07:00:00,48.4516442681,3.96675873322,6.3115634772,0.0,9.17985065927,26.9147,38.3861576393,0.0,25.0491,13.3370576393
 08/23  08:00:00,48.6797820837,3.96675873322,6.54313482184,0.0,9.17985065927,26.9147,45.5652135008,0.0,33.3988,12.1664135008
 08/23  09:00:00,38.5531480856,3.96675873322,3.91435286792,0.0,9.17985065927,19.4245,35.4591633834,0.0,25.0491,10.4100633834
 08/23  10:00:00,46.8791984368,3.96675873322,4.74312521627,0.0,9.17985065927,26.9147,50.4184923451,0.0,41.7485,8.6699923451
 08/23  11:00:00,51.8219035117,3.96675873322,8.95948529772,0.0,9.17985065927,26.9147,51.5807941438,0.0,41.7485,9.8322941438
 08/23  12:00:00,55.0848081944,3.96675873322,12.8585910184,0.0,9.17985065927,26.9147,50.9958819069,0.0,41.7485,9.24738190691
 08/23  13:00:00,46.8015573756,3.96675873322,12.1194675474,0.0,9.17985065927,19.4245,41.4832837657,0.0,33.3988,8.08448376565
 08/23  14:00:00,46.0403387404,3.96675873322,11.3416009553,0.0,9.17985065927,19.4245,31.400144269,0.0,25.0491,6.35104426903
 08/23  15:00:00,44.9644759869,3.96675873322,10.264380886,0.0,9.17985065927,19.4245,40.3244767345,0.0,33.3988,6.92567673446
 08/23  16:00:00,55.0322221681,3.96675873322,12.8358134482,0.0,9.17985065927,26.9147,57.0233735941,0.0,50.0982,6.92517359412
 08/23  17:00:00,58.022682788,3.96675873322,15.8211229956,0.0,9.17985065927,26.9147,58.7657933727,0.0,50.0982,8.66759337273
 08/23  18:00:00,60.5850434116,3.96675873322,18.3882277468,0.0,9.17985065927,26.9147,62.2655032848,0.0,50.0982,12.1673032848
 08/23  19:00:00,51.9082136943,3.96675873322,15.9708237529,0.0,9.17985065927,19.4245,46.7370268497,0.0,33.3988,13.3382268497
 08/23  20:00:00,53.3144898255,3.96675873322,14.2420226871,0.0,9.17985065927,19.4245,44.9755395041,0.0,33.3988,11.5767395041
 08/23  21:00:00,48.1760264893,3.96675873322,9.25274565162,0.0,9.17985065927,19.4245,37.2160829034,0.0,25.0491,12.1669829034
 08/23  22:00:00,45.0446582246,3.96675873322,6.25751154161,0.0,9.17985065927,19.4245,26.5321130554,0.0,16.6994,9.83271305542
 08/23  23:00:00,42.9111086184,3.96675873322,3.36125180857,0.0,9.17985065927,19.4245,14.1177399137,0.0,8.3497,5.76803991366
 08/23  24:00:00,22.8416411311,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.1024264444,0.148708318092,3.33988,4.61383812631
 08/24  01:00:00,15.0319322441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.0616990596,0.0,0.0,0.0,1.52997510988,7.4902,3.93196024973,0.0,3.33988,0.592080249732
 08/24  03:00:00,15.0671020999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.2422223116,0.0,0.0,0.0,1.52997510988,7.4902,3.93196614013,0.0,3.33988,0.592086140134
 08/24  05:00:00,22.9955660989,3.96675873322,0.010564062413,0.0,4.58992532963,8.1892,8.64692169259,0.277221692595,8.3497,0.02
 08/24  06:00:00,35.7968180194,3.96675873322,0.0425099412348,0.0,9.17985065927,19.4245,20.1772991327,0.015802327937,16.6994,3.46209680472
 08/24  07:00:00,46.1172061587,3.96675873322,3.98866226382,0.0,9.17985065927,26.9147,38.3875637019,0.0,25.0491,13.3384637019
 08/24  08:00:00,49.2195920937,3.96675873322,7.07601228566,0.0,9.17985065927,26.9147,45.5665159652,0.0,33.3988,12.1677159652
 08/24  09:00:00,43.892252151,3.96675873322,9.21421004145,0.0,9.17985065927,19.4245,35.4604604579,0.0,25.0491,10.4113604579
 08/24  10:00:00,53.4370601028,3.96675873322,11.2471976004,0.0,9.17985065927,26.9147,50.4177935813,0.0,41.7485,8.66929358128
 08/24  11:00:00,57.2103380731,3.96675873322,14.3082059784,0.0,9.17985065927,26.9147,52.1586599582,0.0,41.7485,10.4101599582
 08/24  12:00:00,58.8746860904,3.96675873322,16.6168312611,0.0,9.17985065927,26.9147,50.4192388932,0.0,41.7485,8.67073889315
 08/24  13:00:00,49.0061301961,3.96675873322,14.3101932749,0.0,9.17985065927,19.4245,41.4837058351,0.0,33.3988,8.08490583512
 08/24  14:00:00,45.6530976558,3.96675873322,10.962252776,0.0,9.17985065927,19.4245,31.9734102739,0.0,25.0491,6.92431027388
 08/24  15:00:00,43.3598348489,3.96675873322,8.66695168073,0.0,9.17985065927,19.4245,39.747833314,0.0,33.3988,6.34903331403
 08/24  16:00:00,52.6096553298,3.96675873322,10.4238673088,0.0,9.17985065927,26.9147,57.0241974621,0.0,50.0982,6.92599746208
 08/24  17:00:00,55.6481766916,3.96675873322,13.4623090792,0.0,9.17985065927,26.9147,59.343946364,0.0,50.0982,9.24574636398
 08/24  18:00:00,58.0051791057,3.96675873322,15.8288907355,0.0,9.17985065927,26.9147,62.2645365707,0.0,50.0982,12.1663365707
 08/24  19:00:00,48.9059214934,3.96675873322,12.9914548936,0.0,9.17985065927,19.4245,46.7364878733,0.0,33.3988,13.3376878733
 08/24  20:00:00,50.6055322722,3.96675873322,11.5889035712,0.0,9.17985065927,19.4245,44.3981349808,0.0,33.3988,10.9993349808
 08/24  21:00:00,46.108638098,3.96675873322,7.19817526715,0.0,9.17985065927,19.4245,37.2158198163,0.0,25.0491,12.1667198163
 08/24  22:00:00,42.6857175091,3.96675873322,3.91252544302,0.0,9.17985065927,19.4245,27.1104657781,0.0,16.6994,10.4110657781
 08/24  23:00:00,40.5411127059,3.96675873322,1.010560659,0.0,9.17985065927,19.4245,13.5432072087,0.0,8.3497,5.19350720865
 08/24  24:00:00,22.822122209,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.11949689162,0.164363965623,3.33988,4.61525292599
 08/25  01:00:00,15.016075851,0.0,0.0,0.0,1.52997510988,7.4902,3.9319752464,0.0,3.33988,0.5920952464
 08/25  02:00:00,15.0384411218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,15.043320893,0.0,0.0,0.0,1.52997510988,7.4902,3.93195163904,0.0,3.33988,0.592071639039
 08/25  04:00:00,15.8030262164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.5744632216,3.96675873322,0.0587743433669,0.0,4.58992532963,8.1892,9.4876758772,0.545898337031,8.3497,0.59207754017
 08/25  06:00:00,36.005480496,3.96675873322,0.039642433335,0.0,9.17985065927,19.4245,20.1615537387,0.0,16.6994,3.46215373868
 08/25  07:00:00,42.6526247293,3.96675873322,0.559273993904,0.0,9.17985065927,26.9147,38.3875212582,0.0,25.0491,13.3384212582
 08/25  08:00:00,46.5971916781,3.96675873322,4.46582507941,0.0,9.17985065927,26.9147,45.5662141619,0.0,33.3988,12.1674141619
 08/25  09:00:00,42.1189858517,3.96675873322,7.44594599538,0.0,9.17985065927,19.4245,34.8825145788,0.0,25.0491,9.8334145788
 08/25  10:00:00,51.0444628674,3.96675873322,8.8632895721,0.0,9.17985065927,26.9147,50.9952209902,0.0,41.7485,9.24672099017
 08/25  11:00:00,55.3689424519,3.96675873322,12.4607925873,0.0,9.17985065927,26.9147,51.5815592763,0.0,41.7485,9.83305927635
 08/25  12:00:00,58.3762218816,3.96675873322,16.0987889206,0.0,9.17985065927,26.9147,50.9950237367,0.0,41.7485,9.24652373671
 08/25  13:00:00,49.5743644832,3.96675873322,14.8515144938,0.0,9.17985065927,19.4245,40.9062663707,0.0,33.3988,7.50746637072
 08/25  14:00:00,48.2763462869,3.96675873322,13.5415747317,0.0,9.17985065927,19.4245,31.975406572,0.0,25.0491,6.92630657202
 08/25  15:00:00,47.0988033972,3.96675873322,12.362524096,0.0,9.17985065927,19.4245,40.3243453704,0.0,33.3988,6.92554537044
 08/25  16:00:00,56.8803746635,3.96675873322,14.6520763705,0.0,9.17985065927,26.9147,57.0233313498,0.0,50.0982,6.92513134979
 08/25  17:00:00,59.3759859799,3.96675873322,17.1543327291,0.0,9.17985065927,26.9147,58.7673235257,0.0,50.0982,8.66912352569
 08/25  18:00:00,60.5651894608,3.96675873322,18.3679041318,0.0,9.17985065927,26.9147,62.2634653786,0.0,50.0982,12.1652653786
 08/25  19:00:00,51.8046792408,3.96675873322,15.041805477,0.0,9.17985065927,19.4245,46.7367272208,0.0,33.3988,13.3379272208
 08/25  20:00:00,51.426098719,3.96675873322,12.5768004328,0.0,9.17985065927,19.4245,44.9757098872,0.0,33.3988,11.5769098872
 08/25  21:00:00,47.1016792075,3.96675873322,8.31563853131,0.0,9.17985065927,19.4245,37.2170121638,0.0,25.0491,12.1679121638
 08/25  22:00:00,45.4982376832,3.96675873322,6.70902460954,0.0,9.17985065927,19.4245,26.5324896089,0.0,16.6994,9.83308960894
 08/25  23:00:00,43.9754196909,3.96675873322,4.4212543767,0.0,9.17985065927,19.4245,14.1173597159,0.0,8.3497,5.76765971595
 08/25  24:00:00,23.0368232062,3.96675873322,0.178593277493,0.0,4.58992532963,8.1892,8.03250289355,0.0786942070221,3.33988,4.61392868653
 08/26  01:00:00,15.0483978072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.0612310305,0.0,0.0,0.0,1.52997510988,7.4902,3.93197132164,0.0,3.33988,0.592091321638
 08/26  03:00:00,15.0623133063,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.225729719,0.0,0.0,0.0,1.52997510988,7.4902,3.93192545601,0.0,3.33988,0.592045456013
 08/26  05:00:00,23.0082517972,3.96675873322,0.0565864414667,0.0,4.58992532963,8.1892,8.73413781869,0.364437818689,8.3497,0.02
 08/26  06:00:00,36.8187280361,3.96675873322,0.0430307070425,0.0,9.17985065927,19.4245,20.1615728221,0.0,16.6994,3.46217282208
 08/26  07:00:00,44.2396527204,3.96675873322,2.12251120047,0.0,9.17985065927,26.9147,29.0856851355,0.0,25.0491,4.03658513551
 08/26  08:00:00,49.6865940617,3.96675873322,7.53663348689,0.0,9.17985065927,26.9147,36.8616457198,0.0,33.3988,3.46284571984
 08/26  09:00:00,43.2759738643,3.96675873322,8.59303477632,0.0,9.17985065927,19.4245,36.0489473369,0.0,25.0491,10.9998473369
 08/26  10:00:00,53.4434386018,3.96675873322,11.2498955502,0.0,9.17985065927,26.9147,51.5825045468,0.0,41.7485,9.83400454676
 08/26  11:00:00,58.4854522433,3.96675873322,15.5569369535,0.0,9.17985065927,26.9147,53.326334252,0.0,41.7485,11.577834252
 08/26  12:00:00,59.3049066129,3.96675873322,17.0082413078,0.0,9.17985065927,26.9147,52.7487459354,0.0,41.7485,11.0002459354
 08/26  13:00:00,50.9383744914,3.96675873322,16.199944082,0.0,9.17985065927,19.4245,43.2315995674,0.0,33.3988,9.8327995674
 08/26  14:00:00,49.1488732562,3.96675873322,14.4029421666,0.0,9.17985065927,19.4245,34.2958245266,0.0,25.0491,9.24672452661
 08/26  15:00:00,48.9772061158,3.96675873322,14.2286607919,0.0,9.17985065927,19.4245,42.0673538992,0.0,33.3988,8.66855389924
 08/26  16:00:00,58.3792625355,3.96675873322,16.1492762138,0.0,9.17985065927,26.9147,58.1829368693,0.0,50.0982,8.08473686929
 08/26  17:00:00,58.2047311725,3.96675873322,15.9852062937,0.0,9.17985065927,26.9147,59.344924965,0.0,50.0982,9.246724965
 08/26  18:00:00,59.382304064,3.96675873322,17.1799191396,0.0,9.17985065927,26.9147,62.2648728357,0.0,50.0982,12.1666728357
 08/26  19:00:00,52.0214085716,3.96675873322,15.0485405694,0.0,9.17985065927,19.4245,45.5645105891,0.0,33.3988,12.1657105891
 08/26  20:00:00,51.0496179591,3.96675873322,12.0158615544,0.0,9.17985065927,19.4245,44.3980996284,0.0,33.3988,10.9992996284
 08/26  21:00:00,48.8282148211,3.96675873322,9.90418203194,0.0,9.17985065927,19.4245,37.2160754717,0.0,25.0491,12.1669754717
 08/26  22:00:00,45.6191054372,3.96675873322,6.84005802981,0.0,9.17985065927,19.4245,25.9454890392,0.0,16.6994,9.24608903922
 08/26  23:00:00,42.3595667521,3.96675873322,2.82909292634,0.0,9.17985065927,19.4245,15.2747838708,0.0,8.3497,6.92508387076
 08/26  24:00:00,22.8225172561,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.07017414597,0.11761943782,3.33988,4.61267470815
 08/27  01:00:00,15.0271110231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  02:00:00,15.0499784738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.0539709179,0.0,0.0,0.0,1.52997510988,7.4902,3.93197050228,0.0,3.33988,0.592090502285
 08/27  04:00:00,15.2296264482,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,23.0118352348,3.96675873322,0.0526301916089,0.0,4.58992532963,8.1892,9.27871191907,0.336948633491,8.3497,0.592063285583
 08/27  06:00:00,36.8299896901,3.96675873322,0.0438319765502,0.0,9.17985065927,19.4245,20.161762654,0.0,16.6994,3.46236265402
 08/27  07:00:00,44.9989752389,3.96675873322,2.87945915553,0.0,9.17985065927,26.9147,28.5112686189,0.0,25.0491,3.46216861892
 08/27  08:00:00,48.801937584,3.96675873322,6.66163066234,0.0,9.17985065927,26.9147,36.8617760346,0.0,33.3988,3.4629760346
 08/27  09:00:00,41.3980083652,3.96675873322,6.72043126543,0.0,9.17985065927,19.4245,28.5120301689,0.0,25.0491,3.46293016892
 08/27  10:00:00,53.7486404388,3.96675873322,11.5497260796,0.0,9.17985065927,26.9147,53.3262461744,0.0,41.7485,11.5777461744
 08/27  11:00:00,56.4121160413,3.96675873322,13.4826148487,0.0,9.17985065927,26.9147,52.7476133149,0.0,41.7485,10.9991133149
 08/27  12:00:00,57.7220794244,3.96675873322,15.4260083999,0.0,9.17985065927,26.9147,50.9949912038,0.0,41.7485,9.24649120379
 08/27  13:00:00,49.1140019347,3.96675873322,14.376146054,0.0,9.17985065927,19.4245,42.0689463952,0.0,33.3988,8.67014639518
 08/27  14:00:00,47.9819841788,3.96675873322,13.2366766038,0.0,9.17985065927,19.4245,31.9746880843,0.0,25.0491,6.92558808435
 08/27  15:00:00,47.2931786205,3.96675873322,12.5539840075,0.0,9.17985065927,19.4245,40.3230138977,0.0,33.3988,6.9242138977
 08/27  16:00:00,56.6380522857,3.96675873322,14.4098903843,0.0,9.17985065927,26.9147,56.4474437302,0.0,50.0982,6.34924373023
 08/27  17:00:00,57.440668213,3.96675873322,15.2142711457,0.0,9.17985065927,26.9147,59.3458481798,0.0,50.0982,9.24764817981
 08/27  18:00:00,58.1470651007,3.96675873322,15.9376343413,0.0,9.17985065927,26.9147,61.0965021612,0.0,50.0982,10.9983021612
 08/27  19:00:00,49.6606184174,3.96675873322,12.7037272254,0.0,9.17985065927,19.4245,44.9748923208,0.0,33.3988,11.5760923208
 08/27  20:00:00,49.5203870369,3.96675873322,10.490751325,0.0,9.17985065927,19.4245,42.0687967917,0.0,33.3988,8.66999679167
 08/27  21:00:00,45.0333569262,3.96675873322,6.11790862961,0.0,9.17985065927,19.4245,36.0477545003,0.0,25.0491,10.9986545003
 08/27  22:00:00,42.1000996045,3.96675873322,3.3272068365,0.0,9.17985065927,19.4245,25.9466874435,0.0,16.6994,9.24728744349
 08/27  23:00:00,40.4867061617,3.96675873322,0.968325503403,0.0,9.17985065927,19.4245,12.963315399,0.0,8.3497,4.61361539904
 08/27  24:00:00,22.7995694305,3.96675873322,0.00565848545944,0.0,4.58992532963,8.1892,9.25019164096,0.141132308996,3.33988,5.76917933196
 08/28  01:00:00,14.9884359758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.008154799,0.0,0.0,0.0,1.52997510988,7.4902,3.93194506543,0.0,3.33988,0.592065065435
 08/28  03:00:00,15.0168190622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.189202569,0.0,0.0,0.0,1.52997510988,7.4902,3.93195097996,0.0,3.33988,0.592070979963
 08/28  05:00:00,22.8983421913,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.79144460745,1.42174460745,8.3497,0.02
 08/28  06:00:00,36.7632036783,3.96675873322,0.0482718716168,0.0,9.17985065927,19.4245,20.1614819695,0.0,16.6994,3.46208196953
 08/28  07:00:00,42.4562544429,3.96675873322,0.371849467646,0.0,9.17985065927,26.9147,38.3863041306,0.0,25.0491,13.3372041306
 08/28  08:00:00,45.286360726,3.96675873322,3.16459993341,0.0,9.17985065927,26.9147,45.5671807569,0.0,33.3988,12.1683807569
 08/28  09:00:00,40.4261103267,3.96675873322,5.76824710815,0.0,9.17985065927,19.4245,35.4605663391,0.0,25.0491,10.4114663391
 08/28  10:00:00,51.3587292837,3.96675873322,9.18264190716,0.0,9.17985065927,26.9147,50.419377412,0.0,41.7485,8.67087741199
 08/28  11:00:00,56.7469796969,3.96675873322,13.8388298323,0.0,9.17985065927,26.9147,52.1584940293,0.0,41.7485,10.4099940293
 08/28  12:00:00,58.9306374557,3.96675873322,16.6577173268,0.0,9.17985065927,26.9147,50.4155990805,0.0,41.7485,8.6670990805
 08/28  13:00:00,50.100097808,3.96675873322,15.37513043,0.0,9.17985065927,19.4245,41.4837371792,0.0,33.3988,8.08493717915
 08/28  14:00:00,48.5437470313,3.96675873322,13.8058895644,0.0,9.17985065927,19.4245,31.9743091477,0.0,25.0491,6.92520914771
 08/28  15:00:00,46.5878779256,3.96675873322,11.8473491034,0.0,9.17985065927,19.4245,40.3233731093,0.0,33.3988,6.9245731093
 08/28  16:00:00,55.3719984056,3.96675873322,13.1460671283,0.0,9.17985065927,26.9147,57.0217172697,0.0,50.0982,6.92351726967
 08/28  17:00:00,56.9259438143,3.96675873322,14.7075952276,0.0,9.17985065927,26.9147,58.7687822492,0.0,50.0982,8.67058224921
 08/28  18:00:00,58.2774603414,3.96675873322,16.0757240184,0.0,9.17985065927,26.9147,62.2657089273,0.0,50.0982,12.1675089273
 08/28  19:00:00,49.0972414347,3.96675873322,12.1599463859,0.0,9.17985065927,19.4245,46.7355420121,0.0,33.3988,13.3367420121
 08/28  20:00:00,48.3175854972,3.96675873322,9.31210456285,0.0,9.17985065927,19.4245,44.9761186061,0.0,33.3988,11.5773186061
 08/28  21:00:00,44.7030927166,3.96675873322,5.80156862088,0.0,9.17985065927,19.4245,37.2169892153,0.0,25.0491,12.1678892153
 08/28  22:00:00,41.0129181875,3.96675873322,2.25613228724,0.0,9.17985065927,19.4245,26.5321325087,0.0,16.6994,9.83273250871
 08/28  23:00:00,40.0622192592,3.96675873322,0.545612043606,0.0,9.17985065927,19.4245,14.1181654118,0.0,8.3497,5.76846541184
 08/28  24:00:00,22.8077945182,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.14181715317,0.187599589367,3.33988,4.6143375638
 08/29  01:00:00,15.006661177,0.0,0.0,0.0,1.52997510988,7.4902,3.93194950697,0.0,3.33988,0.592069506975
 08/29  02:00:00,15.0160429024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.0186806684,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,15.7699522355,0.0,0.0,0.0,1.52997510988,7.4902,3.93195541444,0.0,3.33988,0.59207541444
 08/29  05:00:00,23.4558549156,3.96675873322,0.0,0.0,4.58992532963,8.1892,12.7099891347,4.34028913472,8.3497,0.02
 08/29  06:00:00,36.9887536568,3.96675873322,0.033753036498,0.0,9.17985065927,19.4245,22.1597708714,1.72098991775,16.6994,3.73938095367
 08/29  07:00:00,42.2317516636,3.96675873322,0.165281444357,0.0,9.17985065927,26.9147,38.7023688177,0.0143761942135,25.0491,13.6388926235
 08/29  08:00:00,44.1587018831,3.96675873322,2.0456623131,0.0,9.17985065927,26.9147,45.5653988692,0.0,33.3988,12.1665988692
 08/29  09:00:00,38.6528098874,3.96675873322,4.00399289228,0.0,9.17985065927,19.4245,34.8832736086,0.0,25.0491,9.83417360865
 08/29  10:00:00,49.1853785395,3.96675873322,7.0141084463,0.0,9.17985065927,26.9147,50.9963353187,0.0,41.7485,9.24783531873
 08/29  11:00:00,53.5010996618,3.96675873322,10.5929497972,0.0,9.17985065927,26.9147,51.5817617772,0.0,41.7485,9.83326177715
 08/29  12:00:00,54.9308307634,3.96675873322,12.6746294686,0.0,9.17985065927,26.9147,50.9945671317,0.0,41.7485,9.24606713169
 08/29  13:00:00,46.3795414442,3.96675873322,11.6736067106,0.0,9.17985065927,19.4245,40.9063648951,0.0,33.3988,7.5075648951
 08/29  14:00:00,44.792812909,3.96675873322,10.0755559396,0.0,9.17985065927,19.4245,31.975824342,0.0,25.0491,6.92672434197
 08/29  15:00:00,43.9263549431,3.96675873322,9.20914754306,0.0,9.17985065927,19.4245,40.3244517446,0.0,33.3988,6.92565174464
 08/29  16:00:00,52.9631033916,3.96675873322,10.755359191,0.0,9.17985065927,26.9147,57.0242777426,0.0,50.0982,6.92607774255
 08/29  17:00:00,53.8604405695,3.96675873322,11.6623292221,0.0,9.17985065927,26.9147,58.7671296177,0.0,50.0982,8.66892961771
 08/29  18:00:00,54.251998933,3.96675873322,12.1262793995,0.0,9.17985065927,26.9147,62.8435194607,0.0,50.0982,12.7453194607
 08/29  19:00:00,45.0958353872,3.96675873322,8.37789248538,0.0,9.17985065927,19.4245,46.7378466622,0.0,33.3988,13.3390466622
 08/29  20:00:00,44.1952236252,3.96675873322,5.39363215552,0.0,9.17985065927,19.4245,44.3978400837,0.0,33.3988,10.9990400837
 08/29  21:00:00,40.5759037202,3.96675873322,1.83790407426,0.0,9.17985065927,19.4245,37.2150012642,0.0,25.0491,12.1659012642
 08/29  22:00:00,39.5570196269,3.96675873322,0.82650735517,0.0,9.17985065927,19.4245,27.1101316803,0.0,16.6994,10.4107316803
 08/29  23:00:00,39.5123378609,3.96675873322,0.035015525995,0.0,9.17985065927,19.4245,14.1799862405,0.0619146128151,8.3497,5.76837162769
 08/29  24:00:00,22.7552631754,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.18127723648,0.228780514363,3.33988,4.61261672211
 08/30  01:00:00,14.9598283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,14.982898284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,15.0059243924,0.0,0.0,0.0,1.52997510988,7.4902,3.93196364249,0.0,3.33988,0.592083642488
 08/30  04:00:00,15.1734325846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,22.8702245644,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.7263215994,5.78453207362,8.3497,0.592089525751
 08/30  06:00:00,36.7205755859,3.96675873322,0.0342755558583,0.0,9.17985065927,19.4245,22.4022457181,2.24048248366,16.6994,3.46236323442
 08/30  07:00:00,42.1443059867,3.96675873322,0.0826091422581,0.0,9.17985065927,26.9147,38.4003604367,0.0134492882187,25.0491,13.3378111485
 08/30  08:00:00,43.9731328994,3.96675873322,1.86214173882,0.0,9.17985065927,26.9147,45.5674728138,0.0,33.3988,12.1686728138
 08/30  09:00:00,39.2091276658,3.96675873322,4.55455732615,0.0,9.17985065927,19.4245,35.460830855,0.0,25.0491,10.411730855
 08/30  10:00:00,49.7043769649,3.96675873322,7.52947338083,0.0,9.17985065927,26.9147,50.4197934551,0.0,41.7485,8.67129345506
 08/30  11:00:00,54.1577992057,3.96675873322,11.2438224365,0.0,9.17985065927,26.9147,52.15963974,0.0,41.7485,10.41113974
 08/30  12:00:00,56.5940484108,3.96675873322,14.3090865459,0.0,9.17985065927,26.9147,50.4183882427,0.0,41.7485,8.66988824274
 08/30  13:00:00,47.9100170126,3.96675873322,13.1805796792,0.0,9.17985065927,19.4245,41.483866236,0.0,33.3988,8.08506623596
 08/30  14:00:00,45.7399613836,3.96675873322,11.0077090632,0.0,9.17985065927,19.4245,31.9745785758,0.0,25.0491,6.92547857582
 08/30  15:00:00,44.7737334777,3.96675873322,10.0417437054,0.0,9.17985065927,19.4245,40.3231670188,0.0,33.3988,6.92436701876
 08/30  16:00:00,54.2639636245,3.96675873322,12.041237143,0.0,9.17985065927,26.9147,56.7386590018,0.0,50.0982,6.64045900177
 08/30  17:00:00,55.9952966317,3.96675873322,13.7773442597,0.0,9.17985065927,26.9147,59.0524673137,0.0,50.0982,8.95426731373
 08/30  18:00:00,57.4580516812,3.96675873322,15.301895632,0.0,9.17985065927,26.9147,62.2657233134,0.0,50.0982,12.1675233134
 08/30  19:00:00,49.2589547798,3.96675873322,12.3216878984,0.0,9.17985065927,19.4245,46.7360141443,0.0,33.3988,13.3372141443
 08/30  20:00:00,49.0366350505,3.96675873322,10.0205767766,0.0,9.17985065927,19.4245,44.9763482149,0.0,33.3988,11.5775482149
 08/30  21:00:00,45.3219218996,3.96675873322,6.41264722384,0.0,9.17985065927,19.4245,37.2167165226,0.0,25.0491,12.1676165226
 08/30  22:00:00,42.4797141113,3.96675873322,3.71272657986,0.0,9.17985065927,19.4245,26.532542695,0.0,16.6994,9.83314269503
 08/30  23:00:00,40.4985527926,3.96675873322,0.97507375408,0.0,9.17985065927,19.4245,14.1182671386,0.0,8.3497,5.76856713862
 08/30  24:00:00,22.8111545235,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.13534253389,0.18066177776,3.33988,4.61480075613
 08/31  01:00:00,15.0107423102,0.0,0.0,0.0,1.52997510988,7.4902,3.93196676621,0.0,3.33988,0.592086766206
 08/31  02:00:00,15.0363506699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.0443784472,0.0,0.0,0.0,1.52997510988,7.4902,3.93194682706,0.0,3.33988,0.592066827058
 08/31  04:00:00,15.213957875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  05:00:00,22.9522692963,3.96675873322,0.0315362956545,0.0,4.58992532963,8.1892,9.18787359974,0.246100864322,8.3497,0.592072735421
 08/31  06:00:00,36.7803016762,3.96675873322,0.0463661683948,0.0,9.17985065927,19.4245,20.1615052493,0.0,16.6994,3.4621052493
 08/31  07:00:00,42.4028011937,3.96675873322,0.320955786254,0.0,9.17985065927,26.9147,38.3896283062,0.0,25.0491,13.3405283062
 08/31  08:00:00,44.361319335,3.96675873322,2.24811567294,0.0,9.17985065927,26.9147,45.5667910892,0.0,33.3988,12.1679910892
 08/31  09:00:00,39.9649107847,3.96675873322,5.30630677257,0.0,9.17985065927,19.4245,34.8835304689,0.0,25.0491,9.83443046886
 08/31  10:00:00,51.1595970975,3.96675873322,8.97652640258,0.0,9.17985065927,26.9147,50.9962393362,0.0,41.7485,9.24773933623
 08/31  11:00:00,56.6093664502,3.96675873322,13.6816740744,0.0,9.17985065927,26.9147,52.1596352973,0.0,41.7485,10.4111352973
 08/31  12:00:00,59.0001627675,3.96675873322,16.7028401486,0.0,9.17985065927,26.9147,50.4194642937,0.0,41.7485,8.67096429371
 08/31  13:00:00,50.0023831628,3.96675873322,15.2648249485,0.0,9.17985065927,19.4245,41.4847310223,0.0,33.3988,8.08593102229
 08/31  14:00:00,48.6449045523,3.96675873322,13.8999327833,0.0,9.17985065927,19.4245,31.9743759929,0.0,25.0491,6.92527599285
 08/31  15:00:00,47.0472633846,3.96675873322,12.3036342364,0.0,9.17985065927,19.4245,40.3251612878,0.0,33.3988,6.92636128785
 08/31  16:00:00,56.0056976168,3.96675873322,13.774927037,0.0,9.17985065927,26.9147,56.4493444295,0.0,50.0982,6.35114442951
 08/31  17:00:00,57.6261568428,3.96675873322,15.4000164456,0.0,9.17985065927,26.9147,59.3448969653,0.0,50.0982,9.24669696531
 08/31  18:00:00,60.2941365083,3.96675873322,18.0922510062,0.0,9.17985065927,26.9147,62.2657978825,0.0,50.0982,12.1675978825
 08/31  19:00:00,52.6671028272,3.96675873322,15.7013017007,0.0,9.17985065927,19.4245,46.7379634896,0.0,33.3988,13.3391634896
 08/31  20:00:00,53.1431284312,3.96675873322,14.0909256755,0.0,9.17985065927,19.4245,44.9764468604,0.0,33.3988,11.5776468604
 08/31  21:00:00,49.1631002139,3.96675873322,10.2223161108,0.0,9.17985065927,19.4245,37.216204055,0.0,25.0491,12.167104055
 08/31  22:00:00,46.1671969415,3.96675873322,7.37094690449,0.0,9.17985065927,19.4245,26.5324453422,0.0,16.6994,9.83304534222
 08/31  23:00:00,43.9850351329,3.96675873322,4.4306816229,0.0,9.17985065927,19.4245,14.1182484313,0.0,8.3497,5.76854843126
 08/31  24:00:00,22.9100600195,3.96675873322,0.059916927848,0.0,4.58992532963,8.1892,8.03615833272,0.0813107956932,3.33988,4.61496753703
 09/01  01:00:00,15.0404090022,0.0,0.0,0.0,1.52997510988,7.4902,3.93196785224,0.0,3.33988,0.592087852238
 09/01  02:00:00,15.0507456138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,15.0497235284,0.0,0.0,0.0,1.52997510988,7.4902,3.931947915,0.0,3.33988,0.592067915
 09/01  04:00:00,15.8105294725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  05:00:00,23.5757217461,3.96675873322,0.055681308785,0.0,4.58992532963,8.1892,9.31369995626,0.371926134237,8.3497,0.592073822028
 09/01  06:00:00,37.0544235564,3.96675873322,0.0363159030223,0.0,9.17985065927,19.4245,20.1614203938,0.0,16.6994,3.4620203938
 09/01  07:00:00,42.1816893683,3.96675873322,0.100647873066,0.0,9.17985065927,26.9147,38.4091057016,0.0206109481661,25.0491,13.3393947535
 09/01  08:00:00,43.049162744,3.96675873322,0.951520186114,0.0,9.17985065927,26.9147,45.5674922023,0.0,33.3988,12.1686922023
 09/01  09:00:00,36.1666233527,3.96675873322,1.53601576481,0.0,9.17985065927,19.4245,35.4605704636,0.0,25.0491,10.4114704636
 09/01  10:00:00,45.1216788782,3.96675873322,2.99077038092,0.0,9.17985065927,26.9147,50.4193611465,0.0,41.7485,8.67086114654
 09/01  11:00:00,49.6082896924,3.96675873322,6.73754587858,0.0,9.17985065927,26.9147,52.1606521521,0.0,41.7485,10.4121521521
 09/01  12:00:00,51.7605812018,3.96675873322,9.53314748385,0.0,9.17985065927,26.9147,50.4186394418,0.0,41.7485,8.67013944183
 09/01  13:00:00,43.6589817274,3.96675873322,8.98338541135,0.0,9.17985065927,19.4245,41.4832695562,0.0,33.3988,8.08446955624
 09/01  14:00:00,42.8965719264,3.96675873322,8.20663042095,0.0,9.17985065927,19.4245,31.9760090611,0.0,25.0491,6.92690906108
 09/01  15:00:00,42.6135693387,3.96675873322,7.90992145295,0.0,9.17985065927,19.4245,40.3228476158,0.0,33.3988,6.92404761578
 09/01  16:00:00,52.4501742869,3.96675873322,10.251603357,0.0,9.17985065927,26.9147,57.0222871742,0.0,50.0982,6.92408717419
 09/01  17:00:00,54.7008616678,3.96675873322,12.5019126549,0.0,9.17985065927,26.9147,58.7690449299,0.0,50.0982,8.67084492987
 09/01  18:00:00,55.0298886413,3.96675873322,12.8637862306,0.0,9.17985065927,26.9147,62.2655328965,0.0,50.0982,12.1673328965
 09/01  19:00:00,45.6189701322,3.96675873322,8.89631749159,0.0,9.17985065927,19.4245,47.1291607018,0.0,33.3988,13.7303607018
 09/01  20:00:00,45.738445571,3.96675873322,6.91599911767,0.0,9.17985065927,19.4245,44.5852681237,0.0,33.3988,11.1864681237
 09/01  21:00:00,42.2806408568,3.96675873322,3.52272324962,0.0,9.17985065927,19.4245,37.2172988938,0.0,25.0491,12.1681988938
 09/01  22:00:00,39.4886451391,3.96675873322,0.751482877069,0.0,9.17985065927,19.4245,27.1111480243,0.0,16.6994,10.4117480243
 09/01  23:00:00,39.4891453327,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.1698215859,0.0522070357337,8.3497,5.76791455019
 09/01  24:00:00,22.7632018952,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.21420576323,0.261532764384,3.33988,4.61279299885
 09/02  01:00:00,14.9695268694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,14.9961429233,0.0,0.0,0.0,1.52997510988,7.4902,3.93193218976,0.0,3.33988,0.592052189762
 09/02  03:00:00,15.0032589752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.1746588164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,22.8927168714,3.96675873322,0.0,0.0,4.58992532963,8.1892,13.0941193672,4.15232677063,8.3497,0.592092596527
 09/02  06:00:00,36.7379066025,3.96675873322,0.0366689647513,0.0,9.17985065927,19.4245,22.0747171208,1.91277691399,16.6994,3.46254020681
 09/02  07:00:00,42.0895376577,3.96675873322,0.0337743648439,0.0,9.17985065927,26.9147,28.5268947695,0.0152502468416,25.0491,3.46254452265
 09/02  08:00:00,42.5037569945,3.96675873322,0.411856091435,0.0,9.17985065927,26.9147,36.8615063643,0.0,33.3988,3.46270636434
 09/02  09:00:00,35.8116786565,3.96675873322,1.18300363415,0.0,9.17985065927,19.4245,36.627385092,0.0,25.0491,11.578285092
 09/02  10:00:00,45.695182422,3.96675873322,3.55048743907,0.0,9.17985065927,26.9147,51.5829713105,0.0,41.7485,9.83447131054
