Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  11:00:00,48.8987237641,3.96675873322,6.01273883933,0.0,9.17985065927,26.9147,53.3258010934,0.0,41.7485,11.5773010934
 09/02  12:00:00,49.8612666836,3.96675873322,7.61682321414,0.0,9.17985065927,26.9147,52.7469940504,0.0,41.7485,10.9984940504
 09/02  13:00:00,42.5234233373,3.96675873322,7.82130334989,0.0,9.17985065927,19.4245,43.8103007778,0.0,33.3988,10.4115007778
 09/02  14:00:00,42.5394095464,3.96675873322,7.82559405225,0.0,9.17985065927,19.4245,33.7203073681,0.0,25.0491,8.67120736811
 09/02  15:00:00,42.7991795588,3.96675873322,8.08100474753,0.0,9.17985065927,19.4245,42.6456221839,0.0,33.3988,9.24682218393
 09/02  16:00:00,51.5109362418,3.96675873322,9.35204086451,0.0,9.17985065927,26.9147,58.1832348101,0.0,50.0982,8.08503481014
 09/02  17:00:00,52.0361028482,3.96675873322,9.89343425687,0.0,9.17985065927,26.9147,58.7687571055,0.0,50.0982,8.67055710552
 09/02  18:00:00,54.5619747238,3.96675873322,12.4230007574,0.0,9.17985065927,26.9147,62.2665015013,0.0,50.0982,12.1683015013
 09/02  19:00:00,48.3544558621,3.96675873322,11.4171461382,0.0,9.17985065927,19.4245,46.144904584,0.0,33.3988,12.746104584
 09/02  20:00:00,47.6388676142,3.96675873322,8.61717597674,0.0,9.17985065927,19.4245,44.3989883959,0.0,33.3988,11.0001883959
 09/02  21:00:00,45.1388203871,3.96675873322,6.23507069037,0.0,9.17985065927,19.4245,37.2168137633,0.0,25.0491,12.1677137633
 09/02  22:00:00,43.0828596391,3.96675873322,4.31817580711,0.0,9.17985065927,19.4245,25.9472287207,0.0,16.6994,9.24782872069
 09/02  23:00:00,41.2562965178,3.96675873322,1.73471552923,0.0,9.17985065927,19.4245,15.2764659303,0.0,8.3497,6.92676593026
 09/02  24:00:00,22.8206374392,3.96675873322,0.0039332364639,0.0,4.58992532963,8.1892,8.07280259374,0.1192802847,3.33988,4.61364230904
 09/03  01:00:00,15.0065639581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.0256987163,0.0,0.0,0.0,1.52997510988,7.4902,3.93196688498,0.0,3.33988,0.592086884984
 09/03  03:00:00,15.0292025294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.1978650298,0.0,0.0,0.0,1.52997510988,7.4902,3.93197276486,0.0,3.33988,0.592092764859
 09/03  05:00:00,22.9588218882,3.96675873322,0.0438954442546,0.0,4.58992532963,8.1892,9.03938100619,0.669681006186,8.3497,0.02
 09/03  06:00:00,36.811294287,3.96675873322,0.0585388249503,0.0,9.17985065927,19.4245,20.1614698848,0.0,16.6994,3.46206988483
 09/03  07:00:00,42.4759609278,3.96675873322,0.375694902686,0.0,9.17985065927,26.9147,29.0857045734,0.0,25.0491,4.03660457339
 09/03  08:00:00,47.121419266,3.96675873322,4.9827420132,0.0,9.17985065927,26.9147,36.8618586712,0.0,33.3988,3.46305867121
 09/03  09:00:00,41.0465664376,3.96675873322,6.35196515006,0.0,9.17985065927,19.4245,28.5120898817,0.0,25.0491,3.46298988172
 09/03  10:00:00,52.033169644,3.96675873322,9.82491974198,0.0,9.17985065927,26.9147,52.7487115387,0.0,41.7485,11.0002115387
 09/03  11:00:00,55.8107011921,3.96675873322,12.8602713119,0.0,9.17985065927,26.9147,53.3253627235,0.0,41.7485,11.5768627235
 09/03  12:00:00,58.839685377,3.96675873322,16.5079808258,0.0,9.17985065927,26.9147,50.4168611816,0.0,41.7485,8.66836118157
 09/03  13:00:00,51.7386269234,3.96675873322,16.9559378988,0.0,9.17985065927,19.4245,42.6462413092,0.0,33.3988,9.24744130925
 09/03  14:00:00,51.3660150596,3.96675873322,16.5685349293,0.0,9.17985065927,19.4245,31.9741397213,0.0,25.0491,6.92503972125
 09/03  15:00:00,51.3752936384,3.96675873322,16.5727255834,0.0,9.17985065927,19.4245,40.3240039362,0.0,33.3988,6.92520393623
 09/03  16:00:00,61.1566680944,3.96675873322,18.8635382769,0.0,9.17985065927,26.9147,57.0224418891,0.0,50.0982,6.92424188912
 09/03  17:00:00,61.5511075045,3.96675873322,19.2662357992,0.0,9.17985065927,26.9147,58.7685904906,0.0,50.0982,8.67039049057
 09/03  18:00:00,61.5953573461,3.96675873322,19.3571315668,0.0,9.17985065927,26.9147,61.6759867955,0.0,50.0982,11.5777867955
 09/03  19:00:00,52.5290627536,3.96675873322,15.5344044619,0.0,9.17985065927,19.4245,44.399986135,0.0,33.3988,11.001186135
 09/03  20:00:00,52.4422170169,3.96675873322,13.3750308385,0.0,9.17985065927,19.4245,42.6453121268,0.0,33.3988,9.2465121268
 09/03  21:00:00,47.4370367071,3.96675873322,8.49492341376,0.0,9.17985065927,19.4245,36.048720912,0.0,25.0491,10.999620912
 09/03  22:00:00,45.2431828234,3.96675873322,6.43637595344,0.0,9.17985065927,19.4245,25.9456875276,0.0,16.6994,9.24628752756
 09/03  23:00:00,45.5907796689,3.96675873322,6.01244669043,0.0,9.17985065927,19.4245,12.9629546144,0.0,8.3497,4.61325461441
 09/03  24:00:00,25.1660738041,3.96675873322,2.29434758736,0.0,4.58992532963,8.1892,9.20005727744,0.0909867183167,3.33988,5.76919055912
 09/04  01:00:00,15.0593614239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.0760146393,0.0,0.0,0.0,1.52997510988,7.4902,3.93193111275,0.0,3.33988,0.592051112751
 09/04  03:00:00,15.0879667307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.2693581878,0.0,0.0,0.0,1.52997510988,7.4902,3.93193704949,0.0,3.33988,0.592057049492
 09/04  05:00:00,22.988025776,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.58165046714,0.211950467138,8.3497,0.02
 09/04  06:00:00,36.8494486665,3.96675873322,0.0474049794815,0.0,9.17985065927,19.4245,20.1615583091,0.0,16.6994,3.46215830909
 09/04  07:00:00,45.348358004,3.96675873322,3.22180169951,0.0,9.17985065927,26.9147,28.5116920394,0.0,25.0491,3.46259203936
 09/04  08:00:00,48.2387742354,3.96675873322,6.09826601768,0.0,9.17985065927,26.9147,37.4355178768,0.0,33.3988,4.03671787684
 09/04  09:00:00,41.0725334496,3.96675873322,6.39072598726,0.0,9.17985065927,19.4245,28.5120391968,0.0,25.0491,3.46293919681
 09/04  10:00:00,53.3681044164,3.96675873322,11.1636837722,0.0,9.17985065927,26.9147,52.7488750967,0.0,41.7485,11.0003750967
 09/04  11:00:00,57.1170972663,3.96675873322,14.166667386,0.0,9.17985065927,26.9147,53.3265494972,0.0,41.7485,11.5780494972
 09/04  12:00:00,60.054412558,3.96675873322,17.728015851,0.0,9.17985065927,26.9147,50.4178872802,0.0,41.7485,8.66938728017
 09/04  13:00:00,52.9152068381,3.96675873322,18.1428755053,0.0,9.17985065927,19.4245,42.6459515703,0.0,33.3988,9.24715157026
 09/04  14:00:00,50.8343197271,3.96675873322,16.0572984571,0.0,9.17985065927,19.4245,31.9743862402,0.0,25.0491,6.92528624016
 09/04  15:00:00,49.9199067204,3.96675873322,15.1430992393,0.0,9.17985065927,19.4245,40.3243473618,0.0,33.3988,6.9255473618
 09/04  16:00:00,59.0349353671,3.96675873322,16.7678313865,0.0,9.17985065927,26.9147,57.0235506725,0.0,50.0982,6.92535067248
 09/04  17:00:00,57.7787356509,3.96675873322,15.5288260268,0.0,9.17985065927,26.9147,58.7678184079,0.0,50.0982,8.66961840787
 09/04  18:00:00,56.5279473767,3.96675873322,14.3054366346,0.0,9.17985065927,26.9147,61.6770682697,0.0,50.0982,11.5788682697
 09/04  19:00:00,48.2167811944,3.96675873322,10.1990627598,0.0,9.17985065927,19.4245,44.399667069,0.0,33.3988,11.000867069
 09/04  20:00:00,47.0395844838,3.96675873322,8.02016276373,0.0,9.17985065927,19.4245,42.6456695315,0.0,33.3988,9.24686953151
 09/04  21:00:00,44.5174828347,3.96675873322,5.59882597597,0.0,9.17985065927,19.4245,36.0492202095,0.0,25.0491,11.0001202095
 09/04  22:00:00,42.3267256041,3.96675873322,3.55213329509,0.0,9.17985065927,19.4245,25.9471035224,0.0,16.6994,9.24770352241
 09/04  23:00:00,41.9708679967,3.96675873322,2.43520173135,0.0,9.17985065927,19.4245,12.9637094212,0.0,8.3497,4.61400942116
 09/04  24:00:00,22.8202652477,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.20660385136,0.0986872663082,3.33988,5.76803658505
 09/05  01:00:00,15.0133637112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,15.0347696871,0.0,0.0,0.0,1.52997510988,7.4902,3.93197614818,0.0,3.33988,0.592096148179
 09/05  03:00:00,15.038101135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.8191606505,0.0,0.0,0.0,1.52997510988,7.4902,3.93193030967,0.0,3.33988,0.592050309675
 09/05  05:00:00,23.5672007172,3.96675873322,0.038595153828,0.0,4.58992532963,8.1892,8.65320013195,0.28350013195,8.3497,0.02
 09/05  06:00:00,37.0584270673,3.96675873322,0.0343960646649,0.0,9.17985065927,19.4245,20.1617574894,0.0,16.6994,3.4623574894
 09/05  07:00:00,42.602139877,3.96675873322,0.50949603083,0.0,9.17985065927,26.9147,38.9687014206,0.0,25.0491,13.9196014206
 09/05  08:00:00,44.4123352834,3.96675873322,2.2944178095,0.0,9.17985065927,26.9147,45.5681953542,0.0,33.3988,12.1693953542
 09/05  09:00:00,39.8699825501,3.96675873322,5.20436519704,0.0,9.17985065927,19.4245,35.4613089447,0.0,25.0491,10.4122089447
 09/05  10:00:00,52.3847659526,3.96675873322,10.1778374446,0.0,9.17985065927,26.9147,50.4199012595,0.0,41.7485,8.67140125952
 09/05  11:00:00,59.938598382,3.96675873322,16.9645151966,0.0,9.17985065927,26.9147,52.1606167222,0.0,41.7485,10.4121167222
 09/05  12:00:00,64.337769233,3.96675873322,21.9786668112,0.0,9.17985065927,26.9147,50.9946833259,0.0,41.7485,9.24618332591
 09/05  13:00:00,57.6141179978,3.96675873322,22.8157774085,0.0,9.17985065927,19.4245,40.9075159676,0.0,33.3988,7.50871596763
 09/05  14:00:00,57.3228283235,3.96675873322,22.5111452298,0.0,9.17985065927,19.4245,31.9759528245,0.0,25.0491,6.92685282454
 09/05  15:00:00,56.4264006753,3.96675873322,21.6095118547,0.0,9.17985065927,19.4245,40.3250354526,0.0,33.3988,6.92623545258
 09/05  16:00:00,66.4319804141,3.96675873322,24.1246588854,0.0,9.17985065927,26.9147,57.0240922362,0.0,50.0982,6.92589223618
 09/05  17:00:00,69.1703650787,3.96675873322,26.8630381709,0.0,9.17985065927,26.9147,59.3449632188,0.0,50.0982,9.24676321877
 09/05  18:00:00,68.9236024555,3.96675873322,26.6416218866,0.0,9.17985065927,26.9147,62.2669296442,0.0,50.0982,12.1687296442
 09/05  19:00:00,60.865662083,3.96675873322,22.9729369932,0.0,9.17985065927,19.4245,46.7386929886,0.0,33.3988,13.3398929886
 09/05  20:00:00,56.9323345754,3.96675873322,18.0028059381,0.0,9.17985065927,19.4245,44.9772036184,0.0,33.3988,11.5784036184
 09/05  21:00:00,52.4153867846,3.96675873322,13.5560581299,0.0,9.17985065927,19.4245,37.2180782953,0.0,25.0491,12.1689782953
 09/05  22:00:00,49.2690278762,3.96675873322,10.423702767,0.0,9.17985065927,19.4245,27.1113625491,0.0,16.6994,10.4119625491
 09/05  23:00:00,46.9787281696,3.96675873322,7.39085666053,0.0,9.17985065927,19.4245,14.1184848531,0.0,8.3497,5.76878485307
 09/05  24:00:00,26.1576304184,3.96675873322,3.28044825927,0.0,4.58992532963,8.1892,7.98820551214,0.0356439657614,3.33988,4.61268154638
 09/06  01:00:00,15.066111406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,15.0840607237,0.0,0.0,0.0,1.52997510988,7.4902,3.93197321162,0.0,3.33988,0.592093211618
 09/06  03:00:00,15.1023024086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  04:00:00,15.2908198596,0.0,0.0,0.0,1.52997510988,7.4902,3.93192735806,0.0,3.33988,0.592047358058
 09/06  05:00:00,23.7536416244,3.96675873322,0.740908434021,0.0,4.58992532963,8.1892,8.46726071843,0.0975607184297,8.3497,0.02
 09/06  06:00:00,38.6062998357,3.96675873322,1.77057990034,0.0,9.17985065927,19.4245,20.1615444656,0.0,16.6994,3.46214446561
 09/06  07:00:00,47.9824717181,3.96675873322,5.81886998618,0.0,9.17985065927,26.9147,38.3878382024,0.0,25.0491,13.3387382024
 09/06  08:00:00,50.8886342428,3.96675873322,8.70049252099,0.0,9.17985065927,26.9147,46.1462196508,0.0,33.3988,12.7474196508
 09/06  09:00:00,44.7402040627,3.96675873322,10.0143611279,0.0,9.17985065927,19.4245,34.8838417123,0.0,25.0491,9.83474171228
 09/06  10:00:00,55.402273375,3.96675873322,13.1506555096,0.0,9.17985065927,26.9147,50.9964428471,0.0,41.7485,9.24794284711
 09/06  11:00:00,60.4411389148,3.96675873322,17.4624075162,0.0,9.17985065927,26.9147,52.1601624692,0.0,41.7485,10.4116624692
 09/06  12:00:00,64.6305360018,3.96675873322,22.2654830171,0.0,9.17985065927,26.9147,50.4183345674,0.0,41.7485,8.66983456738
 09/06  13:00:00,57.5378764876,3.96675873322,22.7272024819,0.0,9.17985065927,19.4245,41.4839532271,0.0,33.3988,8.08515322706
 09/06  14:00:00,54.8842715447,3.96675873322,20.0766460875,0.0,9.17985065927,19.4245,31.9748612639,0.0,25.0491,6.92576126385
 09/06  15:00:00,54.4866717827,3.96675873322,19.6754877039,0.0,9.17985065927,19.4245,40.3235975664,0.0,33.3988,6.92479756644
 09/06  16:00:00,66.1690788124,3.96675873322,23.8622746071,0.0,9.17985065927,26.9147,57.023927895,0.0,50.0982,6.92572789504
 09/06  17:00:00,68.1751690275,3.96675873322,25.876338248,0.0,9.17985065927,26.9147,59.3431506617,0.0,50.0982,9.2449506617
 09/06  18:00:00,67.7257909418,3.96675873322,25.4906187654,0.0,9.17985065927,26.9147,62.2659786383,0.0,50.0982,12.1677786383
 09/06  19:00:00,58.8499243749,3.96675873322,20.7734875557,0.0,9.17985065927,19.4245,46.7376349233,0.0,33.3988,13.3388349233
 09/06  20:00:00,56.3684871367,3.96675873322,17.2740603915,0.0,9.17985065927,19.4245,44.9771183971,0.0,33.3988,11.5783183971
 09/06  21:00:00,52.0168154345,3.96675873322,13.0375731372,0.0,9.17985065927,19.4245,37.2183991555,0.0,25.0491,12.1692991555
 09/06  22:00:00,49.0325015619,3.96675873322,10.2053668841,0.0,9.17985065927,19.4245,27.1117754789,0.0,16.6994,10.4123754789
 09/06  23:00:00,47.1664739027,3.96675873322,7.57391846379,0.0,9.17985065927,19.4245,14.1181700216,0.0,8.3497,5.76847002156
 09/06  24:00:00,26.363724336,3.96675873322,3.48073363094,0.0,4.58992532963,8.1892,8.02188786365,0.0690902514988,3.33988,4.61291761215
 09/07  01:00:00,15.0759049202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.0896576881,0.0,0.0,0.0,1.52997510988,7.4902,3.93195236255,0.0,3.33988,0.592072362546
 09/07  03:00:00,15.0947277156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.2851523217,0.0,0.0,0.0,1.52997510988,7.4902,3.93195826547,0.0,3.33988,0.592078265474
 09/07  05:00:00,23.2564302894,3.96675873322,0.24752798568,0.0,4.58992532963,8.1892,8.46759461115,0.0978946111539,8.3497,0.02
 09/07  06:00:00,37.8275679843,3.96675873322,0.998115391544,0.0,9.17985065927,19.4245,20.1610237456,0.0,16.6994,3.46162374558
 09/07  07:00:00,47.5322991382,3.96675873322,5.3801242223,0.0,9.17985065927,26.9147,38.4831764301,0.0,25.0491,13.4340764301
 09/07  08:00:00,49.1063130718,3.96675873322,6.94828437782,0.0,9.17985065927,26.9147,46.0504057231,0.0,33.3988,12.6516057231
 09/07  09:00:00,44.5949955435,3.96675873322,9.90011432883,0.0,9.17985065927,19.4245,35.252243737,0.0,25.0491,10.203143737
 09/07  10:00:00,56.5939897919,3.96675873322,14.3834248318,0.0,9.17985065927,26.9147,50.6280182862,0.0,41.7485,8.87951828624
 09/07  11:00:00,60.3558412812,3.96675873322,17.4281457795,0.0,9.17985065927,26.9147,52.1594783199,0.0,41.7485,10.4109783199
 09/07  12:00:00,63.784458488,3.96675873322,21.4761610144,0.0,9.17985065927,26.9147,50.9945099866,0.0,41.7485,9.24600998663
 09/07  13:00:00,53.5274012854,3.96675873322,18.7851138777,0.0,9.17985065927,19.4245,40.9085588425,0.0,33.3988,7.50975884253
 09/07  14:00:00,48.6200229765,3.96675873322,13.8831796825,0.0,9.17985065927,19.4245,31.9758614556,0.0,25.0491,6.92676145562
 09/07  15:00:00,45.4972475744,3.96675873322,10.7695203181,0.0,9.17985065927,19.4245,40.3258851833,0.0,33.3988,6.92708518334
 09/07  16:00:00,53.3398014216,3.96675873322,11.1275288049,0.0,9.17985065927,26.9147,57.025085404,0.0,50.0982,6.926885404
 09/07  17:00:00,54.2070650718,3.96675873322,11.9954194101,0.0,9.17985065927,26.9147,59.3456594119,0.0,50.0982,9.24745941187
 09/07  18:00:00,53.9435478521,3.96675873322,11.7612645099,0.0,9.17985065927,26.9147,62.2670330989,0.0,50.0982,12.1688330989
 09/07  19:00:00,44.2094474615,3.96675873322,6.27436138115,0.0,9.17985065927,19.4245,47.3169366581,0.0,33.3988,13.9181366581
 09/07  20:00:00,42.452748437,3.96675873322,3.51013166034,0.0,9.17985065927,19.4245,44.3992370989,0.0,33.3988,11.0004370989
 09/07  21:00:00,39.9422139387,3.96675873322,1.10375896445,0.0,9.17985065927,19.4245,37.2177325653,0.0,25.0491,12.1686325653
 09/07  22:00:00,38.8053075722,3.96675873322,0.113770117065,0.0,9.17985065927,19.4245,27.159366702,0.0473953978143,16.6994,10.4125713042
 09/07  23:00:00,39.4037517342,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.4577610566,1.33971702109,8.3497,5.76834403553
 09/07  24:00:00,22.6777094629,3.96675873322,0.0028909668334,0.0,4.58992532963,8.1892,20.0797821057,12.1250582527,3.33988,4.61484385296
 09/08  01:00:00,14.8847945595,0.0,0.0,0.0,1.52997510988,7.4902,3.93195539595,0.0,3.33988,0.592075395949
 09/08  02:00:00,14.9031915395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  03:00:00,14.9099766159,0.0,0.0,0.0,1.52997510988,7.4902,3.93196129406,0.0,3.33988,0.592081294058
 09/08  04:00:00,15.5808884201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  05:00:00,23.2816737365,3.96675873322,0.0,0.0,4.58992532963,8.1892,36.6705730972,28.3008730972,8.3497,0.02
 09/08  06:00:00,36.8272306265,3.96675873322,0.0243568461676,0.0,9.17985065927,19.4245,47.4294374029,26.6941202331,16.6994,4.03591716982
 09/08  07:00:00,41.9550229202,3.96675873322,0.0197407246627,0.0,9.17985065927,26.9147,52.4662096538,14.0776020018,25.0491,13.339507652
 09/08  08:00:00,41.9987772388,3.96675873322,0.00185408573535,0.0,9.17985065927,26.9147,48.1086459255,2.54053075919,33.3988,12.1693151663
 09/08  09:00:00,34.5667303936,3.96675873322,0.00329321194215,0.0,9.17985065927,19.4245,35.4673474413,0.0052815024131,25.0491,10.4129659389
 09/08  10:00:00,42.6805872645,3.96675873322,0.59052518748,0.0,9.17985065927,26.9147,50.9966283155,0.0,41.7485,9.24812831551
 09/08  11:00:00,46.17326336,3.96675873322,3.34723444462,0.0,9.17985065927,26.9147,51.5825033593,0.0,41.7485,9.83400335932
 09/08  12:00:00,47.8671599023,3.96675873322,5.68787918106,0.0,9.17985065927,26.9147,50.996927425,0.0,41.7485,9.24842742502
 09/08  13:00:00,40.0091090719,3.96675873322,5.36091861203,0.0,9.17985065927,19.4245,41.484177331,0.0,33.3988,8.08537733099
 09/08  14:00:00,39.0238899524,3.96675873322,4.37029246121,0.0,9.17985065927,19.4245,31.9752869919,0.0,25.0491,6.92618699189
 09/08  15:00:00,38.2776014475,3.96675873322,3.63427298971,0.0,9.17985065927,19.4245,40.3260838592,0.0,33.3988,6.92728385915
 09/08  16:00:00,47.0042831981,3.96675873322,4.94700558084,0.0,9.17985065927,26.9147,57.0246711872,0.0,50.0982,6.92647118722
 09/08  17:00:00,47.713715607,3.96675873322,5.65932125637,0.0,9.17985065927,26.9147,59.345872639,0.0,50.0982,9.24767263897
 09/08  18:00:00,47.3259833642,3.96675873322,5.28994519691,0.0,9.17985065927,26.9147,62.2666251483,0.0,50.0982,12.1684251483
 09/08  19:00:00,39.5298836346,3.96675873322,1.84223281008,0.0,9.17985065927,19.4245,46.7366672197,0.0,33.3988,13.3378672197
 09/08  20:00:00,39.1149925508,3.96675873322,0.407741937635,0.0,9.17985065927,19.4245,44.978232693,0.0,33.3988,11.579432693
 09/08  21:00:00,38.6190133915,3.96675873322,0.00232938848302,0.0,9.17985065927,19.4245,39.1923784206,1.97488652989,25.0491,12.1683918907
 09/08  22:00:00,38.5883664702,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.6873915052,9.57687217214,16.6994,10.4111193331
 09/08  23:00:00,39.3565656784,3.96675873322,0.0,0.0,9.17985065927,19.4245,25.6876965352,11.5680175924,8.3497,5.7699789428
 09/08  24:00:00,22.6314693857,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.6560834041,23.7018199756,3.33988,4.61438342854
 09/09  01:00:00,14.8290583721,0.0,0.0,0.0,1.52997510988,7.4902,3.93186311529,0.0,3.33988,0.591983115291
 09/09  02:00:00,14.8639288404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,14.8811138453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  04:00:00,15.0345141019,0.0,0.0,0.0,1.52997510988,7.4902,3.93195654074,0.0,3.33988,0.59207654074
 09/09  05:00:00,22.7307763602,3.96675873322,0.0,0.0,4.58992532963,8.1892,44.6702431658,36.3005431658,8.3497,0.02
 09/09  06:00:00,36.5738561692,3.96675873322,0.023629546096,0.0,9.17985065927,19.4245,52.8612766598,32.1257027611,16.6994,4.03617389871
 09/09  07:00:00,41.9268670296,3.96675873322,0.00898883529886,0.0,9.17985065927,26.9147,44.1461743944,15.6343833267,25.0491,3.46269106773
 09/09  08:00:00,41.968809423,3.96675873322,0.0,0.0,9.17985065927,26.9147,41.54319845,4.68136107461,33.3988,3.46303737539
 09/09  09:00:00,34.5545106372,3.96675873322,0.00695185310252,0.0,9.17985065927,19.4245,36.6397235835,0.0111956204258,25.0491,11.5794279631
 09/09  10:00:00,42.5460518111,3.96675873322,0.460671075907,0.0,9.17985065927,26.9147,51.5834849844,0.0,41.7485,9.83498498439
 09/09  11:00:00,45.1775464755,3.96675873322,2.3660504185,0.0,9.17985065927,26.9147,53.3266641259,0.0,41.7485,11.5781641259
 09/09  12:00:00,46.175457853,3.96675873322,4.00616543889,0.0,9.17985065927,26.9147,52.7476866252,0.0,41.7485,10.9991866252
 09/09  13:00:00,38.343257899,3.96675873322,3.70313785745,0.0,9.17985065927,19.4245,43.8106111302,0.0,33.3988,10.4118111302
 09/09  14:00:00,38.3730567172,3.96675873322,3.71648893245,0.0,9.17985065927,19.4245,34.2957699023,0.0,25.0491,9.24666990232
 09/09  15:00:00,39.2997823055,3.96675873322,4.64164338082,0.0,9.17985065927,19.4245,42.6437264344,0.0,33.3988,9.24492643438
 09/09  16:00:00,48.2008391281,3.96675873322,6.12536928756,0.0,9.17985065927,26.9147,57.6075733568,0.0,50.0982,7.50937335675
 09/09  17:00:00,47.9058435605,3.96675873322,5.83499596158,0.0,9.17985065927,26.9147,59.3463685189,0.0,50.0982,9.24816851886
 09/09  18:00:00,48.5452222354,3.96675873322,6.48338450501,0.0,9.17985065927,26.9147,62.8463151454,0.0,50.0982,12.7481151454
 09/09  19:00:00,41.8296515079,3.96675873322,3.93621291783,0.0,9.17985065927,19.4245,45.5683048466,0.0,33.3988,12.1695048466
 09/09  20:00:00,39.9904714006,3.96675873322,1.09001644333,0.0,9.17985065927,19.4245,44.9776725193,0.0,33.3988,11.5788725193
 09/09  21:00:00,39.5929165078,3.96675873322,0.778034156465,0.0,9.17985065927,19.4245,37.2193846466,0.0,25.0491,12.1702846466
 09/09  22:00:00,38.8217179663,3.96675873322,0.142305864994,0.0,9.17985065927,19.4245,25.9692963545,0.0226685559126,16.6994,9.24722779857
 09/09  23:00:00,39.4109361748,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.3901141018,0.113971151641,8.3497,6.92644295019
 09/09  24:00:00,22.6857383711,3.96675873322,0.0,0.0,4.58992532963,8.1892,16.1510399533,8.19719103872,3.33988,4.61396891457
 09/10  01:00:00,14.8858731303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.9139743844,0.0,0.0,0.0,1.52997510988,7.4902,3.93195375774,0.0,3.33988,0.592073757742
 09/10  03:00:00,14.9196532966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.0751106994,0.0,0.0,0.0,1.52997510988,7.4902,3.93195965845,0.0,3.33988,0.592079658453
 09/10  05:00:00,22.7900261907,3.96675873322,0.0,0.0,4.58992532963,8.1892,30.175823534,21.806123534,8.3497,0.02
 09/10  06:00:00,36.6266718994,3.96675873322,0.0257340135084,0.0,9.17985065927,19.4245,39.9468664684,19.7851279456,16.6994,3.46233852278
 09/10  07:00:00,41.9742432856,3.96675873322,0.01011499571,0.0,9.17985065927,26.9147,32.9549932707,3.86954897745,25.0491,4.03634429324
 09/10  08:00:00,42.0560776656,3.96675873322,0.0174458171075,0.0,9.17985065927,26.9147,36.8657073934,0.00399810684894,33.3988,3.46290928657
 09/10  09:00:00,34.6112234055,3.96675873322,0.00467973642284,0.0,9.17985065927,19.4245,28.5293412766,0.017226903424,25.0491,3.46301437318
 09/10  10:00:00,44.5661826298,3.96675873322,2.43829082628,0.0,9.17985065927,26.9147,53.3274950933,0.0,41.7485,11.5789950933
 09/10  11:00:00,47.3682047557,3.96675873322,4.52497314854,0.0,9.17985065927,26.9147,52.7479857942,0.0,41.7485,10.9994857942
 09/10  12:00:00,48.4465043893,3.96675873322,6.24465983253,0.0,9.17985065927,26.9147,50.9969020114,0.0,41.7485,9.24840201136
 09/10  13:00:00,41.2038407434,3.96675873322,6.52285586369,0.0,9.17985065927,19.4245,42.6468544493,0.0,33.3988,9.2480544493
 09/10  14:00:00,41.2233963337,3.96675873322,6.52643945254,0.0,9.17985065927,19.4245,31.9749814326,0.0,25.0491,6.92588143261
 09/10  15:00:00,41.3280700286,3.96675873322,6.63120842928,0.0,9.17985065927,19.4245,40.324575474,0.0,33.3988,6.92577547402
 09/10  16:00:00,50.1986565635,3.96675873322,8.09288730972,0.0,9.17985065927,26.9147,57.0241124566,0.0,50.0982,6.92591245664
 09/10  17:00:00,50.9512445248,3.96675873322,8.84354780236,0.0,9.17985065927,26.9147,59.345482233,0.0,50.0982,9.24728223303
 09/10  18:00:00,49.8892692014,3.96675873322,7.80323338249,0.0,9.17985065927,26.9147,61.0984279031,0.0,50.0982,11.0002279031
 09/10  19:00:00,42.5448749024,3.96675873322,4.62648961733,0.0,9.17985065927,19.4245,44.9775492093,0.0,33.3988,11.5787492093
 09/10  20:00:00,41.4700560788,3.96675873322,2.5381201644,0.0,9.17985065927,19.4245,42.645773456,0.0,33.3988,9.24697345595
 09/10  21:00:00,39.4415561315,3.96675873322,0.616962275616,0.0,9.17985065927,19.4245,36.050361072,0.0,25.0491,11.001261072
 09/10  22:00:00,38.6891524662,3.96675873322,0.00496021358247,0.0,9.17985065927,19.4245,26.0099692058,0.0622088012777,16.6994,9.24836040452
 09/10  23:00:00,39.435047018,3.96675873322,0.0,0.0,9.17985065927,19.4245,13.0336927237,0.0694525539594,8.3497,4.61454016974
 09/10  24:00:00,22.7070590834,3.96675873322,0.0,0.0,4.58992532963,8.1892,11.6333909665,2.52490780591,3.33988,5.76860316058
 09/11  01:00:00,14.9060439883,0.0,0.0,0.0,1.52997510988,7.4902,3.93197171542,0.0,3.33988,0.592091715422
 09/11  02:00:00,14.9248916824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,14.9322437668,0.0,0.0,0.0,1.52997510988,7.4902,3.9319258695,0.0,3.33988,0.592045869502
 09/11  04:00:00,15.0849506416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,22.7898991599,3.96675873322,0.0,0.0,4.58992532963,8.1892,29.1238862092,20.1821343964,8.3497,0.592051812805
 09/11  06:00:00,37.6971899654,3.96675873322,0.0269887992838,0.0,9.17985065927,19.4245,36.0972698049,15.9356424353,16.6994,3.46222736962
 09/11  07:00:00,42.0137397615,3.96675873322,0.0222249144782,0.0,9.17985065927,26.9147,39.6974047438,1.30858999745,25.0491,13.3397147464
 09/11  08:00:00,42.1371380651,3.96675873322,0.0733153190928,0.0,9.17985065927,26.9147,46.1474169121,0.0,33.3988,12.7486169121
 09/11  09:00:00,35.6619143091,3.96675873322,1.03206277828,0.0,9.17985065927,19.4245,34.884921117,0.0,25.0491,9.83582111705
 09/11  10:00:00,46.7788026043,3.96675873322,4.61346292056,0.0,9.17985065927,26.9147,50.9973196661,0.0,41.7485,9.24881966606
 09/11  11:00:00,51.4943229068,3.96675873322,8.58613821868,0.0,9.17985065927,26.9147,52.1614939132,0.0,41.7485,10.4129939132
 09/11  12:00:00,53.8172848262,3.96675873322,11.5399111217,0.0,9.17985065927,26.9147,50.9953500316,0.0,41.7485,9.24685003165
 09/11  13:00:00,46.2944750173,3.96675873322,11.5537434975,0.0,9.17985065927,19.4245,41.484897122,0.0,33.3988,8.08609712201
 09/11  14:00:00,46.0037356734,3.96675873322,11.2512740456,0.0,9.17985065927,19.4245,31.9734760763,0.0,25.0491,6.92437607633
 09/11  15:00:00,46.3818222667,3.96675873322,11.6160148693,0.0,9.17985065927,19.4245,40.3246268867,0.0,33.3988,6.92582688673
 09/11  16:00:00,55.0180322636,3.96675873322,12.8276825144,0.0,9.17985065927,26.9147,57.0235581187,0.0,50.0982,6.92535811869
 09/11  17:00:00,55.3619540145,3.96675873322,13.1971002873,0.0,9.17985065927,26.9147,58.7685662619,0.0,50.0982,8.67036626191
 09/11  18:00:00,54.7771013829,3.96675873322,12.6316361423,0.0,9.17985065927,26.9147,62.846148714,0.0,50.0982,12.747948714
 09/11  19:00:00,46.777756568,3.96675873322,8.785898846,0.0,9.17985065927,19.4245,46.7373431112,0.0,33.3988,13.3385431112
 09/11  20:00:00,45.5525539305,3.96675873322,6.55448771641,0.0,9.17985065927,19.4245,44.9782348956,0.0,33.3988,11.5794348956
 09/11  21:00:00,42.6886609004,3.96675873322,3.80415306728,0.0,9.17985065927,19.4245,37.7972461897,0.0,25.0491,12.7481461897
 09/11  22:00:00,40.9637126732,3.96675873322,2.21546409944,0.0,9.17985065927,19.4245,26.5339676747,0.0,16.6994,9.83456767472
 09/11  23:00:00,39.9845014056,3.96675873322,0.48720343565,0.0,9.17985065927,19.4245,14.1189374415,0.0,8.3497,5.7692374415
 09/11  24:00:00,22.7693561959,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.70974783579,0.179615270755,3.33988,5.19025256503
 09/12  01:00:00,14.9540892284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  02:00:00,14.9755141229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,14.9867845825,0.0,0.0,0.0,1.52997510988,7.4902,3.93193615674,0.0,3.33988,0.59205615674
 09/12  04:00:00,15.7462247939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.4608479698,3.96675873322,0.0,0.0,4.58992532963,8.1892,11.3677761557,2.42601407199,8.3497,0.592062083679
 09/12  06:00:00,38.0639594661,3.96675873322,0.0382232120697,0.0,9.17985065927,19.4245,20.1619962603,0.0,16.6994,3.46259626031
 09/12  07:00:00,42.1182847625,3.96675873322,0.0542267965329,0.0,9.17985065927,26.9147,38.4057842967,0.0156327863225,25.0491,13.3410515104
 09/12  08:00:00,44.370077104,3.96675873322,2.24833609878,0.0,9.17985065927,26.9147,46.1473728074,0.0,33.3988,12.7485728074
 09/12  09:00:00,40.9311916865,3.96675873322,6.24311589566,0.0,9.17985065927,19.4245,35.4623759545,0.0,25.0491,10.4132759545
 09/12  10:00:00,52.2474488897,3.96675873322,10.0306824679,0.0,9.17985065927,26.9147,50.9974819326,0.0,41.7485,9.24898193257
 09/12  11:00:00,57.4989940638,3.96675873322,14.5358421694,0.0,9.17985065927,26.9147,51.5837929395,0.0,41.7485,9.83529293955
 09/12  12:00:00,60.9185531857,3.96675873322,18.5665520692,0.0,9.17985065927,26.9147,50.9972099057,0.0,41.7485,9.24870990573
 09/12  13:00:00,51.6533386328,3.96675873322,16.856605668,0.0,9.17985065927,19.4245,41.4841605625,0.0,33.3988,8.08536056252
 09/12  14:00:00,50.0383506658,3.96675873322,15.2383008106,0.0,9.17985065927,19.4245,31.9757319258,0.0,25.0491,6.92663192576
 09/12  15:00:00,49.2211035598,3.96675873322,14.4215382997,0.0,9.17985065927,19.4245,40.3245894571,0.0,33.3988,6.92578945711
 09/12  16:00:00,58.4392508169,3.96675873322,16.1481285941,0.0,9.17985065927,26.9147,57.0250574392,0.0,50.0982,6.92685743919
 09/12  17:00:00,59.5897029266,3.96675873322,17.3442352339,0.0,9.17985065927,26.9147,59.346568275,0.0,50.0982,9.24836827505
 09/12  18:00:00,60.1899430168,3.96675873322,17.9979116531,0.0,9.17985065927,26.9147,62.8478156403,0.0,50.0982,12.7496156403
 09/12  19:00:00,51.6479317028,3.96675873322,13.8076795168,0.0,9.17985065927,19.4245,46.7418918611,0.0,33.3988,13.3430918611
 09/12  20:00:00,50.5656152081,3.96675873322,11.6822558996,0.0,9.17985065927,19.4245,44.9788557331,0.0,33.3988,11.5800557331
 09/12  21:00:00,46.9216553531,3.96675873322,8.11282777317,0.0,9.17985065927,19.4245,37.2190401039,0.0,25.0491,12.1699401039
 09/12  22:00:00,44.4033905817,3.96675873322,5.61396926249,0.0,9.17985065927,19.4245,27.1113083311,0.0,16.6994,10.4119083311
 09/12  23:00:00,43.5064275469,3.96675873322,3.95224307795,0.0,9.17985065927,19.4245,14.1184866622,0.0,8.3497,5.76878666219
 09/12  24:00:00,24.2212585194,3.96675873322,1.36824463601,0.0,4.58992532963,8.1892,8.04352630605,0.0889787653975,3.33988,4.61466754065
 09/13  01:00:00,15.0406586156,0.0,0.0,0.0,1.52997510988,7.4902,3.93195483158,0.0,3.33988,0.592074831583
 09/13  02:00:00,15.048673643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.0381213694,0.0,0.0,0.0,1.52997510988,7.4902,3.93196072338,0.0,3.33988,0.59208072338
 09/13  04:00:00,15.2061295422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  05:00:00,22.9716242297,3.96675873322,0.0436016737341,0.0,4.58992532963,8.1892,8.65505620149,0.285356201495,8.3497,0.02
 09/13  06:00:00,37.8476088782,3.96675873322,0.0449157532191,0.0,9.17985065927,19.4245,20.7354678871,0.0,16.6994,4.03606788707
 09/13  07:00:00,42.8121240219,3.96675873322,0.713014540779,0.0,9.17985065927,26.9147,38.3903660194,0.0,25.0491,13.3412660194
 09/13  08:00:00,46.6856234618,3.96675873322,4.54377732843,0.0,9.17985065927,26.9147,46.1483741388,0.0,33.3988,12.7495741388
 09/13  09:00:00,41.8833554112,3.96675873322,7.1898292818,0.0,9.17985065927,19.4245,35.4626877924,0.0,25.0491,10.4135877924
 09/13  10:00:00,52.2129267832,3.96675873322,9.99651899238,0.0,9.17985065927,26.9147,50.421019881,0.0,41.7485,8.67251988101
 09/13  11:00:00,55.9463643722,3.96675873322,13.0056061379,0.0,9.17985065927,26.9147,52.161597443,0.0,41.7485,10.413097443
 09/13  12:00:00,58.2098119689,3.96675873322,15.8976219907,0.0,9.17985065927,26.9147,50.9972770876,0.0,41.7485,9.24877708761
 09/13  13:00:00,48.333679915,3.96675873322,13.5930271038,0.0,9.17985065927,19.4245,41.4854833579,0.0,33.3988,8.08668335792
 09/13  14:00:00,44.731994946,3.96675873322,10.0132795462,0.0,9.17985065927,19.4245,31.9753879583,0.0,25.0491,6.92628795833
 09/13  15:00:00,41.6350635214,3.96675873322,6.95160710974,0.0,9.17985065927,19.4245,40.3253049156,0.0,33.3988,6.92650491559
 09/13  16:00:00,49.5574184543,3.96675873322,7.40658713661,0.0,9.17985065927,26.9147,57.0244395795,0.0,50.0982,6.92623957948
 09/13  17:00:00,49.6614123055,3.96675873322,7.52466186588,0.0,9.17985065927,26.9147,59.3464387791,0.0,50.0982,9.24823877913
 09/13  18:00:00,51.5046461695,3.96675873322,9.39384982214,0.0,9.17985065927,26.9147,62.8465377175,0.0,50.0982,12.7483377175
 09/13  19:00:00,46.7801623582,3.96675873322,7.77798199178,0.0,9.17985065927,19.4245,46.7416335198,0.0,33.3988,13.3428335198
 09/13  20:00:00,45.2799374414,3.96675873322,6.30001063831,0.0,9.17985065927,19.4245,44.9781995288,0.0,33.3988,11.5793995288
 09/13  21:00:00,40.7434259099,3.96675873322,1.86628580111,0.0,9.17985065927,19.4245,37.2176538962,0.0,25.0491,12.1685538962
 09/13  22:00:00,39.6091339877,3.96675873322,0.861297640066,0.0,9.17985065927,19.4245,27.1118089623,0.0,16.6994,10.4124089623
 09/13  23:00:00,39.7850509517,3.96675873322,0.259603814772,0.0,9.17985065927,19.4245,14.118445631,0.0,8.3497,5.76874563099
 09/13  24:00:00,22.8165277537,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.14927634586,0.19408713193,3.33988,4.61530921393
 09/14  01:00:00,15.0084866456,0.0,0.0,0.0,1.52997510988,7.4902,3.93197028449,0.0,3.33988,0.592090284485
 09/14  02:00:00,15.027480616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.0392846468,0.0,0.0,0.0,1.52997510988,7.4902,3.93195405958,0.0,3.33988,0.592074059576
 09/14  04:00:00,15.2131148628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.9825396077,3.96675873322,0.0394396589001,0.0,4.58992532963,8.1892,9.25831829124,0.316538334182,8.3497,0.59207995706
 09/14  06:00:00,37.9124282536,3.96675873322,0.0693396827873,0.0,9.17985065927,19.4245,20.1620932484,0.0,16.6994,3.46269324838
 09/14  07:00:00,42.9383450481,3.96675873322,0.82481251478,0.0,9.17985065927,26.9147,38.3880897771,0.0,25.0491,13.3389897771
 09/14  08:00:00,43.6146119849,3.96675873322,1.49900237445,0.0,9.17985065927,26.9147,46.1486720992,0.0,33.3988,12.7498720992
 09/14  09:00:00,36.4721585191,3.96675873322,1.83573269108,0.0,9.17985065927,19.4245,35.4614634596,0.0,25.0491,10.4123634596
 09/14  10:00:00,44.8524020755,3.96675873322,2.72069170989,0.0,9.17985065927,26.9147,50.9951588367,0.0,41.7485,9.24665883672
 09/14  11:00:00,48.6640748446,3.96675873322,5.81715644461,0.0,9.17985065927,26.9147,52.1618489517,0.0,41.7485,10.4133489517
 09/14  12:00:00,50.8185498025,3.96675873322,8.6189225434,0.0,9.17985065927,26.9147,50.9929145004,0.0,41.7485,9.24441450041
 09/14  13:00:00,42.6967985097,3.96675873322,8.04688811601,0.0,9.17985065927,19.4245,41.0098101248,0.0,33.3988,7.61101012482
 09/14  14:00:00,40.7384640113,3.96675873322,6.08278130077,0.0,9.17985065927,19.4245,32.4464376829,0.0,25.0491,7.39733768292
 09/14  15:00:00,39.0164878141,3.96675873322,4.3602172362,0.0,9.17985065927,19.4245,40.322471569,0.0,33.3988,6.92367156897
 09/14  16:00:00,50.3255065915,3.96675873322,8.17019505979,0.0,9.17985065927,26.9147,57.0232061878,0.0,50.0982,6.92500618785
 09/14  17:00:00,53.6244693635,3.96675873322,11.4643784197,0.0,9.17985065927,26.9147,59.3431452584,0.0,50.0982,9.24494525843
 09/14  18:00:00,54.8736097954,3.96675873322,12.7229499839,0.0,9.17985065927,26.9147,62.2679869947,0.0,50.0982,12.1697869947
 09/14  19:00:00,49.4652738943,3.96675873322,10.3944653567,0.0,9.17985065927,19.4245,47.3196266174,0.0,33.3988,13.9208266174
 09/14  20:00:00,49.1689100617,3.96675873322,10.1095626371,0.0,9.17985065927,19.4245,44.3966581253,0.0,33.3988,10.9978581253
 09/14  21:00:00,45.2748146823,3.96675873322,6.35365589689,0.0,9.17985065927,19.4245,37.7986673208,0.0,25.0491,12.7495673208
 09/14  22:00:00,42.2268571474,3.96675873322,3.44520653167,0.0,9.17985065927,19.4245,27.1118291446,0.0,16.6994,10.4124291446
 09/14  23:00:00,40.982877175,3.96675873322,1.43497250567,0.0,9.17985065927,19.4245,14.1197492759,0.0,8.3497,5.7700492759
 09/14  24:00:00,22.855702307,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.07358250192,0.119066938613,3.33988,4.61463556331
 09/15  01:00:00,15.0540597115,0.0,0.0,0.0,1.52997510988,7.4902,3.93194901854,0.0,3.33988,0.592069018544
 09/15  02:00:00,15.0593831611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,15.0511029037,0.0,0.0,0.0,1.52997510988,7.4902,3.93195492083,0.0,3.33988,0.592074920832
 09/15  04:00:00,15.8207274766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,23.5994929802,3.96675873322,0.0425306695941,0.0,4.58992532963,8.1892,8.68935303973,0.319653039731,8.3497,0.02
 09/15  06:00:00,38.1717787788,3.96675873322,0.0482608705775,0.0,9.17985065927,19.4245,20.7353936445,0.0,16.6994,4.03599364451
 09/15  07:00:00,42.8363080469,3.96675873322,0.723374130324,0.0,9.17985065927,26.9147,38.3901734547,0.0,25.0491,13.3410734547
 09/15  08:00:00,44.9873626806,3.96675873322,2.86056333397,0.0,9.17985065927,26.9147,46.1471009243,0.0,33.3988,12.7483009243
 09/15  09:00:00,39.1852311321,3.96675873322,4.52974540624,0.0,9.17985065927,19.4245,35.4627563001,0.0,25.0491,10.4136563001
 09/15  10:00:00,49.2990185651,3.96675873322,7.13278097699,0.0,9.17985065927,26.9147,50.9950745703,0.0,41.7485,9.2465745703
 09/15  11:00:00,54.9265659554,3.96675873322,12.0154195186,0.0,9.17985065927,26.9147,52.161438709,0.0,41.7485,10.412938709
 09/15  12:00:00,56.8333921757,3.96675873322,14.5605898169,0.0,9.17985065927,26.9147,50.4183002976,0.0,41.7485,8.6698002976
 09/15  13:00:00,47.5075736898,3.96675873322,12.7980124866,0.0,9.17985065927,19.4245,41.4850852825,0.0,33.3988,8.08628528255
 09/15  14:00:00,45.6134898994,3.96675873322,10.8950685579,0.0,9.17985065927,19.4245,32.5497169935,0.0,25.0491,7.50061699346
 09/15  15:00:00,44.4617488201,3.96675873322,9.73849592613,0.0,9.17985065927,19.4245,40.324160221,0.0,33.3988,6.925360221
 09/15  16:00:00,53.0140421268,3.96675873322,10.8091057099,0.0,9.17985065927,26.9147,57.0240278641,0.0,50.0982,6.92582786412
 09/15  17:00:00,54.7409073324,3.96675873322,12.5414077028,0.0,9.17985065927,26.9147,59.3438196264,0.0,50.0982,9.24561962635
 09/15  18:00:00,55.7877106346,3.96675873322,13.6056450297,0.0,9.17985065927,26.9147,62.2683405251,0.0,50.0982,12.1701405251
 09/15  19:00:00,49.5214987231,3.96675873322,10.6317120435,0.0,9.17985065927,19.4245,47.3207733061,0.0,33.3988,13.9219733061
 09/15  20:00:00,47.8918448319,3.96675873322,9.05103895841,0.0,9.17985065927,19.4245,44.978392103,0.0,33.3988,11.579592103
 09/15  21:00:00,44.1436210837,3.96675873322,5.36699830602,0.0,9.17985065927,19.4245,37.2198324249,0.0,25.0491,12.1707324249
 09/15  22:00:00,42.0204349836,3.96675873322,3.24723916003,0.0,9.17985065927,19.4245,27.1119210068,0.0,16.6994,10.4125210068
 09/15  23:00:00,41.1021717691,3.96675873322,1.560555521,0.0,9.17985065927,19.4245,14.1186641939,0.0,8.3497,5.76896419386
 09/15  24:00:00,22.8285593895,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.6757987268,0.145625864165,3.33988,5.19029286263
 09/16  01:00:00,15.0117338672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  02:00:00,15.0221182984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.0268304543,0.0,0.0,0.0,1.52997510988,7.4902,3.93195964422,0.0,3.33988,0.592079644219
 09/16  04:00:00,15.2053866292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,22.9680645781,3.96675873322,0.0416589916482,0.0,4.58992532963,8.1892,9.29182450236,0.350038949422,8.3497,0.592085552936
 09/16  06:00:00,37.8399246912,3.96675873322,0.0382422727508,0.0,9.17985065927,19.4245,20.1619054188,0.0,16.6994,3.46250541877
 09/16  07:00:00,42.2804248772,3.96675873322,0.185081610333,0.0,9.17985065927,26.9147,28.5341801288,0.0222399233013,25.0491,3.46284020545
 09/16  08:00:00,43.0339204048,3.96675873322,0.929521525252,0.0,9.17985065927,26.9147,37.4354421252,0.0,33.3988,4.0366421252
 09/16  09:00:00,36.164153528,3.96675873322,1.53249714515,0.0,9.17985065927,19.4245,36.0502013236,0.0,25.0491,11.0011013236
 09/16  10:00:00,47.3072530649,3.96675873322,5.1583358654,0.0,9.17985065927,26.9147,52.1622115273,0.0,41.7485,10.4137115273
 09/16  11:00:00,51.926538499,3.96675873322,9.04055357425,0.0,9.17985065927,26.9147,53.3297140147,0.0,41.7485,11.5812140147
 09/16  12:00:00,53.8102461193,3.96675873322,11.5492145042,0.0,9.17985065927,26.9147,53.3289895241,0.0,41.7485,11.5804895241
 09/16  13:00:00,44.9590018921,3.96675873322,10.2582955712,0.0,9.17985065927,19.4245,43.8119126945,0.0,33.3988,10.4131126945
 09/16  14:00:00,43.2354182213,3.96675873322,8.53974471222,0.0,9.17985065927,19.4245,34.2956700606,0.0,25.0491,9.24657006058
 09/16  15:00:00,43.5868695263,3.96675873322,8.88258572661,0.0,9.17985065927,19.4245,42.6442571693,0.0,33.3988,9.24545716927
 09/16  16:00:00,52.2695580754,3.96675873322,10.078569461,0.0,9.17985065927,26.9147,58.1841673469,0.0,50.0982,8.08596734694
 09/16  17:00:00,52.1220491151,3.96675873322,9.93620171021,0.0,9.17985065927,26.9147,59.3435359942,0.0,50.0982,9.24533599421
 09/16  18:00:00,54.7973786172,3.96675873322,12.6201453956,0.0,9.17985065927,26.9147,62.2689915474,0.0,50.0982,12.1707915474
 09/16  19:00:00,51.8336786506,3.96675873322,12.7570591552,0.0,9.17985065927,19.4245,46.1485219485,0.0,33.3988,12.7497219485
 09/16  20:00:00,49.0916287653,3.96675873322,10.0748300064,0.0,9.17985065927,19.4245,44.9797529321,0.0,33.3988,11.5809529321
 09/16  21:00:00,47.1436258283,3.96675873322,8.2237268808,0.0,9.17985065927,19.4245,37.7977353765,0.0,25.0491,12.7486353765
 09/16  22:00:00,45.4373870386,3.96675873322,6.64966815578,0.0,9.17985065927,19.4245,25.3713511321,0.0,16.6994,8.67195113212
 09/16  23:00:00,42.9951942529,3.96675873322,3.45091649953,0.0,9.17985065927,19.4245,15.8516566133,0.0,8.3497,7.50195661331
 09/16  24:00:00,22.8403570931,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.0767440974,0.123821591579,3.33988,4.61304250583
 09/17  01:00:00,15.0387358305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,15.0608773152,0.0,0.0,0.0,1.52997510988,7.4902,3.93196414479,0.0,3.33988,0.592084144787
 09/17  03:00:00,15.063686398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.2410933639,0.0,0.0,0.0,1.52997510988,7.4902,3.93197002901,0.0,3.33988,0.592090029008
 09/17  05:00:00,22.9722154255,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.5736592969,0.2039592969,8.3497,0.02
 09/17  06:00:00,37.8972620873,3.96675873322,0.0437489953326,0.0,9.17985065927,19.4245,20.1617406706,0.0,16.6994,3.46234067055
 09/17  07:00:00,43.7807286117,3.96675873322,1.66279464141,0.0,9.17985065927,26.9147,29.0851785447,0.0,25.0491,4.0360785447
 09/17  08:00:00,45.7226080268,3.96675873322,3.59578163878,0.0,9.17985065927,26.9147,36.8616639683,0.0,33.3988,3.46286396826
 09/17  09:00:00,35.6767251064,3.96675873322,1.03538196463,0.0,9.17985065927,19.4245,28.5109152781,0.0,25.0491,3.46181527812
 09/17  10:00:00,44.9743013155,3.96675873322,2.84277701588,0.0,9.17985065927,26.9147,53.3291974432,0.0,41.7485,11.5806974432
 09/17  11:00:00,49.0806622001,3.96675873322,6.20991838552,0.0,9.17985065927,26.9147,53.3277563388,0.0,41.7485,11.5792563388
 09/17  12:00:00,52.0371773325,3.96675873322,9.80769419467,0.0,9.17985065927,26.9147,50.9962937633,0.0,41.7485,9.2477937633
 09/17  13:00:00,44.3311162899,3.96675873322,9.65310471893,0.0,9.17985065927,19.4245,42.6459897409,0.0,33.3988,9.2471897409
 09/17  14:00:00,42.1017551037,3.96675873322,7.42716446354,0.0,9.17985065927,19.4245,31.9768804617,0.0,25.0491,6.92778046169
 09/17  15:00:00,41.6361620319,3.96675873322,6.95758320813,0.0,9.17985065927,19.4245,40.325089435,0.0,33.3988,6.92628943503
 09/17  16:00:00,51.0910514265,3.96675873322,8.91747443076,0.0,9.17985065927,26.9147,57.0254202555,0.0,50.0982,6.92722025548
 09/17  17:00:00,52.2324919926,3.96675873322,10.0511666465,0.0,9.17985065927,26.9147,59.3480456982,0.0,50.0982,9.24984569822
 09/17  18:00:00,55.7755514631,3.96675873322,13.5979416507,0.0,9.17985065927,26.9147,61.6779613338,0.0,50.0982,11.5797613338
 09/17  19:00:00,50.2469591088,3.96675873322,11.1523335175,0.0,9.17985065927,19.4245,44.9788727003,0.0,33.3988,11.5800727003
 09/17  20:00:00,47.8077787034,3.96675873322,8.76009717592,0.0,9.17985065927,19.4245,42.6457668552,0.0,33.3988,9.24696685522
 09/17  21:00:00,44.7200388575,3.96675873322,5.80083862952,0.0,9.17985065927,19.4245,36.6282050952,0.0,25.0491,11.5791050952
 09/17  22:00:00,42.7930532157,3.96675873322,3.99959932761,0.0,9.17985065927,19.4245,25.9449054203,0.0,16.6994,9.2455054203
 09/17  23:00:00,41.676826322,3.96675873322,2.12953285495,0.0,9.17985065927,19.4245,12.963122288,0.0,8.3497,4.61342228803
 09/17  24:00:00,22.8450636485,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.21900806808,0.10939042962,3.33988,5.76973763846
 09/18  01:00:00,15.0298668349,0.0,0.0,0.0,1.52997510988,7.4902,3.93196809457,0.0,3.33988,0.592088094573
 09/18  02:00:00,15.0397032282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  03:00:00,15.0536785032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.2283432085,0.0,0.0,0.0,1.52997510988,7.4902,3.93194815653,0.0,3.33988,0.592068156527
 09/18  05:00:00,22.9549315571,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.65580514056,0.286105140559,8.3497,0.02
 09/18  06:00:00,37.8741607438,3.96675873322,0.0430938125148,0.0,9.17985065927,19.4245,20.7359376488,0.0,16.6994,4.0365376488
 09/18  07:00:00,42.8626491515,3.96675873322,0.751138720657,0.0,9.17985065927,26.9147,38.3912267053,0.0,25.0491,13.3421267053
 09/18  08:00:00,45.2618349864,3.96675873322,3.13562822175,0.0,9.17985065927,26.9147,46.1497432396,0.0,33.3988,12.7509432396
 09/18  09:00:00,40.4254356587,3.96675873322,5.75800413116,0.0,9.17985065927,19.4245,35.4630816657,0.0,25.0491,10.4139816657
 09/18  10:00:00,50.0637565445,3.96675873322,7.88234946669,0.0,9.17985065927,26.9147,50.9985339017,0.0,41.7485,9.25003390173
 09/18  11:00:00,53.9186615245,3.96675873322,11.0058481786,0.0,9.17985065927,26.9147,52.160837607,0.0,41.7485,10.412337607
 09/18  12:00:00,56.8667271178,3.96675873322,14.5858865896,0.0,9.17985065927,26.9147,50.9972042112,0.0,41.7485,9.24870421124
 09/18  13:00:00,47.0933644729,3.96675873322,12.3711542634,0.0,9.17985065927,19.4245,41.4841650533,0.0,33.3988,8.08536505333
 09/18  14:00:00,46.062567905,3.96675873322,11.3242370524,0.0,9.17985065927,19.4245,31.9761411857,0.0,25.0491,6.92704118566
 09/18  15:00:00,44.8554604351,3.96675873322,10.1228313364,0.0,9.17985065927,19.4245,40.3266675454,0.0,33.3988,6.92786754535
 09/18  16:00:00,54.5096698551,3.96675873322,12.2881468033,0.0,9.17985065927,26.9147,57.6026511126,0.0,50.0982,7.50445111261
 09/18  17:00:00,56.3578285397,3.96675873322,14.1317523877,0.0,9.17985065927,26.9147,59.3437170225,0.0,50.0982,9.24551702251
 09/18  18:00:00,57.2410302793,3.96675873322,15.047126333,0.0,9.17985065927,26.9147,62.269515708,0.0,50.0982,12.171315708
 09/18  19:00:00,51.3300292349,3.96675873322,12.2704422204,0.0,9.17985065927,19.4245,47.3207275386,0.0,33.3988,13.9219275386
 09/18  20:00:00,49.1303757898,3.96675873322,10.1041108133,0.0,9.17985065927,19.4245,44.9789405327,0.0,33.3988,11.5801405327
