Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  21:00:00,46.0257025514,3.96675873322,7.10043774902,0.0,9.17985065927,19.4245,37.7995083715,0.0,25.0491,12.7504083715
 09/18  22:00:00,43.0304466045,3.96675873322,4.25383722494,0.0,9.17985065927,19.4245,27.1127353034,0.0,16.6994,10.4133353034
 09/18  23:00:00,41.2004473072,3.96675873322,1.66324355251,0.0,9.17985065927,19.4245,14.1188945529,0.0,8.3497,5.76919455293
 09/18  24:00:00,22.8253113531,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.12801320341,0.17405111218,3.33988,4.61408209123
 09/19  01:00:00,15.0239185515,0.0,0.0,0.0,1.52997510988,7.4902,3.93193051646,0.0,3.33988,0.592050516456
 09/19  02:00:00,15.0370048849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,15.0379264045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.8229801383,0.0,0.0,0.0,1.52997510988,7.4902,3.93193645415,0.0,3.33988,0.592056454148
 09/19  05:00:00,23.5768916756,3.96675873322,0.0483607096352,0.0,4.58992532963,8.1892,8.67660614934,0.306906149337,8.3497,0.02
 09/19  06:00:00,38.1218384394,3.96675873322,0.0378946581456,0.0,9.17985065927,19.4245,20.7358982359,0.0,16.6994,4.03649823589
 09/19  07:00:00,42.4741706375,3.96675873322,0.380200221108,0.0,9.17985065927,26.9147,38.392117908,0.0,25.0491,13.343017908
 09/19  08:00:00,45.5951550472,3.96675873322,3.46533588051,0.0,9.17985065927,26.9147,46.1493526441,0.0,33.3988,12.7505526441
 09/19  09:00:00,40.938102301,3.96675873322,6.26554303419,0.0,9.17985065927,19.4245,35.4640279098,0.0,25.0491,10.4149279098
 09/19  10:00:00,51.1537633619,3.96675873322,8.96358756811,0.0,9.17985065927,26.9147,50.9971133761,0.0,41.7485,9.24861337613
 09/19  11:00:00,56.6708203479,3.96675873322,13.7333171806,0.0,9.17985065927,26.9147,52.1632305619,0.0,41.7485,10.4147305619
 09/19  12:00:00,59.0095243437,3.96675873322,16.7062265701,0.0,9.17985065927,26.9147,50.9980388767,0.0,41.7485,9.24953887667
 09/19  13:00:00,49.7979003113,3.96675873322,15.0532778861,0.0,9.17985065927,19.4245,41.4853957123,0.0,33.3988,8.0865957123
 09/19  14:00:00,48.2721727464,3.96675873322,13.5142570193,0.0,9.17985065927,19.4245,31.9769117342,0.0,25.0491,6.92781173417
 09/19  15:00:00,47.6313313539,3.96675873322,12.8686832408,0.0,9.17985065927,19.4245,40.9011910916,0.0,33.3988,7.50239109158
 09/19  16:00:00,56.4768447208,3.96675873322,14.231565915,0.0,9.17985065927,26.9147,57.0258100019,0.0,50.0982,6.92761000187
 09/19  17:00:00,57.2638332889,3.96675873322,15.0320958404,0.0,9.17985065927,26.9147,59.3455004348,0.0,50.0982,9.24730043479
 09/19  18:00:00,58.0832175249,3.96675873322,15.8800012167,0.0,9.17985065927,26.9147,62.8489968384,0.0,50.0982,12.7507968384
 09/19  19:00:00,50.7438989371,3.96675873322,11.8735574075,0.0,9.17985065927,19.4245,46.742440145,0.0,33.3988,13.343640145
 09/19  20:00:00,49.0500984449,3.96675873322,10.1980516773,0.0,9.17985065927,19.4245,44.9802761753,0.0,33.3988,11.5814761753
 09/19  21:00:00,46.4555114027,3.96675873322,7.65951531011,0.0,9.17985065927,19.4245,37.7996378138,0.0,25.0491,12.7505378138
 09/19  22:00:00,45.0198643726,3.96675873322,6.22400863281,0.0,9.17985065927,19.4245,27.1118628997,0.0,16.6994,10.4124628997
 09/19  23:00:00,43.4237793661,3.96675873322,3.8705072348,0.0,9.17985065927,19.4245,14.119108311,0.0,8.3497,5.76940831098
 09/19  24:00:00,23.0023961342,3.96675873322,0.146477713479,0.0,4.58992532963,8.1892,8.66042708152,0.130743705537,3.33988,5.18980337598
 09/20  01:00:00,15.0550132364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,15.0759085904,0.0,0.0,0.0,1.52997510988,7.4902,3.93193957724,0.0,3.33988,0.59205957724
 09/20  03:00:00,15.0869610362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.2667702978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  05:00:00,23.0151824347,3.96675873322,0.00355004701722,0.0,4.58992532963,8.1892,9.07399728408,0.132214544915,8.3497,0.592082739162
 09/20  06:00:00,38.7736091716,3.96675873322,0.870673804658,0.0,9.17985065927,19.4245,20.1620947583,0.0,16.6994,3.46269475832
 09/20  07:00:00,46.8811124931,3.96675873322,4.73581055437,0.0,9.17985065927,26.9147,38.9732787129,0.0,25.0491,13.9241787129
 09/20  08:00:00,47.9092587186,3.96675873322,5.76409189373,0.0,9.17985065927,26.9147,46.1504368877,0.0,33.3988,12.7516368877
 09/20  09:00:00,40.8759784143,3.96675873322,6.21162215642,0.0,9.17985065927,19.4245,35.4633689859,0.0,25.0491,10.4142689859
 09/20  10:00:00,46.6105094108,3.96675873322,4.46795210175,0.0,9.17985065927,26.9147,50.9962267785,0.0,41.7485,9.24772677848
 09/20  11:00:00,48.3166275929,3.96675873322,5.46970919289,0.0,9.17985065927,26.9147,52.1632247281,0.0,41.7485,10.4147247281
 09/20  12:00:00,50.6971657046,3.96675873322,8.49842744789,0.0,9.17985065927,26.9147,50.996868652,0.0,41.7485,9.24836865198
 09/20  13:00:00,44.6173096437,3.96675873322,9.95849723605,0.0,9.17985065927,19.4245,41.4855597373,0.0,33.3988,8.08675973725
 09/20  14:00:00,43.8575921634,3.96675873322,9.17925864426,0.0,9.17985065927,19.4245,31.9761502305,0.0,25.0491,6.92705023052
 09/20  15:00:00,43.8463683186,3.96675873322,9.14576958198,0.0,9.17985065927,19.4245,40.9029368242,0.0,33.3988,7.50413682422
 09/20  16:00:00,52.6750403436,3.96675873322,10.4749034158,0.0,9.17985065927,26.9147,57.0230930361,0.0,50.0982,6.92489303609
 09/20  17:00:00,53.1507326737,3.96675873322,10.9686625791,0.0,9.17985065927,26.9147,59.3473841416,0.0,50.0982,9.24918414162
 09/20  18:00:00,55.9991905851,3.96675873322,13.82699607,0.0,9.17985065927,26.9147,62.8489170795,0.0,50.0982,12.7507170795
 09/20  19:00:00,49.5327745818,3.96675873322,10.4497449316,0.0,9.17985065927,19.4245,46.7389143613,0.0,33.3988,13.3401143613
 09/20  20:00:00,46.6711383447,3.96675873322,7.6633333285,0.0,9.17985065927,19.4245,44.9814890693,0.0,33.3988,11.5826890693
 09/20  21:00:00,41.4082255604,3.96675873322,2.52625434287,0.0,9.17985065927,19.4245,37.7994681947,0.0,25.0491,12.7503681947
 09/20  22:00:00,39.5274557914,3.96675873322,0.779350616796,0.0,9.17985065927,19.4245,27.1126173763,0.0,16.6994,10.4132173763
 09/20  23:00:00,39.5706183585,3.96675873322,0.0584410749024,0.0,9.17985065927,19.4245,14.6943097541,0.0,8.3497,6.34460975407
 09/20  24:00:00,22.7818085415,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.1281181025,0.174636314976,3.33988,4.61360178753
 09/21  01:00:00,14.9798857646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,14.9981903906,0.0,0.0,0.0,1.52997510988,7.4902,3.93197017383,0.0,3.33988,0.592090173829
 09/21  03:00:00,15.004291261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.1842454824,0.0,0.0,0.0,1.52997510988,7.4902,3.93197604849,0.0,3.33988,0.59209604849
 09/21  05:00:00,22.913946206,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.99179568553,0.622095685529,8.3497,0.02
 09/21  06:00:00,37.8462789258,3.96675873322,0.0466142137251,0.0,9.17985065927,19.4245,20.1616677196,0.0,16.6994,3.46226771962
 09/21  07:00:00,42.1378989648,3.96675873322,0.0538135292524,0.0,9.17985065927,26.9147,38.9969925305,0.0214722662933,25.0491,13.9264202642
 09/21  08:00:00,42.2233096162,3.96675873322,0.14331415583,0.0,9.17985065927,26.9147,46.1491582499,0.0,33.3988,12.7503582499
 09/21  09:00:00,34.5827991918,3.96675873322,0.0,0.0,9.17985065927,19.4245,35.5373328223,0.0740685888299,25.0491,10.4141642335
 09/21  10:00:00,42.0807356679,3.96675873322,0.00882377310498,0.0,9.17985065927,26.9147,50.998490724,0.0,41.7485,9.24999072397
 09/21  11:00:00,43.3926315089,3.96675873322,0.600203627155,0.0,9.17985065927,26.9147,52.1626147891,0.0,41.7485,10.4141147891
 09/21  12:00:00,43.4305299318,3.96675873322,1.29388540133,0.0,9.17985065927,26.9147,51.0000929389,0.0,41.7485,9.25159293895
 09/21  13:00:00,34.7726429378,3.96675873322,0.199138165543,0.0,9.17985065927,19.4245,42.0616531437,0.0,33.3988,8.66285314369
 09/21  14:00:00,34.5671416459,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.0430105149,0.0690929647009,25.0491,6.92481755023
 09/21  15:00:00,34.5894761357,3.96675873322,0.0052157700459,0.0,9.17985065927,19.4245,40.3254104131,0.0,33.3988,6.92661041313
 09/21  16:00:00,42.7528762047,3.96675873322,0.672119169201,0.0,9.17985065927,26.9147,57.025580887,0.0,50.0982,6.92738088697
 09/21  17:00:00,43.488530653,3.96675873322,1.47080638338,0.0,9.17985065927,26.9147,59.3491779119,0.0,50.0982,9.25097791194
 09/21  18:00:00,43.8911378555,3.96675873322,1.88279279334,0.0,9.17985065927,26.9147,62.8498967932,0.0,50.0982,12.7516967932
 09/21  19:00:00,39.7387048081,3.96675873322,0.840545283608,0.0,9.17985065927,19.4245,47.323440956,0.0,33.3988,13.924640956
 09/21  20:00:00,39.3503265978,3.96675873322,0.468511576729,0.0,9.17985065927,19.4245,44.9789517208,0.0,33.3988,11.5801517208
 09/21  21:00:00,38.8088461064,3.96675873322,0.00264406785485,0.0,9.17985065927,19.4245,37.7994199406,0.0,25.0491,12.7503199406
 09/21  22:00:00,38.6763411904,3.96675873322,0.0,0.0,9.17985065927,19.4245,27.1980912903,0.0840705050162,16.6994,10.4146207852
 09/21  23:00:00,39.4207927735,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.2353470448,0.116460252819,8.3497,5.76918679196
 09/21  24:00:00,22.7003107295,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.4239238862,5.89455660197,3.33988,5.18948728419
 09/22  01:00:00,14.9137870662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,14.9379157173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  03:00:00,14.9472031774,0.0,0.0,0.0,1.52997510988,7.4902,3.93197223719,0.0,3.33988,0.59209223719
 09/22  04:00:00,15.6631430089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,23.3720076351,3.96675873322,0.0,0.0,4.58992532963,8.1892,26.0299237198,17.0881385126,8.3497,0.592085207249
 09/22  06:00:00,37.9852373501,3.96675873322,0.0313628487973,0.0,9.17985065927,19.4245,32.7286788411,12.5668760895,16.6994,3.46240275163
 09/22  07:00:00,42.0190928569,3.96675873322,0.0304389154477,0.0,9.17985065927,26.9147,42.8328949133,3.85866552699,25.0491,13.9251293863
 09/22  08:00:00,42.0180034458,3.96675873322,0.00238477465243,0.0,9.17985065927,26.9147,46.8729041174,0.722965822016,33.3988,12.7511382954
 09/22  09:00:00,34.5493021805,3.96675873322,0.0,0.0,9.17985065927,19.4245,35.4899631597,0.0283257287552,25.0491,10.412537431
 09/22  10:00:00,42.0643959026,3.96675873322,0.0116700612993,0.0,9.17985065927,26.9147,50.9985859549,0.0,41.7485,9.2500859549
 09/22  11:00:00,43.3818814746,3.96675873322,0.598006065441,0.0,9.17985065927,26.9147,52.1622516093,0.0,41.7485,10.4137516093
 09/22  12:00:00,44.1381387224,3.96675873322,1.99792795242,0.0,9.17985065927,26.9147,50.9992974791,0.0,41.7485,9.25079747911
 09/22  13:00:00,36.6703538928,3.96675873322,2.05397385845,0.0,9.17985065927,19.4245,42.0633264575,0.0,33.3988,8.66452645749
 09/22  14:00:00,36.3422515433,3.96675873322,1.71302121167,0.0,9.17985065927,19.4245,31.9749384448,0.0,25.0491,6.92583844482
 09/22  15:00:00,36.0738991894,3.96675873322,1.44053461533,0.0,9.17985065927,19.4245,40.3253078089,0.0,33.3988,6.92650780887
 09/22  16:00:00,44.77222278,3.96675873322,2.72302036197,0.0,9.17985065927,26.9147,57.0254544645,0.0,50.0982,6.92725446452
 09/22  17:00:00,44.7851537232,3.96675873322,2.76198150242,0.0,9.17985065927,26.9147,59.9249500029,0.0,50.0982,9.82675000286
 09/22  18:00:00,45.2455044794,3.96675873322,2.18824507838,0.0,9.17985065927,26.9147,62.2704235857,0.0,50.0982,12.1722235857
 09/22  19:00:00,39.2364026134,3.96675873322,0.527092633262,0.0,9.17985065927,19.4245,47.324799734,0.0,33.3988,13.925999734
 09/22  20:00:00,38.6829342761,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.0152537277,0.0344093926282,33.3988,11.582044335
 09/22  21:00:00,38.6194027454,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.0060101566,2.20567822494,25.0491,12.7512319317
 09/22  22:00:00,38.589380917,3.96675873322,0.0,0.0,9.17985065927,19.4245,38.9190762823,11.8056198775,16.6994,10.4140564049
 09/22  23:00:00,39.3321794123,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.9265921405,19.2322435518,8.3497,6.34464858873
 09/22  24:00:00,22.6012439854,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.8429002206,32.8885120032,3.33988,4.6145082174
 09/23  01:00:00,14.8113489228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  02:00:00,14.8358323986,0.0,0.0,0.0,1.52997510988,7.4902,3.93196733373,0.0,3.33988,0.592087333728
 09/23  03:00:00,14.8494580047,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,15.0032376266,0.0,0.0,0.0,1.52997510988,7.4902,3.93197321289,0.0,3.33988,0.592093212891
 09/23  05:00:00,22.7172492576,3.96675873322,0.0,0.0,4.58992532963,8.1892,48.4791317095,40.1094317095,8.3497,0.02
 09/23  06:00:00,37.6177004434,3.96675873322,0.022824244927,0.0,9.17985065927,19.4245,58.8494628905,38.1134970523,16.6994,4.03656583811
 09/23  07:00:00,41.9050832017,3.96675873322,0.0141637445571,0.0,9.17985065927,26.9147,53.4501817279,24.938115847,25.0491,3.4629658809
 09/23  08:00:00,41.9420662565,3.96675873322,0.0,0.0,9.17985065927,26.9147,48.0957834958,11.2336127977,33.3988,3.4633706981
 09/23  09:00:00,34.4931520047,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.4265954407,4.79485838596,25.0491,11.5826370547
 09/23  10:00:00,42.0256967042,3.96675873322,0.00877056579474,0.0,9.17985065927,26.9147,53.3264909198,0.585642620021,41.7485,10.9923482998
 09/23  11:00:00,43.4165355104,3.96675873322,0.634919092138,0.0,9.17985065927,26.9147,53.330960765,0.0,41.7485,11.582460765
 09/23  12:00:00,43.409874232,3.96675873322,1.27850277847,0.0,9.17985065927,26.9147,53.3297486719,0.0,41.7485,11.5812486719
 09/23  13:00:00,35.7784794815,3.96675873322,1.17012929584,0.0,9.17985065927,19.4245,43.8132751608,0.0,33.3988,10.4144751608
 09/23  14:00:00,36.085615827,3.96675873322,1.45785313646,0.0,9.17985065927,19.4245,34.2973229189,0.0,25.0491,9.24822291891
 09/23  15:00:00,36.4217161647,3.96675873322,1.79434245286,0.0,9.17985065927,19.4245,42.6483993653,0.0,33.3988,9.24959936533
 09/23  16:00:00,44.9216322512,3.96675873322,2.88601933887,0.0,9.17985065927,26.9147,58.184808432,0.0,50.0982,8.08660843195
 09/23  17:00:00,45.1975477996,3.96675873322,3.16017966641,0.0,9.17985065927,26.9147,59.9254691405,0.0,50.0982,9.82726914054
 09/23  18:00:00,46.6872929693,3.96675873322,3.60116400956,0.0,9.17985065927,26.9147,62.850239057,0.0,50.0982,12.752039057
 09/23  19:00:00,40.2176802117,3.96675873322,1.31387520832,0.0,9.17985065927,19.4245,46.1520517214,0.0,33.3988,12.7532517214
 09/23  20:00:00,39.2702398603,3.96675873322,0.397368568947,0.0,9.17985065927,19.4245,44.9802251117,0.0,33.3988,11.5814251117
 09/23  21:00:00,38.8054781574,3.96675873322,0.0248175573221,0.0,9.17985065927,19.4245,37.8294569896,0.0286589758483,25.0491,12.7516980137
 09/23  22:00:00,38.6490777408,3.96675873322,0.0,0.0,9.17985065927,19.4245,26.0244688112,0.0783644368223,16.6994,9.24670437438
 09/23  23:00:00,39.4006671108,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.3726020439,0.0961252029419,8.3497,6.926776841
 09/23  24:00:00,22.6908792648,3.96675873322,0.0,0.0,4.58992532963,8.1892,14.6855229491,6.73008129409,3.33988,4.61556165498
 09/24  01:00:00,14.9064308018,0.0,0.0,0.0,1.52997510988,7.4902,3.93197192361,0.0,3.33988,0.592091923613
 09/24  02:00:00,14.9470665288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,14.9661071352,0.0,0.0,0.0,1.52997510988,7.4902,3.93194091424,0.0,3.33988,0.592060914243
 09/24  04:00:00,15.1407698013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.8524445645,3.96675873322,0.0,0.0,4.58992532963,8.1892,16.8179997535,7.87623291971,8.3497,0.592066833795
 09/24  06:00:00,37.7522963686,3.96675873322,0.0311700622947,0.0,9.17985065927,19.4245,27.4642709286,7.30177269963,16.6994,3.46309822896
 09/24  07:00:00,42.0391284383,3.96675873322,0.0303632138533,0.0,9.17985065927,26.9147,28.5113171337,0.0,25.0491,3.46221713366
 09/24  08:00:00,42.0709595769,3.96675873322,0.0340792910142,0.0,9.17985065927,26.9147,37.4351897788,0.0,33.3988,4.03638977878
 09/24  09:00:00,34.5574594129,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.9458906123,0.434157386921,25.0491,3.46263322535
 09/24  10:00:00,42.1076357214,3.96675873322,0.0500247674455,0.0,9.17985065927,26.9147,53.3307539031,0.0,41.7485,11.5822539031
 09/24  11:00:00,42.7937926593,3.96675873322,0.00771134765071,0.0,9.17985065927,26.9147,53.332687986,0.0,41.7485,11.584187986
 09/24  12:00:00,42.901043818,3.96675873322,0.753881477229,0.0,9.17985065927,26.9147,51.5746111325,0.0,41.7485,9.82611113245
 09/24  13:00:00,35.1254101392,3.96675873322,0.517980444747,0.0,9.17985065927,19.4245,42.6458764166,0.0,33.3988,9.24707641663
 09/24  14:00:00,35.0048781475,3.96675873322,0.383001313336,0.0,9.17985065927,19.4245,31.9756578181,0.0,25.0491,6.92655781811
 09/24  15:00:00,35.3942924976,3.96675873322,0.758349136232,0.0,9.17985065927,19.4245,40.3270372573,0.0,33.3988,6.9282372573
 09/24  16:00:00,46.1859907243,3.96675873322,4.04560837977,0.0,9.17985065927,26.9147,57.600794289,0.0,50.0982,7.50259428903
 09/24  17:00:00,49.2691329484,3.96675873322,7.11531013096,0.0,9.17985065927,26.9147,59.3460192249,0.0,50.0982,9.2478192249
 09/24  18:00:00,51.8059301503,3.96675873322,8.63252503242,0.0,9.17985065927,26.9147,61.6809060525,0.0,50.0982,11.5827060525
 09/24  19:00:00,45.2070189446,3.96675873322,6.19577139758,0.0,9.17985065927,19.4245,44.9800078203,0.0,33.3988,11.5812078203
 09/24  20:00:00,43.3235577836,3.96675873322,4.34242835618,0.0,9.17985065927,19.4245,42.64985726,0.0,33.3988,9.25105726004
 09/24  21:00:00,39.9525785331,3.96675873322,1.0768366874,0.0,9.17985065927,19.4245,36.6344840361,0.0,25.0491,11.5853840361
 09/24  22:00:00,38.8761379653,3.96675873322,0.127907112787,0.0,9.17985065927,19.4245,26.5257867746,0.0,16.6994,9.8263867746
 09/24  23:00:00,39.5115087097,3.96675873322,0.0,0.0,9.17985065927,19.4245,13.0136364605,0.0500633620731,8.3497,4.61387309841
 09/24  24:00:00,22.7937109323,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.30727578279,0.198353914621,3.33988,5.76904186817
 09/25  01:00:00,14.9976243045,0.0,0.0,0.0,1.52997510988,7.4902,3.93197553259,0.0,3.33988,0.592095532588
 09/25  02:00:00,15.022612513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,15.0345527513,0.0,0.0,0.0,1.52997510988,7.4902,3.93196422861,0.0,3.33988,0.592084228612
 09/25  04:00:00,15.2054094115,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.9378702891,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.23835923478,0.296569123657,8.3497,0.59209011112
 09/25  06:00:00,37.8857980663,3.96675873322,0.0587769823126,0.0,9.17985065927,19.4245,20.1622367502,0.0,16.6994,3.4628367502
 09/25  07:00:00,42.4105416861,3.96675873322,0.308644929635,0.0,9.17985065927,26.9147,38.9738489936,0.0,25.0491,13.9247489936
 09/25  08:00:00,43.2957886812,3.96675873322,1.1832665421,0.0,9.17985065927,26.9147,46.1506396599,0.0,33.3988,12.7518396599
 09/25  09:00:00,36.1381856536,3.96675873322,1.50156163614,0.0,9.17985065927,19.4245,35.4641680519,0.0,25.0491,10.4150680519
 09/25  10:00:00,47.4710259353,3.96675873322,5.32131157268,0.0,9.17985065927,26.9147,51.5764337426,0.0,41.7485,9.82793374258
 09/25  11:00:00,56.6934322337,3.96675873322,13.7723462851,0.0,9.17985065927,26.9147,52.1644674814,0.0,41.7485,10.4159674814
 09/25  12:00:00,60.9158734579,3.96675873322,18.6260960286,0.0,9.17985065927,26.9147,50.9971053578,0.0,41.7485,9.24860535781
 09/25  13:00:00,48.7743489648,3.96675873322,14.0672297763,0.0,9.17985065927,19.4245,41.4858706326,0.0,33.3988,8.08707063265
 09/25  14:00:00,46.9728780393,3.96675873322,12.2586743801,0.0,9.17985065927,19.4245,32.5524414571,0.0,25.0491,7.50334145711
 09/25  15:00:00,46.8791487572,3.96675873322,12.1542739403,0.0,9.17985065927,19.4245,40.3253972557,0.0,33.3988,6.92659725568
 09/25  16:00:00,57.5827272068,3.96675873322,15.3673989979,0.0,9.17985065927,26.9147,57.0251743351,0.0,50.0982,6.92697433514
 09/25  17:00:00,60.6943220504,3.96675873322,18.4709065232,0.0,9.17985065927,26.9147,59.3499036758,0.0,50.0982,9.25170367584
 09/25  18:00:00,63.4220540952,3.96675873322,20.1440218092,0.0,9.17985065927,26.9147,63.4308265783,0.0,50.0982,13.3326265783
 09/25  19:00:00,56.4802579396,3.96675873322,17.3351843514,0.0,9.17985065927,19.4245,47.319900844,0.0,33.3988,13.921100844
 09/25  20:00:00,55.6447102766,3.96675873322,16.5401376684,0.0,9.17985065927,19.4245,44.9799997489,0.0,33.3988,11.5811997489
 09/25  21:00:00,52.7864716141,3.96675873322,13.8078368529,0.0,9.17985065927,19.4245,37.8021174619,0.0,25.0491,12.7530174619
 09/25  22:00:00,50.0479213442,3.96675873322,11.214912943,0.0,9.17985065927,19.4245,27.1136281765,0.0,16.6994,10.4142281765
 09/25  23:00:00,47.1414521083,3.96675873322,7.55384066094,0.0,9.17985065927,19.4245,14.1193219971,0.0,8.3497,5.76962199707
 09/25  24:00:00,25.5015142044,3.96675873322,2.62237710485,0.0,4.58992532963,8.1892,8.65515706452,0.126699287734,3.33988,5.18857777679
 09/26  01:00:00,15.0756440665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  02:00:00,15.0969890077,0.0,0.0,0.0,1.52997510988,7.4902,3.93196844333,0.0,3.33988,0.592088443326
 09/26  03:00:00,15.1025177301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  04:00:00,15.9363819754,0.0,0.0,0.0,1.52997510988,7.4902,3.93197432073,0.0,3.33988,0.59209432073
 09/26  05:00:00,23.7641485634,3.96675873322,0.0943265675379,0.0,4.58992532963,8.1892,8.45210930975,0.08240930975,8.3497,0.02
 09/26  06:00:00,39.0289687932,3.96675873322,0.821799925355,0.0,9.17985065927,19.4245,20.1620966979,0.0,16.6994,3.46269669791
 09/26  07:00:00,46.8181141591,3.96675873322,4.6727934725,0.0,9.17985065927,26.9147,39.5541136693,0.0,25.0491,14.5050136693
 09/26  08:00:00,49.8220749529,3.96675873322,7.65949926185,0.0,9.17985065927,26.9147,46.1524841185,0.0,33.3988,12.7536841185
 09/26  09:00:00,44.7135319985,3.96675873322,10.0130350992,0.0,9.17985065927,19.4245,35.4644883503,0.0,25.0491,10.4153883503
 09/26  10:00:00,54.6854226777,3.96675873322,12.475535007,0.0,9.17985065927,26.9147,50.9989881215,0.0,41.7485,9.25048812145
 09/26  11:00:00,60.2441240617,3.96675873322,17.2936941821,0.0,9.17985065927,26.9147,52.1641653105,0.0,41.7485,10.4156653105
 09/26  12:00:00,62.5353803517,3.96675873322,20.2176202693,0.0,9.17985065927,26.9147,51.5740103493,0.0,41.7485,9.82551034931
 09/26  13:00:00,54.1815694041,3.96675873322,19.414666393,0.0,9.17985065927,19.4245,41.4862503718,0.0,33.3988,8.08745037179
 09/26  14:00:00,52.4986542286,3.96675873322,17.7216776385,0.0,9.17985065927,19.4245,31.9770403297,0.0,25.0491,6.92794032965
 09/26  15:00:00,51.0945734728,3.96675873322,16.3173920851,0.0,9.17985065927,19.4245,40.9022785957,0.0,33.3988,7.50347859567
 09/26  16:00:00,59.2985767022,3.96675873322,17.0394502765,0.0,9.17985065927,26.9147,57.0256143549,0.0,50.0982,6.92741435492
 09/26  17:00:00,59.8306581706,3.96675873322,17.5851925196,0.0,9.17985065927,26.9147,59.3494878478,0.0,50.0982,9.25128784784
 09/26  18:00:00,60.4655171505,3.96675873322,17.1836613079,0.0,9.17985065927,26.9147,63.3208456864,0.0,50.0982,13.2226456864
 09/26  19:00:00,53.0153484748,3.96675873322,14.105328505,0.0,9.17985065927,19.4245,47.430174752,0.0,33.3988,14.031374752
 09/26  20:00:00,51.1286726005,3.96675873322,12.2580633853,0.0,9.17985065927,19.4245,44.9812199483,0.0,33.3988,11.5824199483
 09/26  21:00:00,47.1183490821,3.96675873322,8.31858436955,0.0,9.17985065927,19.4245,37.8022886823,0.0,25.0491,12.7531886823
 09/26  22:00:00,45.1425012361,3.96675873322,6.34731987865,0.0,9.17985065927,19.4245,27.1142193191,0.0,16.6994,10.4148193191
 09/26  23:00:00,44.3673088799,3.96675873322,4.8020617567,0.0,9.17985065927,19.4245,14.6951660165,0.0,8.3497,6.34546601647
 09/26  24:00:00,24.6125298936,3.96675873322,1.74593797325,0.0,4.58992532963,8.1892,8.07380139275,0.120279399759,3.33988,4.61364199299
 09/27  01:00:00,15.0661340693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,15.0880295639,0.0,0.0,0.0,1.52997510988,7.4902,3.93193165339,0.0,3.33988,0.592051653394
 09/27  03:00:00,15.0999531426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.2844498891,0.0,0.0,0.0,1.52997510988,7.4902,3.93193758927,0.0,3.33988,0.592057589273
 09/27  05:00:00,23.1819470163,3.96675873322,0.162790686662,0.0,4.58992532963,8.1892,8.48715890323,0.117458903226,8.3497,0.02
 09/27  06:00:00,39.9266337716,3.96675873322,0.965107261861,0.0,9.17985065927,19.4245,20.7359026605,0.0,16.6994,4.03650266049
 09/27  07:00:00,46.9797220087,3.96675873322,4.83445399066,0.0,9.17985065927,26.9147,38.9710062029,0.0,25.0491,13.9219062029
 09/27  08:00:00,49.9872532617,3.96675873322,7.82470536448,0.0,9.17985065927,26.9147,46.1518283053,0.0,33.3988,12.7530283053
 09/27  09:00:00,43.6472359423,3.96675873322,8.95553783687,0.0,9.17985065927,19.4245,35.464758827,0.0,25.0491,10.415658827
 09/27  10:00:00,53.5293415574,3.96675873322,11.3251109832,0.0,9.17985065927,26.9147,51.5763196516,0.0,41.7485,9.82781965163
 09/27  11:00:00,58.5275177444,3.96675873322,15.5883842826,0.0,9.17985065927,26.9147,52.1648283336,0.0,41.7485,10.4163283336
 09/27  12:00:00,60.5695307807,3.96675873322,18.2576481861,0.0,9.17985065927,26.9147,50.9987367254,0.0,41.7485,9.25023672536
 09/27  13:00:00,50.7955887727,3.96675873322,16.0461612925,0.0,9.17985065927,19.4245,42.0620827673,0.0,33.3988,8.66328276727
 09/27  14:00:00,48.6201545025,3.96675873322,13.8625164809,0.0,9.17985065927,19.4245,31.9743839414,0.0,25.0491,6.92528394136
 09/27  15:00:00,46.7234513863,3.96675873322,11.9695752108,0.0,9.17985065927,19.4245,40.3258739185,0.0,33.3988,6.92707391846
 09/27  16:00:00,55.4942511499,3.96675873322,13.254925729,0.0,9.17985065927,26.9147,57.602053226,0.0,50.0982,7.50385322603
 09/27  17:00:00,56.7543934148,3.96675873322,14.5234240515,0.0,9.17985065927,26.9147,59.3464476373,0.0,50.0982,9.24824763728
 09/27  18:00:00,56.7293281761,3.96675873322,13.4918371978,0.0,9.17985065927,26.9147,62.8520376303,0.0,50.0982,12.7538376303
 09/27  19:00:00,47.9986860767,3.96675873322,8.97580286996,0.0,9.17985065927,19.4245,47.3252124877,0.0,33.3988,13.9264124877
 09/27  20:00:00,46.6567160026,3.96675873322,7.65803857553,0.0,9.17985065927,19.4245,45.5607830473,0.0,33.3988,12.1619830473
 09/27  21:00:00,43.6345217375,3.96675873322,4.73793523836,0.0,9.17985065927,19.4245,37.8026522372,0.0,25.0491,12.7535522372
 09/27  22:00:00,40.1658318946,3.96675873322,1.42255116127,0.0,9.17985065927,19.4245,27.1150426917,0.0,16.6994,10.4156426917
 09/27  23:00:00,39.5603557436,3.96675873322,0.0750405967854,0.0,9.17985065927,19.4245,14.1549617312,0.0354642220112,8.3497,5.76979750921
 09/27  24:00:00,22.763984498,3.96675873322,0.00532436709184,0.0,4.58992532963,8.1892,8.70681674131,0.178656660195,3.33988,5.18828008112
 09/28  01:00:00,14.9660657572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.9951677371,0.0,0.0,0.0,1.52997510988,7.4902,3.93192763369,0.0,3.33988,0.592047633689
 09/28  03:00:00,14.9994932142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,15.1768210149,0.0,0.0,0.0,1.52997510988,7.4902,3.93193357598,0.0,3.33988,0.592053575975
 09/28  05:00:00,22.887496238,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.82130770657,1.45160770657,8.3497,0.02
 09/28  06:00:00,38.8594565921,3.96675873322,0.0396753397729,0.0,9.17985065927,19.4245,20.7355557909,0.0,16.6994,4.03615579088
 09/28  07:00:00,42.1320722981,3.96675873322,0.0653136839288,0.0,9.17985065927,26.9147,38.994098241,0.0225245840226,25.0491,13.922473657
 09/28  08:00:00,42.7936120815,3.96675873322,0.698565255497,0.0,9.17985065927,26.9147,46.1520484408,0.0,33.3988,12.7532484408
 09/28  09:00:00,35.8459255085,3.96675873322,1.21848441673,0.0,9.17985065927,19.4245,35.4650082178,0.0,25.0491,10.4159082178
 09/28  10:00:00,46.0124748581,3.96675873322,3.86731146482,0.0,9.17985065927,26.9147,51.5763951107,0.0,41.7485,9.82789511068
 09/28  11:00:00,49.8801302652,3.96675873322,6.99414534104,0.0,9.17985065927,26.9147,52.1646132857,0.0,41.7485,10.4161132857
 09/28  12:00:00,51.9788243156,3.96675873322,9.72693573408,0.0,9.17985065927,26.9147,50.9995866493,0.0,41.7485,9.25108664932
 09/28  13:00:00,43.6969160433,3.96675873322,8.99535020633,0.0,9.17985065927,19.4245,42.0628362551,0.0,33.3988,8.66403625509
 09/28  14:00:00,42.2045813699,3.96675873322,7.49875719509,0.0,9.17985065927,19.4245,31.9761898015,0.0,25.0491,6.92708980153
 09/28  15:00:00,42.1292167305,3.96675873322,7.41496096937,0.0,9.17985065927,19.4245,40.9029305135,0.0,33.3988,7.50413051353
 09/28  16:00:00,51.6087277211,3.96675873322,9.41754725788,0.0,9.17985065927,26.9147,57.0251905476,0.0,50.0982,6.92699054762
 09/28  17:00:00,52.8425859577,3.96675873322,10.704558826,0.0,9.17985065927,26.9147,59.3488825191,0.0,50.0982,9.25068251915
 09/28  18:00:00,55.4549911783,3.96675873322,12.2606660038,0.0,9.17985065927,26.9147,63.4308846689,0.0,50.0982,13.3326846689
 09/28  19:00:00,49.0676164889,3.96675873322,10.0151854333,0.0,9.17985065927,19.4245,47.3232517998,0.0,33.3988,13.9244517998
 09/28  20:00:00,47.4374447399,3.96675873322,8.41890650277,0.0,9.17985065927,19.4245,44.9836469446,0.0,33.3988,11.5848469446
 09/28  21:00:00,44.094701013,3.96675873322,5.18800925429,0.0,9.17985065927,19.4245,37.8024923412,0.0,25.0491,12.7533923412
 09/28  22:00:00,41.6120488525,3.96675873322,2.85580886131,0.0,9.17985065927,19.4245,27.69268905,0.0,16.6994,10.99328905
 09/28  23:00:00,40.172625752,3.96675873322,0.664068343918,0.0,9.17985065927,19.4245,14.1200035236,0.0,8.3497,5.77030352356
 09/28  24:00:00,22.7976024255,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.14070655927,0.185157796249,3.33988,4.61566876302
 09/29  01:00:00,14.9970860887,0.0,0.0,0.0,1.52997510988,7.4902,3.93197510378,0.0,3.33988,0.592095103777
 09/29  02:00:00,15.0301629048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,15.0475226573,0.0,0.0,0.0,1.52997510988,7.4902,3.93195149854,0.0,3.33988,0.592071498537
 09/29  04:00:00,15.8673893444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,23.5495714241,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.22227196743,0.280494566166,8.3497,0.592077401262
 09/29  06:00:00,39.1819630304,3.96675873322,0.0402512112508,0.0,9.17985065927,19.4245,20.1622160983,0.0,16.6994,3.46281609826
 09/29  07:00:00,42.4329209964,3.96675873322,0.338775868941,0.0,9.17985065927,26.9147,38.9778484031,0.0,25.0491,13.9287484031
 09/29  08:00:00,43.2186578482,3.96675873322,1.116113227,0.0,9.17985065927,26.9147,46.7322871433,0.0,33.3988,13.3334871433
 09/29  09:00:00,35.9003675647,3.96675873322,1.27077832915,0.0,9.17985065927,19.4245,35.4653962847,0.0,25.0491,10.4162962847
 09/29  10:00:00,43.8075017841,3.96675873322,1.68626207863,0.0,9.17985065927,26.9147,51.0001943549,0.0,41.7485,9.25169435487
 09/29  11:00:00,47.2957902109,3.96675873322,4.4505769778,0.0,9.17985065927,26.9147,52.7414873271,0.0,41.7485,10.9929873271
 09/29  12:00:00,53.4485480536,3.96675873322,11.2210238583,0.0,9.17985065927,26.9147,50.9987225178,0.0,41.7485,9.25022251775
 09/29  13:00:00,46.767042455,3.96675873322,12.0672973544,0.0,9.17985065927,19.4245,42.0635626325,0.0,33.3988,8.66476263255
 09/29  14:00:00,44.6403705094,3.96675873322,9.93061669698,0.0,9.17985065927,19.4245,31.9782984041,0.0,25.0491,6.9291984041
 09/29  15:00:00,44.3323283877,3.96675873322,9.61387205245,0.0,9.17985065927,19.4245,40.3273768876,0.0,33.3988,6.92857688762
 09/29  16:00:00,54.7328158945,3.96675873322,12.5192000173,0.0,9.17985065927,26.9147,57.6024393874,0.0,50.0982,7.50423938738
 09/29  17:00:00,55.8812584004,3.96675873322,13.6762654062,0.0,9.17985065927,26.9147,59.3493773682,0.0,50.0982,9.25117736821
 09/29  18:00:00,56.2636527789,3.96675873322,13.0313302114,0.0,9.17985065927,26.9147,63.432376864,0.0,50.0982,13.334176864
 09/29  19:00:00,48.324068998,3.96675873322,9.47113698879,0.0,9.17985065927,19.4245,47.3238142797,0.0,33.3988,13.9250142797
 09/29  20:00:00,47.4301547651,3.96675873322,8.59384256921,0.0,9.17985065927,19.4245,44.9818685516,0.0,33.3988,11.5830685516
 09/29  21:00:00,44.1215135276,3.96675873322,5.34523345631,0.0,9.17985065927,19.4245,37.8030080086,0.0,25.0491,12.7539080086
 09/29  22:00:00,42.9725794409,3.96675873322,4.19197637338,0.0,9.17985065927,19.4245,27.6936293163,0.0,16.6994,10.9942293163
 09/29  23:00:00,41.597757581,3.96675873322,2.05659104382,0.0,9.17985065927,19.4245,14.1200751663,0.0,8.3497,5.77037516627
 09/29  24:00:00,22.8226877308,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.68874519813,0.159462916846,3.33988,5.18940228128
 09/30  01:00:00,15.0060569061,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,15.0238280014,0.0,0.0,0.0,1.52997510988,7.4902,3.93194026834,0.0,3.33988,0.592060268336
 09/30  03:00:00,15.0267779924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.1940164875,0.0,0.0,0.0,1.52997510988,7.4902,3.9319461893,0.0,3.33988,0.592066189295
 09/30  05:00:00,22.9002346558,3.96675873322,0.0,0.0,4.58992532963,8.1892,10.872080286,2.50238028602,8.3497,0.02
 09/30  06:00:00,38.8700167871,3.96675873322,0.0395796912432,0.0,9.17985065927,19.4245,20.1617093465,0.0,16.6994,3.46230934647
 09/30  07:00:00,42.1115344475,3.96675873322,0.0371089032379,0.0,9.17985065927,26.9147,29.0858651697,0.0,25.0491,4.03676516971
 09/30  08:00:00,42.270163482,3.96675873322,0.181994411735,0.0,9.17985065927,26.9147,36.8612538542,0.0,33.3988,3.4624538542
 09/30  09:00:00,34.9160709604,3.96675873322,0.300768717608,0.0,9.17985065927,19.4245,37.2273674243,0.0160016641701,25.0491,12.1622657602
 09/30  10:00:00,43.8285166991,3.96675873322,1.70357945896,0.0,9.17985065927,26.9147,52.1642713763,0.0,41.7485,10.4157713763
 09/30  11:00:00,48.1201758397,3.96675873322,5.26133134672,0.0,9.17985065927,26.9147,53.9117456735,0.0,41.7485,12.1632456735
 09/30  12:00:00,49.8709064748,3.96675873322,7.64741287019,0.0,9.17985065927,26.9147,53.3319957082,0.0,41.7485,11.5834957082
 09/30  13:00:00,44.1624937208,3.96675873322,9.46790767295,0.0,9.17985065927,19.4245,43.8153548798,0.0,33.3988,10.4165548798
 09/30  14:00:00,44.044596752,3.96675873322,9.33498680413,0.0,9.17985065927,19.4245,34.877233253,0.0,25.0491,9.82813325299
 09/30  15:00:00,44.7460105101,3.96675873322,10.0279510746,0.0,9.17985065927,19.4245,42.6491060853,0.0,33.3988,9.25030608529
 09/30  16:00:00,53.9772682605,3.96675873322,11.763921046,0.0,9.17985065927,26.9147,58.7630616827,0.0,50.0982,8.66486168267
 09/30  17:00:00,53.2895622561,3.96675873322,11.0854013495,0.0,9.17985065927,26.9147,59.3488407331,0.0,50.0982,9.25064073307
 09/30  18:00:00,53.3416305294,3.96675873322,10.1317939652,0.0,9.17985065927,26.9147,62.8528097181,0.0,50.0982,12.7546097181
 09/30  19:00:00,45.8002029155,3.96675873322,6.80110255925,0.0,9.17985065927,19.4245,46.7323053883,0.0,33.3988,13.3335053883
 09/30  20:00:00,41.9949173229,3.96675873322,3.04354171778,0.0,9.17985065927,19.4245,44.9821695744,0.0,33.3988,11.5833695744
 09/30  21:00:00,39.7097107074,3.96675873322,0.882534056503,0.0,9.17985065927,19.4245,38.3817418845,0.0,25.0491,13.3326418845
 09/30  22:00:00,38.7505558418,3.96675873322,0.0632510229764,0.0,9.17985065927,19.4245,25.9775813403,0.029772771076,16.6994,9.24840856919
 09/30  23:00:00,39.4233080205,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.3647649022,0.0869382829888,8.3497,6.92812661926
 09/30  24:00:00,22.6867112798,3.96675873322,0.0,0.0,4.58992532963,8.1892,17.931622618,9.40303943121,3.33988,5.18870318678
 10/01  01:00:00,14.8901002659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,14.9077628388,0.0,0.0,0.0,1.52997510988,7.4902,3.93196869211,0.0,3.33988,0.592088692108
 10/01  03:00:00,14.9052200373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  04:00:00,15.0450702721,0.0,0.0,0.0,1.52997510988,7.4902,3.93197458554,0.0,3.33988,0.592094585539
 10/01  05:00:00,22.7516372861,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.4092858176,32.0395858176,8.3497,0.02
 10/01  06:00:00,38.7154504796,3.96675873322,0.0253243413988,0.0,9.17985065927,19.4245,48.5332460743,27.7972424572,16.6994,4.03660361717
 10/01  07:00:00,41.9366741427,3.96675873322,0.0114998104183,0.0,9.17985065927,26.9147,44.5742400493,16.0622197683,25.0491,3.46292028099
 10/01  08:00:00,41.969003275,3.96675873322,0.0,0.0,9.17985065927,26.9147,44.4499051675,7.01397654427,33.3988,4.03712862326
 10/01  09:00:00,34.5326190381,3.96675873322,0.00194032988695,0.0,9.17985065927,19.4245,30.921991676,2.40950219638,25.0491,3.4633894796
 10/01  10:00:00,42.1210042687,3.96675873322,0.0525285492666,0.0,9.17985065927,26.9147,53.9203078901,0.00732694181576,41.7485,12.1644809483
 10/01  11:00:00,44.4457774679,3.96675873322,1.61155909872,0.0,9.17985065927,26.9147,53.3324560352,0.0,41.7485,11.5839560352
 10/01  12:00:00,46.5803824255,3.96675873322,4.38071602933,0.0,9.17985065927,26.9147,51.0003128267,0.0,41.7485,9.25181282667
 10/01  13:00:00,38.617797523,3.96675873322,3.95449179464,0.0,9.17985065927,19.4245,43.2265262733,0.0,33.3988,9.82772627333
 10/01  14:00:00,37.7731037846,3.96675873322,3.1104134891,0.0,9.17985065927,19.4245,31.9777850291,0.0,25.0491,6.92868502909
 10/01  15:00:00,38.0082356576,3.96675873322,3.33728176075,0.0,9.17985065927,19.4245,40.9012117432,0.0,33.3988,7.50241174323
 10/01  16:00:00,46.4506939126,3.96675873322,4.35453571579,0.0,9.17985065927,26.9147,57.0266475451,0.0,50.0982,6.92844754513
 10/01  17:00:00,46.0209596556,3.96675873322,3.9586940538,0.0,9.17985065927,26.9147,59.927344287,0.0,50.0982,9.82914428703
 10/01  18:00:00,46.4019729145,3.96675873322,3.30076581141,0.0,9.17985065927,26.9147,61.6829663969,0.0,50.0982,11.5847663969
 10/01  19:00:00,40.061082457,3.96675873322,1.12656724502,0.0,9.17985065927,19.4245,45.5612705739,0.0,33.3988,12.1624705739
 10/01  20:00:00,39.3614096043,3.96675873322,0.459532289565,0.0,9.17985065927,19.4245,42.6497244827,0.0,33.3988,9.25092448273
 10/01  21:00:00,38.7965426015,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.2994351376,0.0874191836074,25.0491,12.162915954
 10/01  22:00:00,38.670511654,3.96675873322,0.0,0.0,9.17985065927,19.4245,26.0462066987,0.0977038856595,16.6994,9.249102813
 10/01  23:00:00,39.4406071326,3.96675873322,0.0,0.0,9.17985065927,19.4245,13.5946052485,0.054212363894,8.3497,5.19069288459
 10/01  24:00:00,22.7193128221,3.96675873322,0.0,0.0,4.58992532963,8.1892,15.5760875862,6.46524258443,3.33988,5.77096500173
 10/02  01:00:00,14.9186611624,0.0,0.0,0.0,1.52997510988,7.4902,3.93194161551,0.0,3.33988,0.592061615509
 10/02  02:00:00,14.9461968218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,14.9505718032,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.101822275,0.0,0.0,0.0,1.52997510988,7.4902,3.93194753553,0.0,3.33988,0.592067535526
 10/02  05:00:00,22.8158074362,3.96675873322,0.0,0.0,4.58992532963,8.1892,27.8089042124,19.4392042124,8.3497,0.02
 10/02  06:00:00,38.7869695039,3.96675873322,0.0273802866398,0.0,9.17985065927,19.4245,35.887097118,15.1511388487,16.6994,4.03655826935
 10/02  07:00:00,42.0315211461,3.96675873322,0.0326591199125,0.0,9.17985065927,26.9147,42.6425218186,3.66539340169,25.0491,13.9280284169
 10/02  08:00:00,42.0535224196,3.96675873322,0.0112316799537,0.0,9.17985065927,26.9147,46.7336856033,0.0,33.3988,13.3348856033
 10/02  09:00:00,34.5866333202,3.96675873322,0.0,0.0,9.17985065927,19.4245,35.4766170829,0.0120010270168,25.0491,10.4155160559
 10/02  10:00:00,42.0743483112,3.96675873322,0.00666427856376,0.0,9.17985065927,26.9147,51.5777667948,0.0,41.7485,9.82926679481
 10/02  11:00:00,42.7658869428,3.96675873322,0.00621823866369,0.0,9.17985065927,26.9147,52.1647512948,0.0,41.7485,10.4162512948
 10/02  12:00:00,42.4204223925,3.96675873322,0.31584475051,0.0,9.17985065927,26.9147,51.5773559146,0.0,41.7485,9.82885591457
 10/02  13:00:00,34.5667767667,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.5246442787,0.0379858337434,33.3988,8.08785844496
 10/02  14:00:00,34.57414663,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.56878584,0.01523322441,25.0491,7.5044526156
 10/02  15:00:00,34.6021966767,3.96675873322,0.0099279233427,0.0,9.17985065927,19.4245,40.326878386,0.0,33.3988,6.928078386
 10/02  16:00:00,42.4314634285,3.96675873322,0.430770251396,0.0,9.17985065927,26.9147,57.6021127911,0.0,50.0982,7.50391279114
 10/02  17:00:00,42.7272646082,3.96675873322,0.739158491776,0.0,9.17985065927,26.9147,59.3495130508,0.0,50.0982,9.25131305081
 10/02  18:00:00,44.696174277,3.96675873322,0.620583232282,0.0,9.17985065927,26.9147,63.4320696049,0.0,50.0982,13.3338696049
 10/02  19:00:00,38.8198947156,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.3863968341,0.0588709359265,33.3988,13.9287258982
 10/02  20:00:00,38.7631355594,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.0603404838,4.49841200745,33.3988,12.1631284763
 10/02  21:00:00,38.6542368613,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.9322717196,20.1290745134,25.0491,12.7540972061
 10/02  22:00:00,38.5221405429,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.3002085547,32.6053937617,16.6994,10.995414793
 10/02  23:00:00,39.2806043247,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.41522738,42.2955065227,8.3497,5.7700208573
 10/02  24:00:00,22.5328069556,3.96675873322,0.00189617722549,0.0,4.58992532963,8.1892,65.8766963755,57.3471803715,3.33988,5.189636004
 10/03  01:00:00,14.7366345739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  02:00:00,14.7576775671,0.0,0.0,0.0,1.52997510988,7.4902,3.93197198708,0.0,3.33988,0.592091987081
 10/03  03:00:00,14.764583177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  04:00:00,15.4265039786,0.0,0.0,0.0,1.52997510988,7.4902,3.93192612724,0.0,3.33988,0.592046127243
 10/03  05:00:00,23.145945578,3.96675873322,0.0,0.0,4.58992532963,8.1892,75.7570841821,67.3873841821,8.3497,0.02
 10/03  06:00:00,38.8223821049,3.96675873322,0.0157448087926,0.0,9.17985065927,19.4245,83.0394514046,62.8773498338,16.6994,3.46270157082
 10/03  07:00:00,41.8308064996,3.96675873322,0.0185153204197,0.0,9.17985065927,26.9147,93.5789532286,54.0241586561,25.0491,14.5056945725
 10/03  08:00:00,41.8515737893,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.0021883377,44.8476842948,33.3988,12.7557040429
 10/03  09:00:00,34.3918787848,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.1936334532,35.1492603555,25.0491,10.9952730976
 10/03  10:00:00,41.9037462474,3.96675873322,0.00225270840241,0.0,9.17985065927,26.9147,80.1365550753,28.5589623441,41.7485,9.82909273124
 10/03  11:00:00,42.6529345759,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.19899177,13.0332330188,41.7485,10.4172587512
 10/03  12:00:00,42.0014281068,3.96675873322,0.0,0.0,9.17985065927,26.9147,52.1680168721,0.590378156617,41.7485,9.8291387155
 10/03  13:00:00,34.4893483209,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.5195301608,0.0336660566795,33.3988,8.08706410413
 10/03  14:00:00,34.4939275005,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.4958061593,3.94130607663,25.0491,7.50540008272
 10/03  15:00:00,34.4729886321,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.9521291332,7.62483560073,33.3988,6.92849353242
 10/03  16:00:00,41.9108908255,3.96675873322,0.0127704300808,0.0,9.17985065927,26.9147,63.0234849936,5.42089503711,50.0982,7.50438995652
 10/03  17:00:00,41.9140160021,3.96675873322,0.0,0.0,9.17985065927,26.9147,59.930957582,0.580727752717,50.0982,9.2520298293
 10/03  18:00:00,44.0152032964,3.96675873322,0.0012579568502,0.0,9.17985065927,26.9147,66.4909146254,3.05841519345,50.0982,13.334299432
 10/03  19:00:00,38.6076939403,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.9455227192,11.6166723355,33.3988,13.9300503838
 10/03  20:00:00,38.584853706,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.7819530329,16.2194662965,33.3988,12.1636867363
 10/03  21:00:00,38.5281743867,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.0196242984,27.2157377932,25.0491,12.7547865053
 10/03  22:00:00,38.5161985471,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.2805802006,32.5854138635,16.6994,10.9957663372
 10/03  23:00:00,39.2789861576,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.6653682133,38.9703253255,8.3497,6.34534288783
 10/03  24:00:00,22.5437457795,3.96675873322,0.0,0.0,4.58992532963,8.1892,59.1065250185,51.1518382424,3.33988,4.61480677613
 10/04  01:00:00,14.7477375626,0.0,0.0,0.0,1.52997510988,7.4902,3.93195252145,0.0,3.33988,0.592072521446
 10/04  02:00:00,14.7694531886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.7725201593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  04:00:00,14.9194813445,0.0,0.0,0.0,1.52997510988,7.4902,3.93195842412,0.0,3.33988,0.592078424121
 10/04  05:00:00,22.6373884851,3.96675873322,0.0,0.0,4.58992532963,8.1892,71.7756457448,63.4059457448,8.3497,0.02
 10/04  06:00:00,38.593824586,3.96675873322,0.0153097729761,0.0,9.17985065927,19.4245,82.2312845452,61.4951403065,16.6994,4.03674423872
 10/04  07:00:00,41.8366300271,3.96675873322,0.0188888088429,0.0,9.17985065927,26.9147,90.8649875823,51.8856434672,25.0491,13.9302441151
 10/04  08:00:00,41.8544104766,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.7325098783,43.9985762108,33.3988,13.3351336676
 10/04  09:00:00,34.3955103837,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.759622192,33.7157546715,25.0491,10.9947675205
 10/04  10:00:00,41.9225278572,3.96675873322,0.00229078205271,0.0,9.17985065927,26.9147,74.1346465786,23.1340115019,41.7485,9.25213507667
 10/04  11:00:00,42.66622781,3.96675873322,0.0,0.0,9.17985065927,26.9147,61.6588070981,8.91491327839,41.7485,10.9953938198
 10/04  12:00:00,42.0357952681,3.96675873322,0.00561610652918,0.0,9.17985065927,26.9147,51.000797744,0.0,41.7485,9.25229774402
 10/04  13:00:00,34.5314153859,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.0785544748,0.0135923570012,33.3988,8.66616211777
 10/04  14:00:00,34.5414671119,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.612312068,0.0587772128408,25.0491,7.50443485515
 10/04  15:00:00,34.5432561486,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.338126441,0.0123143899939,33.3988,6.92701205103
 10/04  16:00:00,41.9743521723,3.96675873322,0.0084637763398,0.0,9.17985065927,26.9147,57.6021738772,0.0,50.0982,7.50397387723
 10/04  17:00:00,42.2247177644,3.96675873322,0.252981985406,0.0,9.17985065927,26.9147,59.3500196728,0.0,50.0982,9.25181967277
 10/04  18:00:00,44.4062205741,3.96675873322,0.334545084908,0.0,9.17985065927,26.9147,63.4336102477,0.0,50.0982,13.3354102477
 10/04  19:00:00,38.8139952328,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.4763154355,0.147162348214,33.3988,13.9303530872
 10/04  20:00:00,38.7718356621,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.7021770539,3.13917181942,33.3988,12.1642052345
 10/04  21:00:00,38.6847584676,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.9916798439,11.6084723943,25.0491,13.3341074496
 10/04  22:00:00,38.5604339705,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.1687161779,18.0531762343,16.6994,10.4161399436
 10/04  23:00:00,39.3024940001,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.7363481882,26.0405240249,8.3497,6.34612416325
 10/04  24:00:00,22.5821688587,3.96675873322,0.0,0.0,4.58992532963,8.1892,46.0736616664,38.1180938251,3.33988,4.61568784123
 10/05  01:00:00,14.7843245064,0.0,0.0,0.0,1.52997510988,7.4902,3.93196027588,0.0,3.33988,0.592080275875
 10/05  02:00:00,14.8076806178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.8191854671,0.0,0.0,0.0,1.52997510988,7.4902,3.93194896215,0.0,3.33988,0.592068962146
 10/05  04:00:00,14.9630812899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.6758071131,3.96675873322,0.0,0.0,4.58992532963,8.1892,59.3303182394,50.3885433707,8.3497,0.592074868693
 10/05  06:00:00,38.6327833743,3.96675873322,0.0169567018677,0.0,9.17985065927,19.4245,68.6904122311,48.52781441,16.6994,3.46319782108
