Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  12:00:00,42.1058301348,3.96675873322,0.00481367289989,0.0,9.17985065927,26.9147,53.9173586691,0.0,41.7485,12.1688586691
 10/21  13:00:00,34.5675181415,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.0334727009,0.0559141733282,33.3988,11.5787585276
 10/21  14:00:00,34.5483690638,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.9599517145,5.07757064758,25.0491,9.8332810669
 10/21  15:00:00,34.4908384167,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.5856187988,13.7766200372,33.3988,10.4101987616
 10/21  16:00:00,41.9029237105,3.96675873322,0.0149022724374,0.0,9.17985065927,26.9147,77.0595964866,18.2923759945,50.0982,8.66902049213
 10/21  17:00:00,41.8883612853,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.8558012709,19.9254408371,50.0982,9.83216043386
 10/21  18:00:00,46.1324952745,3.96675873322,0.00284249243538,0.0,9.17985065927,26.9147,75.3999581229,11.3792958571,50.0982,13.9224622658
 10/21  19:00:00,38.7762138689,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.2280329668,8.91071541052,33.3988,13.9185175562
 10/21  20:00:00,38.7590047143,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.4347530947,12.8674673175,33.3988,12.1684857772
 10/21  21:00:00,38.6842753373,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.7898560415,13.8195783819,25.0491,13.9211776596
 10/21  22:00:00,38.572965602,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.7237579606,16.1915813964,16.6994,9.83277656427
 10/21  23:00:00,39.3306679641,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.6007513043,20.7442925144,8.3497,7.50675878988
 10/21  24:00:00,22.6161374755,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.2165522438,31.686535999,3.33988,5.19013624476
 10/22  01:00:00,14.8251694389,0.0,0.0,0.0,1.52997510988,7.4902,3.93196861618,0.0,3.33988,0.59208861618
 10/22  02:00:00,14.8446357078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.8529499436,0.0,0.0,0.0,1.52997510988,7.4902,3.93197449331,0.0,3.33988,0.59209449331
 10/22  04:00:00,15.0043809323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.7275433521,3.96675873322,0.0,0.0,4.58992532963,8.1892,48.0491312997,39.107382655,8.3497,0.592048644723
 10/22  06:00:00,38.6957506773,3.96675873322,0.0223803194317,0.0,9.17985065927,19.4245,54.7568120211,34.5942538373,16.6994,3.4631581838
 10/22  07:00:00,42.9856314816,3.96675873322,0.0196127951135,0.0,9.17985065927,26.9147,51.9889552499,22.9021475972,25.0491,4.03770765278
 10/22  08:00:00,41.925549491,3.96675873322,0.00540290451529,0.0,9.17985065927,26.9147,59.470932787,22.0348431132,33.3988,4.03728967377
 10/22  09:00:00,34.4426034298,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.02314732,26.9366298371,25.0491,4.03741748284
 10/22  10:00:00,41.9868660477,3.96675873322,0.0257311759962,0.0,9.17985065927,26.9147,73.0919677205,18.5950680729,41.7485,12.7483996476
 10/22  11:00:00,42.7358542152,3.96675873322,0.0,0.0,9.17985065927,26.9147,58.9269869681,5.00817304797,41.7485,12.1703139202
 10/22  12:00:00,42.1077714447,3.96675873322,0.00697941059487,0.0,9.17985065927,26.9147,52.1584361907,0.0,41.7485,10.4099361907
 10/22  13:00:00,34.5675927274,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.3140879806,0.0829525264384,33.3988,9.83233545417
 10/22  14:00:00,34.5376868798,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.6205382016,9.06445411165,25.0491,7.50698408997
 10/22  15:00:00,34.484094114,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.893989372,17.9885952145,33.3988,7.50659415749
 10/22  16:00:00,41.877983727,3.96675873322,0.0151500274401,0.0,9.17985065927,26.9147,85.7475816101,27.5657437038,50.0982,8.08363790638
 10/22  17:00:00,41.8327558945,3.96675873322,0.0,0.0,9.17985065927,26.9147,96.920601526,36.9897163036,50.0982,9.83268522239
 10/22  18:00:00,46.0561250881,3.96675873322,0.0,0.0,9.17985065927,26.9147,98.73196438,35.8848056096,50.0982,12.7489587704
 10/22  19:00:00,38.6827150045,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.0814558491,40.51233995,33.3988,12.1703158991
 10/22  20:00:00,38.6473296884,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.0245697239,45.215204517,33.3988,10.4105652069
 10/22  21:00:00,38.560646503,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.2550260128,57.0365370386,25.0491,12.1693889742
 10/22  22:00:00,38.4467912725,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.4169974954,62.3073286392,16.6994,10.4102688562
 10/22  23:00:00,39.2442177462,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.2681188974,62.7274317535,8.3497,5.19098714397
 10/22  24:00:00,22.4902003607,3.96675873322,0.0,0.0,4.58992532963,8.1892,80.2472481547,70.5598873553,3.33988,6.34748079934
 10/23  01:00:00,14.6945161895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  02:00:00,14.7201158079,0.0,0.0,0.0,1.52997510988,7.4902,3.93194109148,0.0,3.33988,0.592061091477
 10/23  03:00:00,14.7379679345,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  04:00:00,14.8910108143,0.0,0.0,0.0,1.52997510988,7.4902,3.93194701233,0.0,3.33988,0.592067012327
 10/23  05:00:00,22.613201259,3.96675873322,0.0,0.0,4.58992532963,8.1892,80.9199026754,72.5502026754,8.3497,0.02
 10/23  06:00:00,38.5788101061,3.96675873322,0.0158211838321,0.0,9.17985065927,19.4245,88.8486519536,68.1117951289,16.6994,4.0374568247
 10/23  07:00:00,42.8793780013,3.96675873322,0.0207901608528,0.0,9.17985065927,26.9147,99.660290981,59.5106317248,25.0491,15.1005592562
 10/23  08:00:00,41.8272754708,3.96675873322,0.00470081719014,0.0,9.17985065927,26.9147,103.455619733,56.1354491945,33.3988,13.9213705381
 10/23  09:00:00,34.3490101572,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.0872101618,53.0383488554,25.0491,10.9997613065
 10/23  10:00:00,41.8656732096,3.96675873322,0.0109542521724,0.0,9.17985065927,26.9147,100.91413757,48.7549938355,41.7485,10.4106437347
 10/23  11:00:00,42.6046489039,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.5776425706,38.829194941,41.7485,10.9999476296
 10/23  12:00:00,41.9250985499,3.96675873322,0.0,0.0,9.17985065927,26.9147,81.3247916524,29.1661999528,41.7485,10.4100916996
 10/23  13:00:00,34.40374236,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.7875706687,30.7208033826,33.3988,8.66796728609
 10/23  14:00:00,34.4022691576,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.187701473,37.0559312437,25.0491,8.08267022927
 10/23  15:00:00,34.3876058693,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.4839601538,41.5783550392,33.3988,7.5068051146
 10/23  16:00:00,41.8258303742,3.96675873322,0.0161206180488,0.0,9.17985065927,26.9147,96.8205470986,39.2149177104,50.0982,7.50742938817
 10/23  17:00:00,41.8262734706,3.96675873322,0.00460367866663,0.0,9.17985065927,26.9147,94.2893257193,33.7797189377,50.0982,10.4114067816
 10/23  18:00:00,46.0771290978,3.96675873322,0.00558978015031,0.0,9.17985065927,26.9147,87.9493287037,24.5050367554,50.0982,13.3460919483
 10/23  19:00:00,38.7262044703,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.7215648092,24.2241870904,33.3988,15.0985777188
 10/23  20:00:00,38.7082289907,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.3322619213,24.1830963421,33.3988,12.7503655792
 10/23  21:00:00,38.6235854643,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.2730052562,33.3033291425,25.0491,13.9205761137
 10/23  22:00:00,38.5062894005,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.1332963385,38.4328903626,16.6994,11.0010059759
 10/23  23:00:00,39.2716512416,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.2967744374,44.5998301562,8.3497,6.34724428121
 10/23  24:00:00,22.5364917389,3.96675873322,0.0,0.0,4.58992532963,8.1892,62.4289139407,53.8981817203,3.33988,5.19085222036
 10/24  01:00:00,14.7413984925,0.0,0.0,0.0,1.52997510988,7.4902,3.93197121242,0.0,3.33988,0.592091212416
 10/24  02:00:00,14.7559003184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.755015304,0.0,0.0,0.0,1.52997510988,7.4902,3.93194759806,0.0,3.33988,0.592067598064
 10/24  04:00:00,15.4151277734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.1326747062,3.96675873322,0.0,0.0,4.58992532963,8.1892,80.0415782881,71.0998047813,8.3497,0.592073506791
 10/24  06:00:00,38.8068892614,3.96675873322,0.0156191589297,0.0,9.17985065927,19.4245,88.8061761372,68.0692267752,16.6994,4.03754936194
 10/24  07:00:00,42.8804911387,3.96675873322,0.0164687035526,0.0,9.17985065927,26.9147,97.0906966926,56.9428958046,25.0491,15.098700888
 10/24  08:00:00,41.8426962841,3.96675873322,0.00195932256555,0.0,9.17985065927,26.9147,96.033661045,49.2880264829,33.3988,13.3468345621
 10/24  09:00:00,34.3879587211,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.3678248976,38.7380098744,25.0491,11.5807150232
 10/24  10:00:00,41.9330365058,3.96675873322,0.00340230060158,0.0,9.17985065927,26.9147,74.9034621642,22.7430641686,41.7485,10.4118979957
 10/24  11:00:00,42.7142181777,3.96675873322,0.00368773305484,0.0,9.17985065927,26.9147,54.2012213382,1.45011726949,41.7485,11.0026040687
 10/24  12:00:00,42.2264293587,3.96675873322,0.142277624779,0.0,9.17985065927,26.9147,52.1605010285,0.0,41.7485,10.4120010285
 10/24  13:00:00,34.5718213625,3.96675873322,0.0,0.0,9.17985065927,19.4245,42.0887751718,0.0211435365161,33.3988,8.66883163524
 10/24  14:00:00,34.5870385851,3.96675873322,0.0,0.0,9.17985065927,19.4245,32.5794006843,0.0224312318495,25.0491,7.50786945241
 10/24  15:00:00,34.5829282835,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.4981048332,0.0156010352026,33.3988,8.08370379803
 10/24  16:00:00,42.2595249242,3.96675873322,0.266708683849,0.0,9.17985065927,26.9147,57.6053170025,0.0,50.0982,7.50711700249
 10/24  17:00:00,42.5166598246,3.96675873322,0.536692782258,0.0,9.17985065927,26.9147,60.5099864878,0.0,50.0982,10.4117864878
 10/24  18:00:00,46.4688854552,3.96675873322,0.290497523162,0.0,9.17985065927,26.9147,63.4425796055,0.0,50.0982,13.3443796055
 10/24  19:00:00,38.6431459081,3.96675873322,0.00167482052293,0.0,9.17985065927,19.4245,50.7514915712,2.25251734227,33.3988,15.1001742289
 10/24  20:00:00,38.6243143564,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.7651476388,4.61695608811,33.3988,12.7493915507
 10/24  21:00:00,38.5612690934,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.8281247586,16.8546663053,25.0491,13.9243584533
 10/24  22:00:00,38.5429260718,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.18899598,23.9100518828,16.6994,11.5795440972
 10/24  23:00:00,39.3117184178,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.8072714605,25.1094354494,8.3497,6.34813601107
 10/24  24:00:00,22.5833248161,3.96675873322,0.0,0.0,4.58992532963,8.1892,45.1850705645,36.6540261718,3.33988,5.19116439268
 10/25  01:00:00,14.7898515856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.8153365186,0.0,0.0,0.0,1.52997510988,7.4902,3.9319378138,0.0,3.33988,0.592057813797
 10/25  03:00:00,14.8186006537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,14.9598155668,0.0,0.0,0.0,1.52997510988,7.4902,3.93194373986,0.0,3.33988,0.592063739864
 10/25  05:00:00,22.6747989259,3.96675873322,0.0,0.0,4.58992532963,8.1892,58.8515597909,50.4818597909,8.3497,0.02
 10/25  06:00:00,38.6396085282,3.96675873322,0.0175831681061,0.0,9.17985065927,19.4245,66.7877614578,46.0511607518,16.6994,4.03720070596
 10/25  07:00:00,42.9361855649,3.96675873322,0.0183799522631,0.0,9.17985065927,26.9147,77.5012617308,37.3532506301,25.0491,15.0989111007
 10/25  08:00:00,41.9004135743,3.96675873322,0.00151266252556,0.0,9.17985065927,26.9147,75.3217592158,27.9990951119,33.3988,13.9238641039
 10/25  09:00:00,34.4468825605,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.9963433837,18.3689382345,25.0491,11.5783051492
 10/25  10:00:00,41.98643451,3.96675873322,0.00363784182591,0.0,9.17985065927,26.9147,58.0892258565,6.50603824739,41.7485,9.83468760909
 10/25  11:00:00,42.7554438632,3.96675873322,0.0125468327709,0.0,9.17985065927,26.9147,53.3364580027,0.00793577148173,41.7485,11.5800222312
 10/25  12:00:00,42.7951765664,3.96675873322,0.687727731528,0.0,9.17985065927,26.9147,52.1610797318,0.0,41.7485,10.4125797318
 10/25  13:00:00,35.0448699753,3.96675873322,0.447116450055,0.0,9.17985065927,19.4245,42.0684362632,0.0,33.3988,8.6696362632
 10/25  14:00:00,35.3121327543,3.96675873322,0.68889231603,0.0,9.17985065927,19.4245,32.5562246609,0.0,25.0491,7.50712466091
 10/25  15:00:00,35.0111168885,3.96675873322,0.385274047835,0.0,9.17985065927,19.4245,41.4820547698,0.0,33.3988,8.08325476975
 10/25  16:00:00,43.0637106494,3.96675873322,1.02992075656,0.0,9.17985065927,26.9147,57.6052504753,0.0,50.0982,7.50705047534
 10/25  17:00:00,43.3160314966,3.96675873322,1.29954660248,0.0,9.17985065927,26.9147,60.5096285344,0.0,50.0982,10.4114285344
 10/25  18:00:00,47.5178105076,3.96675873322,1.28858932522,0.0,9.17985065927,26.9147,64.0210704786,0.0,50.0982,13.9228704786
 10/25  19:00:00,38.9255897443,3.96675873322,0.0637988283278,0.0,9.17985065927,19.4245,48.5335850944,0.0341979083822,33.3988,15.100587186
 10/25  20:00:00,38.8281367258,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.5864635216,0.0154352990767,33.3988,12.1722282225
 10/25  21:00:00,38.7431337082,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.9572061306,1.97994812566,25.0491,13.928158005
 10/25  22:00:00,38.6145396841,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.8055056371,8.52495867249,16.6994,11.5811469646
 10/25  23:00:00,39.3670805931,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.8321581091,14.1348701608,8.3497,6.34758794824
 10/25  24:00:00,22.6645011455,3.96675873322,0.0,0.0,4.58992532963,8.1892,27.9195936619,19.3881420635,3.33988,5.19157159838
 10/26  01:00:00,14.8875852546,0.0,0.0,0.0,1.52997510988,7.4902,3.93195479969,0.0,3.33988,0.592074799688
 10/26  02:00:00,14.9219005918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  03:00:00,14.9367258159,0.0,0.0,0.0,1.52997510988,7.4902,3.93193483951,0.0,3.33988,0.59205483951
 10/26  04:00:00,15.1049677805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.8426105811,3.96675873322,0.0,0.0,4.58992532963,8.1892,22.2726720782,13.3309113097,8.3497,0.592060768522
 10/26  06:00:00,38.8153754928,3.96675873322,0.0297089524157,0.0,9.17985065927,19.4245,29.9603695176,9.79750266385,16.6994,3.46346685377
 10/26  07:00:00,44.1749914471,3.96675873322,0.0394993817986,0.0,9.17985065927,26.9147,41.5411526897,0.810331217683,25.0491,15.681721472
 10/26  08:00:00,42.0609590903,3.96675873322,0.0198439814711,0.0,9.17985065927,26.9147,47.3181242707,0.0,33.3988,13.9193242707
 10/26  09:00:00,34.5751225547,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.0795778373,0.0281581052263,25.0491,11.0023197321
 10/26  10:00:00,42.2691725152,3.96675873322,0.170848598581,0.0,9.17985065927,26.9147,52.1608475684,0.0,41.7485,10.4123475683
 10/26  11:00:00,45.3302710682,3.96675873322,2.48505783502,0.0,9.17985065927,26.9147,53.3286428353,0.0,41.7485,11.5801428353
 10/26  12:00:00,47.3679151372,3.96675873322,5.16996570555,0.0,9.17985065927,26.9147,51.5824543643,0.0,41.7485,9.83395436426
 10/26  13:00:00,39.2940142926,3.96675873322,4.64622237533,0.0,9.17985065927,19.4245,42.6454069631,0.0,33.3988,9.2466069631
 10/26  14:00:00,37.9834631293,3.96675873322,3.33086076614,0.0,9.17985065927,19.4245,32.5553143341,0.0,25.0491,7.50621433414
 10/26  15:00:00,37.9500459766,3.96675873322,3.28900420297,0.0,9.17985065927,19.4245,41.4827598051,0.0,33.3988,8.08395980506
 10/26  16:00:00,46.7523700273,3.96675873322,4.60447848631,0.0,9.17985065927,26.9147,57.6060427562,0.0,50.0982,7.50784275618
 10/26  17:00:00,47.1064258175,3.96675873322,5.01768963667,0.0,9.17985065927,26.9147,60.5094950766,0.0,50.0982,10.4112950766
 10/26  18:00:00,50.934626675,3.96675873322,4.64444006524,0.0,9.17985065927,26.9147,64.0235315255,0.0,50.0982,13.9253315255
 10/26  19:00:00,40.1857338009,3.96675873322,1.24582294682,0.0,9.17985065927,19.4245,48.4999526794,0.0,33.3988,15.1011526794
 10/26  20:00:00,39.5461605291,3.96675873322,0.632483683492,0.0,9.17985065927,19.4245,46.1508142582,0.0,33.3988,12.7520142582
 10/26  21:00:00,38.8328460059,3.96675873322,0.00393057236263,0.0,9.17985065927,19.4245,38.9694295054,0.0,25.0491,13.9203295054
 10/26  22:00:00,38.6896476743,3.96675873322,0.0,0.0,9.17985065927,19.4245,27.8253969028,0.125339058969,16.6994,11.0006578438
 10/26  23:00:00,39.4301776159,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.6606948498,0.387610576824,8.3497,6.923384273
 10/26  24:00:00,22.7103144387,3.96675873322,0.0,0.0,4.58992532963,8.1892,16.3969574438,7.86495838276,3.33988,5.19211906105
 10/27  01:00:00,14.9207460953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.9407577072,0.0,0.0,0.0,1.52997510988,7.4902,3.93193498454,0.0,3.33988,0.592054984538
 10/27  03:00:00,14.9486439016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.6450544048,0.0,0.0,0.0,1.52997510988,7.4902,3.93196677421,0.0,3.33988,0.592086774207
 10/27  05:00:00,23.362222347,3.96675873322,0.0,0.0,4.58992532963,8.1892,29.2631516986,20.8934516986,8.3497,0.02
 10/27  06:00:00,39.034027444,3.96675873322,0.0274210772262,0.0,9.17985065927,19.4245,38.4086998462,17.6715296689,16.6994,4.03777017724
 10/27  07:00:00,44.1208125801,3.96675873322,0.0273554428948,0.0,9.17985065927,26.9147,50.9152981789,10.764579592,25.0491,15.1016185869
 10/27  08:00:00,41.9996029887,3.96675873322,0.0,0.0,9.17985065927,26.9147,54.5234208009,7.19796462856,33.3988,13.9266561724
 10/27  09:00:00,34.5089434575,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.8353417769,9.20661215442,25.0491,11.5796296225
 10/27  10:00:00,41.9907213141,3.96675873322,0.0178868927161,0.0,9.17985065927,26.9147,68.1846007177,16.0229554243,41.7485,10.4131452934
 10/27  11:00:00,42.6727370191,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.1869994538,10.8621288367,41.7485,11.5763706171
 10/27  12:00:00,42.0053112646,3.96675873322,0.0,0.0,9.17985065927,26.9147,55.4786419629,3.8967637457,41.7485,9.83337821717
 10/27  13:00:00,34.4814932282,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.860318349,7.21522069104,33.3988,9.24629765799
 10/27  14:00:00,34.4908706434,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.7332397764,11.176421745,25.0491,7.50771803138
 10/27  15:00:00,34.4787413785,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.8132760277,14.3313436014,33.3988,8.08313242631
 10/27  16:00:00,41.9123271525,3.96675873322,0.0151304333146,0.0,9.17985065927,26.9147,69.8086350345,12.2029739162,50.0982,7.50746111828
 10/27  17:00:00,41.9087200548,3.96675873322,0.0,0.0,9.17985065927,26.9147,67.3755227391,6.86437118624,50.0982,10.4129515529
 10/27  18:00:00,46.1485880435,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.1463763166,0.126230262297,50.0982,13.9219460543
 10/27  19:00:00,38.640874233,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.7374441627,4.23490239491,33.3988,15.1037417678
 10/27  20:00:00,38.618245501,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.5857205496,8.43351202329,33.3988,12.7534085264
 10/27  21:00:00,38.5686441549,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.5956137457,16.6221551013,25.0491,13.9243586443
 10/27  22:00:00,38.5600214425,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.5740151759,20.295440068,16.6994,11.5791751079
 10/27  23:00:00,39.3158494054,3.96675873322,0.0,0.0,9.17985065927,19.4245,38.6157869619,23.9178970816,8.3497,6.34818988029
 10/27  24:00:00,22.6014826634,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.1578051507,31.6267328826,3.33988,5.19119226801
 10/28  01:00:00,14.81149871,0.0,0.0,0.0,1.52997510988,7.4902,3.9319388729,0.0,3.33988,0.592058872902
 10/28  02:00:00,14.839747631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  03:00:00,14.8449360317,0.0,0.0,0.0,1.52997510988,7.4902,3.93194479728,0.0,3.33988,0.592064797284
 10/28  04:00:00,14.9846549191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.6967831785,3.96675873322,0.0,0.0,4.58992532963,8.1892,51.5327115436,43.1630115436,8.3497,0.02
 10/28  06:00:00,38.6321971915,3.96675873322,0.0111588608262,0.0,9.17985065927,19.4245,67.2566410374,46.519670441,16.6994,4.03757059645
 10/28  07:00:00,43.9725313945,3.96675873322,0.0116462316406,0.0,9.17985065927,26.9147,68.5266722492,39.4401822301,25.0491,4.03739001914
 10/28  08:00:00,41.8651708599,3.96675873322,0.0020388913898,0.0,9.17985065927,26.9147,72.7377666525,35.3009041349,33.3988,4.0380625176
 10/28  09:00:00,34.4014760116,3.96675873322,0.001098884344,0.0,9.17985065927,19.4245,68.8585385079,31.0579830759,25.0491,12.7514554321
 10/28  10:00:00,41.9075932166,3.96675873322,0.00224370623079,0.0,9.17985065927,26.9147,80.5000404282,27.1695012627,41.7485,11.5820391655
 10/28  11:00:00,42.6503643495,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.7668741809,14.2664946479,41.7485,12.751879533
 10/28  12:00:00,41.996651366,3.96675873322,0.0,0.0,9.17985065927,26.9147,61.0753116967,6.57505514252,41.7485,12.7517565542
 10/28  13:00:00,34.4807847947,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.7426123493,3.76236323996,33.3988,11.5814491093
 10/28  14:00:00,34.494996485,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.8492195626,2.38684505281,25.0491,10.4132745098
 10/28  15:00:00,34.4890245927,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.6278587104,1.81682918362,33.3988,10.4122295268
 10/28  16:00:00,41.9262627618,3.96675873322,0.0122474755655,0.0,9.17985065927,26.9147,59.0694241914,0.301770692762,50.0982,8.66945349865
 10/28  17:00:00,41.9162079158,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.1907226249,3.68031499198,50.0982,10.4122076329
 10/28  18:00:00,46.149120103,3.96675873322,0.00140513824324,0.0,9.17985065927,26.9147,64.4804420055,0.456664162254,50.0982,13.9255778432
 10/28  19:00:00,38.7988037873,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.3646553249,0.03804764251,33.3988,13.9278076823
 10/28  20:00:00,38.775937622,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.4935395317,3.34329393079,33.3988,12.7514456009
 10/28  21:00:00,38.6973065241,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.6838450042,4.70523930045,25.0491,13.9295057038
 10/28  22:00:00,38.5824443558,3.96675873322,0.0,0.0,9.17985065927,19.4245,34.3117429821,7.19957120076,16.6994,10.4127717813
 10/28  23:00:00,39.3413470677,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.2873380265,11.854353086,8.3497,8.08328494044
 10/28  24:00:00,22.6328247531,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.3497872071,22.8176669394,3.33988,5.19224026776
 10/29  01:00:00,14.8405595574,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.8698950116,0.0,0.0,0.0,1.52997510988,7.4902,3.9319453875,0.0,3.33988,0.592065387502
 10/29  03:00:00,14.8925462012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  04:00:00,15.0633344693,0.0,0.0,0.0,1.52997510988,7.4902,3.93195130152,0.0,3.33988,0.592071301517
 10/29  05:00:00,22.7922620428,3.96675873322,0.0,0.0,4.58992532963,8.1892,30.3208306265,21.9511306265,8.3497,0.02
 10/29  06:00:00,38.7718160383,3.96675873322,0.0259697846531,0.0,9.17985065927,19.4245,38.1046175939,17.3679897375,16.6994,4.03722785641
 10/29  07:00:00,44.1310354317,3.96675873322,0.0245915459554,0.0,9.17985065927,26.9147,32.1585653893,3.07164765941,25.0491,4.03781772988
 10/29  08:00:00,42.0400919313,3.96675873322,0.0171144136535,0.0,9.17985065927,26.9147,37.4365305247,0.0,33.3988,4.03773052466
 10/29  09:00:00,34.5594247797,3.96675873322,0.0,0.0,9.17985065927,19.4245,30.6689394421,1.58219073427,25.0491,4.03764870787
 10/29  10:00:00,42.1289365026,3.96675873322,0.057451446538,0.0,9.17985065927,26.9147,54.5008633001,0.0,41.7485,12.7523633001
 10/29  11:00:00,43.4672666287,3.96675873322,0.630725319751,0.0,9.17985065927,26.9147,54.5004343227,0.0,41.7485,12.7519343227
 10/29  12:00:00,47.335779466,3.96675873322,5.10934908679,0.0,9.17985065927,26.9147,52.1621987778,0.0,41.7485,10.4136987778
 10/29  13:00:00,39.1793025692,3.96675873322,4.50688112248,0.0,9.17985065927,19.4245,43.8120183458,0.0,33.3988,10.4132183458
 10/29  14:00:00,37.5342142412,3.96675873322,2.86852269522,0.0,9.17985065927,19.4245,32.5570004389,0.0,25.0491,7.50790043889
 10/29  15:00:00,34.9515433844,3.96675873322,0.329632144022,0.0,9.17985065927,19.4245,41.5279788222,0.0450350868231,33.3988,8.08414373542
 10/29  16:00:00,42.1171453328,3.96675873322,0.0434108462343,0.0,9.17985065927,26.9147,57.6060473642,0.0,50.0982,7.50784736421
 10/29  17:00:00,41.9797700318,3.96675873322,0.0,0.0,9.17985065927,26.9147,60.5198563708,0.0100363382686,50.0982,10.4116200326
 10/29  18:00:00,46.1910238232,3.96675873322,0.00266893554229,0.0,9.17985065927,26.9147,62.9947084534,0.144268028762,50.0982,12.7522404246
 10/29  19:00:00,38.8309662605,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.2311681488,0.0808766471552,33.3988,12.7514915016
 10/29  20:00:00,38.8053110519,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.8098001117,0.0,33.3988,10.4110001117
 10/29  21:00:00,38.7406724421,3.96675873322,0.0,0.0,9.17985065927,19.4245,39.8869481049,2.08492857408,25.0491,12.7529195309
 10/29  22:00:00,38.6334252612,3.96675873322,0.0,0.0,9.17985065927,19.4245,27.4464525278,0.333954156482,16.6994,10.4130983713
 10/29  23:00:00,39.3884274505,3.96675873322,0.0,0.0,9.17985065927,19.4245,14.8874163337,1.34611174126,8.3497,5.19160459246
 10/29  24:00:00,22.6552227762,3.96675873322,0.0,0.0,4.58992532963,8.1892,24.9672027055,15.2805478272,3.33988,6.34677487828
 10/30  01:00:00,14.8512087236,0.0,0.0,0.0,1.52997510988,7.4902,3.93197327708,0.0,3.33988,0.592093277085
 10/30  02:00:00,14.8661252366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.8647541379,0.0,0.0,0.0,1.52997510988,7.4902,3.93196196921,0.0,3.33988,0.592081969213
 10/30  04:00:00,15.0026469521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.7123061854,3.96675873322,0.00928217406453,0.0,4.58992532963,8.1892,49.0186833484,40.0768954956,8.3497,0.592087852734
 10/30  06:00:00,38.6402380329,3.96675873322,0.0110958625478,0.0,9.17985065927,19.4245,63.1117058236,42.3747739262,16.6994,4.03753189737
 10/30  07:00:00,43.9879857148,3.96675873322,0.0210521129301,0.0,9.17985065927,26.9147,79.7362406231,39.5835717463,25.0491,15.1035688768
 10/30  08:00:00,41.8648609085,3.96675873322,0.00457908357476,0.0,9.17985065927,26.9147,87.2203618387,39.8934046587,33.3988,13.9281571799
 10/30  09:00:00,34.3792496344,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.9181478165,38.2865204354,25.0491,11.5825273811
 10/30  10:00:00,41.8827803545,3.96675873322,0.00937981435808,0.0,9.17985065927,26.9147,88.2789103284,36.1179361713,41.7485,10.4124741571
 10/30  11:00:00,42.6099921931,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.3358793464,27.0049559795,41.7485,11.5824233669
 10/30  12:00:00,41.9289056712,3.96675873322,0.0,0.0,9.17985065927,26.9147,71.3381336781,19.1772265908,41.7485,10.4124070872
 10/30  13:00:00,34.3955235337,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.6960693373,22.0514776919,33.3988,9.24579164541
 10/30  14:00:00,34.3972530837,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.1817561187,25.6246093969,25.0491,7.50804672181
 10/30  15:00:00,34.3799238811,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.4959719859,31.0128301243,33.3988,8.08434186152
 10/30  16:00:00,41.8076366471,3.96675873322,0.00650572183417,0.0,9.17985065927,26.9147,88.188105143,30.5822288559,50.0982,7.5076762871
 10/30  17:00:00,41.8022120699,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.6230203676,31.112131982,50.0982,10.4126883856
 10/30  18:00:00,46.0269543916,3.96675873322,0.0,0.0,9.17985065927,26.9147,97.8236986975,33.7968827152,50.0982,13.9286159823
 10/30  19:00:00,38.6557214583,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.4032973917,41.3202737579,33.3988,15.6842236339
 10/30  20:00:00,38.6366138923,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.7884841068,40.6354297121,33.3988,12.7542543948
 10/30  21:00:00,38.5665984889,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.8255852943,45.8484621878,25.0491,13.9280231065
 10/30  22:00:00,38.4477770582,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.5361575516,52.2529052033,16.6994,11.5838523484
 10/30  23:00:00,39.237515153,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.8033081061,57.5298916205,8.3497,6.92371648555
 10/30  24:00:00,22.4930633041,3.96675873322,0.0,0.0,4.58992532963,8.1892,74.1234753652,65.5920510904,3.33988,5.19154427487
 10/31  01:00:00,14.6875722268,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,14.7101555662,0.0,0.0,0.0,1.52997510988,7.4902,3.93193444998,0.0,3.33988,0.592054449979
 10/31  03:00:00,14.7170620569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.3695450197,0.0,0.0,0.0,1.52997510988,7.4902,3.93196623874,0.0,3.33988,0.592086238735
 10/31  05:00:00,23.0899738359,3.96675873322,0.00179549562171,0.0,4.58992532963,8.1892,93.0511357847,84.6814357847,8.3497,0.02
 10/31  06:00:00,38.7638923955,3.96675873322,0.0120180365267,0.0,9.17985065927,19.4245,103.472933216,82.7359422445,16.6994,4.03759097162
 10/31  07:00:00,43.8869235803,3.96675873322,0.0123943826531,0.0,9.17985065927,26.9147,116.429517086,75.6933806966,25.0491,15.6870363897
 10/31  08:00:00,41.7822134296,3.96675873322,0.00161592992694,0.0,9.17985065927,26.9147,113.648579446,66.3239007607,33.3988,13.925878685
 10/31  09:00:00,34.3239934681,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.5071162885,53.8764655038,25.0491,11.5815507847
 10/31  10:00:00,41.8313786852,3.96675873322,0.00168425337893,0.0,9.17985065927,26.9147,100.581099141,48.420032885,41.7485,10.4125662558
 10/31  11:00:00,42.5838477907,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.5440990979,37.2128189831,41.7485,11.5827801148
 10/31  12:00:00,41.9068536053,3.96675873322,0.0,0.0,9.17985065927,26.9147,75.5969030064,23.4340416126,41.7485,10.4143613938
 10/31  13:00:00,34.3884903571,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.037170953,23.393029264,33.3988,9.245341689
 10/31  14:00:00,34.3858016374,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.379727403,29.8226431164,25.0491,7.50798428657
 10/31  15:00:00,34.3642322201,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.101059938,36.6186968388,33.3988,8.08356309929
 10/31  16:00:00,41.7861126972,3.96675873322,0.00564436397774,0.0,9.17985065927,26.9147,96.5319026295,38.9258982083,50.0982,7.5078044212
 10/31  17:00:00,41.7866209635,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.0552997821,38.5437008645,50.0982,10.4133989176
 10/31  18:00:00,46.0200499049,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.131106944,36.5247787273,50.0982,14.5081282166
 10/31  19:00:00,38.5102432181,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.8066547663,42.3048789748,33.3988,15.1029757915
 10/31  20:00:00,38.4964896644,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.21494853,44.0636179791,33.3988,12.7525305509
 10/31  21:00:00,38.4537256153,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.2745261377,50.718582411,25.0491,14.5068437267
 10/31  22:00:00,38.4466360011,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.6643349021,53.3859693437,16.6994,11.5789655583
 10/31  23:00:00,39.2409746424,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.3108746489,55.6124090634,8.3497,6.34876558553
 10/31  24:00:00,22.5022274541,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.5248251996,61.9928418307,3.33988,5.19210336893
 11/01  01:00:00,14.7094384094,0.0,0.0,0.0,1.52997510988,7.4902,3.93197530296,0.0,3.33988,0.59209530296
 11/01  02:00:00,14.7449720183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.7662247248,0.0,0.0,0.0,1.52997510988,7.4902,3.93193813649,0.0,3.33988,0.592058136492
 11/01  04:00:00,14.9247814189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.6514290512,3.96675873322,0.0,0.0,4.58992532963,8.1892,68.0744681489,59.1327040886,8.3497,0.592064060267
 11/01  06:00:00,38.6144490926,3.96675873322,0.0173104345901,0.0,9.17985065927,19.4245,77.8627679711,57.1253050095,16.6994,4.03806296152
 11/01  07:00:00,43.9704597081,3.96675873322,0.0225909660018,0.0,9.17985065927,26.9147,89.7713637465,49.6185263868,25.0491,15.1037373597
 11/01  08:00:00,41.8558621377,3.96675873322,0.00506807545108,0.0,9.17985065927,26.9147,95.1468201002,47.2393023172,33.3988,14.508717783
 11/01  09:00:00,34.3712258454,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.3830969646,45.7515172247,25.0491,11.5824797398
 11/01  10:00:00,41.8776390385,3.96675873322,0.00686287984553,0.0,9.17985065927,26.9147,95.0871919527,42.9243528118,41.7485,10.4143391409
 11/01  11:00:00,42.6149983901,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.3806494916,32.0495130449,41.7485,11.5826364467
 11/01  12:00:00,41.9430758349,3.96675873322,0.0,0.0,9.17985065927,26.9147,75.0235986465,22.8610205212,41.7485,10.4140781253
 11/01  13:00:00,34.422737798,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.0719726214,25.4276766512,33.3988,9.24549597026
 11/01  14:00:00,34.4240230051,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.4315963169,31.8741901129,25.0491,7.50830620395
 11/01  15:00:00,34.4090218273,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.5898158093,37.1059321988,33.3988,8.08508361054
 11/01  16:00:00,41.853482112,3.96675873322,0.0182315870953,0.0,9.17985065927,26.9147,90.7080974819,32.9878331809,50.0982,7.62206430099
 11/01  17:00:00,42.9104406042,3.96675873322,0.0,0.0,9.17985065927,26.9147,88.1422265128,27.7444333809,50.0982,10.299593132
 11/01  18:00:00,46.0983799012,3.96675873322,0.00561302960374,0.0,9.17985065927,26.9147,86.9498057136,22.3468812151,50.0982,14.5047244985
 11/01  19:00:00,38.7374261922,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.073174355,23.570174855,33.3988,15.1041995
 11/01  20:00:00,38.7245382438,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.1751311979,21.4429783742,33.3988,13.3333528236
 11/01  21:00:00,38.6542700737,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.0367058885,27.0606331633,25.0491,13.9269727253
 11/01  22:00:00,38.5441311703,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.7736114492,30.4900573967,16.6994,11.5841540525
 11/01  23:00:00,39.3118826993,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.4989285002,31.2249642385,8.3497,6.92426426167
 11/01  24:00:00,22.6046800005,3.96675873322,0.0,0.0,4.58992532963,8.1892,45.7121705646,37.1804639318,3.33988,5.19182663285
 11/02  01:00:00,14.8151967856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.8399823248,0.0,0.0,0.0,1.52997510988,7.4902,3.93195022223,0.0,3.33988,0.59207022223
 11/02  03:00:00,14.8505599959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,15.0021688197,0.0,0.0,0.0,1.52997510988,7.4902,3.93195612856,0.0,3.33988,0.592076128559
 11/02  05:00:00,22.7280340977,3.96675873322,0.0,0.0,4.58992532963,8.1892,47.3115984621,38.9418984621,8.3497,0.02
 11/02  06:00:00,38.7065768534,3.96675873322,0.0240691101177,0.0,9.17985065927,19.4245,53.6423634086,32.9055899326,16.6994,4.03737347606
 11/02  07:00:00,44.0727093333,3.96675873322,0.0314708270332,0.0,9.17985065927,26.9147,64.1604993009,23.4249560589,25.0491,15.686443242
 11/02  08:00:00,41.9445026344,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.5653972004,21.2361736196,33.3988,13.9304235808
 11/02  09:00:00,34.4625519306,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.9210177862,21.7118869158,25.0491,12.1600308704
 11/02  10:00:00,41.9643092123,3.96675873322,0.0178753698594,0.0,9.17985065927,26.9147,76.5322758536,24.370754376,41.7485,10.4130214776
 11/02  11:00:00,42.6703333674,3.96675873322,0.0,0.0,9.17985065927,26.9147,69.1218295074,15.7914438361,41.7485,11.5818856713
 11/02  12:00:00,42.0246601509,3.96675873322,0.0,0.0,9.17985065927,26.9147,56.861544507,4.69832933162,41.7485,10.4147151754
 11/02  13:00:00,34.5383000369,3.96675873322,0.00487713515862,0.0,9.17985065927,19.4245,43.92857155,1.28250705687,33.3988,9.24726449313
 11/02  14:00:00,34.5773054496,3.96675873322,0.00399909239118,0.0,9.17985065927,19.4245,33.1557492346,0.59883803157,25.0491,7.507811203
 11/02  15:00:00,34.5812795064,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.6184573393,0.135718430831,33.3988,8.0839389085
 11/02  16:00:00,42.0262829891,3.96675873322,0.0331309161566,0.0,9.17985065927,26.9147,58.3096400804,0.126410151538,50.0982,8.0850299289
 11/02  17:00:00,43.0399841014,3.96675873322,0.00742795052169,0.0,9.17985065927,26.9147,61.8829669072,1.37135440902,50.0982,10.4134124982
 11/02  18:00:00,46.2058483028,3.96675873322,0.00839654739203,0.0,9.17985065927,26.9147,64.0253715996,0.0,50.0982,13.9271715996
 11/02  19:00:00,38.8313813181,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.6377767112,3.55448839024,33.3988,15.684488321
 11/02  20:00:00,38.7821885003,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.0869007892,8.93387584343,33.3988,12.7542249457
 11/02  21:00:00,38.6931842257,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.028283315,17.4695019534,25.0491,14.5096813616
 11/02  22:00:00,38.5752375249,3.96675873322,0.0,0.0,9.17985065927,19.4245,50.6564597354,22.377078007,16.6994,11.5799817284
 11/02  23:00:00,39.3288716124,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.2323760597,26.5343772747,8.3497,6.34829878505
 11/02  24:00:00,22.6076345465,3.96675873322,0.0,0.0,4.58992532963,8.1892,44.8144710639,35.7080682641,3.33988,5.76652279983
 11/03  01:00:00,14.8144458237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,14.8406234459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319359327,0.0,3.33988,0.592055932699
 11/03  03:00:00,14.8585157794,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.5325624052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.2674390109,3.96675873322,0.0,0.0,4.58992532963,8.1892,43.9334072458,34.9916195284,8.3497,0.592087717401
 11/03  06:00:00,38.9709109501,3.96675873322,0.0254258784028,0.0,9.17985065927,19.4245,48.7862148397,28.0486233241,16.6994,4.03819151566
 11/03  07:00:00,44.0966034874,3.96675873322,0.0333824087822,0.0,9.17985065927,26.9147,59.189802542,18.452888242,25.0491,15.6878143
 11/03  08:00:00,41.9835285813,3.96675873322,0.0,0.0,9.17985065927,26.9147,59.0802756558,11.753105564,33.3988,13.9283700918
 11/03  09:00:00,34.5499308325,3.96675873322,0.00207573179762,0.0,9.17985065927,19.4245,39.5151865843,2.3039120157,25.0491,12.1621745686
 11/03  10:00:00,42.1077525207,3.96675873322,0.0192879954982,0.0,9.17985065927,26.9147,52.1627917196,0.0,41.7485,10.4142917196
 11/03  11:00:00,44.2935376171,3.96675873322,1.45294442512,0.0,9.17985065927,26.9147,53.3287972344,0.0,41.7485,11.5802972344
 11/03  12:00:00,47.0036859312,3.96675873322,4.80301972282,0.0,9.17985065927,26.9147,52.1626865098,0.0,41.7485,10.4141865098
 11/03  13:00:00,39.2916700904,3.96675873322,4.63270893136,0.0,9.17985065927,19.4245,42.645320939,0.0,33.3988,9.24652093898
 11/03  14:00:00,37.5837005047,3.96675873322,2.92415441695,0.0,9.17985065927,19.4245,32.5570875904,0.0,25.0491,7.50798759044
 11/03  15:00:00,36.8264843116,3.96675873322,2.16481492753,0.0,9.17985065927,19.4245,41.4841985975,0.0,33.3988,8.0853985975
 11/03  16:00:00,46.7497470098,3.96675873322,4.59012444867,0.0,9.17985065927,26.9147,58.18386793,0.0,50.0982,8.08566793002
 11/03  17:00:00,48.5205430004,3.96675873322,5.33499057706,0.0,9.17985065927,26.9147,60.5121661838,0.0,50.0982,10.4139661838
 11/03  18:00:00,51.5684449967,3.96675873322,5.26201710764,0.0,9.17985065927,26.9147,64.6091081733,0.0,50.0982,14.5109081733
 11/03  19:00:00,41.9422740659,3.96675873322,3.13509033663,0.0,9.17985065927,19.4245,48.5036162298,0.0,33.3988,15.1048162298
 11/03  20:00:00,43.3497526561,3.96675873322,4.52570933066,0.0,9.17985065927,19.4245,46.7339704699,0.0,33.3988,13.3351704699
 11/03  21:00:00,42.4303617829,3.96675873322,3.65205011852,0.0,9.17985065927,19.4245,38.9768500203,0.0,25.0491,13.9277500203
 11/03  22:00:00,40.9115920794,3.96675873322,2.14118334701,0.0,9.17985065927,19.4245,28.4222319202,0.0,16.6994,11.7228319202
 11/03  23:00:00,39.8708950858,3.96675873322,0.343680554516,0.0,9.17985065927,19.4245,15.1388389621,0.0,8.3497,6.78913896206
 11/03  24:00:00,22.8011389158,3.96675873322,0.0,0.0,4.58992532963,8.1892,8.75557479429,0.224040602645,3.33988,5.19165419165
 11/04  01:00:00,14.9861599108,0.0,0.0,0.0,1.52997510988,7.4902,3.93196855843,0.0,3.33988,0.592088558434
 11/04  02:00:00,15.0049744294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,15.0124570238,0.0,0.0,0.0,1.52997510988,7.4902,3.93193999909,0.0,3.33988,0.59205999909
 11/04  04:00:00,15.1901181435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.9221942895,3.96675873322,0.0,0.0,4.58992532963,8.1892,9.12640807398,0.184642153896,8.3497,0.592065920088
 11/04  06:00:00,38.9303395068,3.96675873322,0.0552213914304,0.0,9.17985065927,19.4245,20.7373228086,0.0,16.6994,4.03792280859
 11/04  07:00:00,44.3505192878,3.96675873322,0.126256115811,0.0,9.17985065927,26.9147,29.0873900063,0.0,25.0491,4.03829000633
 11/04  08:00:00,42.565429723,3.96675873322,0.456053441128,0.0,9.17985065927,26.9147,37.4362916911,0.0,33.3988,4.03749169107
 11/04  09:00:00,34.9051291307,3.96675873322,0.278392794144,0.0,9.17985065927,19.4245,37.80239123,0.0,25.0491,12.75329123
 11/04  10:00:00,43.3341812035,3.96675873322,1.20677811424,0.0,9.17985065927,26.9147,53.9097192031,0.0,41.7485,12.1612192031
 11/04  11:00:00,47.1142556722,3.96675873322,4.24571886995,0.0,9.17985065927,26.9147,54.5019869366,0.0,41.7485,12.7534869366
 11/04  12:00:00,47.7407226334,3.96675873322,5.5151104669,0.0,9.17985065927,26.9147,55.0830179037,0.0,41.7485,13.3345179037
 11/04  13:00:00,39.6626517462,3.96675873322,4.99442073453,0.0,9.17985065927,19.4245,44.9819698426,0.0,33.3988,11.5831698426
 11/04  14:00:00,38.1163378772,3.96675873322,3.45501481786,0.0,9.17985065927,19.4245,35.4631368296,0.0,25.0491,10.4140368296
 11/04  15:00:00,37.3941510655,3.96675873322,2.73834659033,0.0,9.17985065927,19.4245,43.8117784986,0.0,33.3988,10.4129784986
 11/04  16:00:00,42.5229661147,3.96675873322,0.459162235468,0.0,9.17985065927,26.9147,61.2872499485,1.9403952395,50.0982,9.24865470897
 11/04  17:00:00,43.0130444713,3.96675873322,0.0,0.0,9.17985065927,26.9147,75.6514519747,15.1388823175,50.0982,10.4143696572
 11/04  18:00:00,46.1206136662,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.7808310825,15.1738040587,50.0982,14.5088270238
 11/04  19:00:00,38.7444821026,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.5573548917,17.6471389789,33.3988,14.5114159128
 11/04  20:00:00,38.7170423797,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.4708350725,24.3160082261,33.3988,12.7560268465
 11/04  21:00:00,38.6333617367,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.6183252959,29.0597009354,25.0491,14.5095243605
 11/04  22:00:00,38.5110655441,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.0842072065,34.9707828096,16.6994,10.414024397
 11/04  23:00:00,39.2796584323,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.4122191244,41.9781097491,8.3497,8.08440937534
 11/04  24:00:00,22.5293697435,3.96675873322,0.0,0.0,4.58992532963,8.1892,65.7378150643,57.206285635,3.33988,5.19164942926
 11/05  01:00:00,14.7335992691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.7574144916,0.0,0.0,0.0,1.52997510988,7.4902,3.93194082359,0.0,3.33988,0.592060823588
 11/05  03:00:00,14.7637792592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.9113165291,0.0,0.0,0.0,1.52997510988,7.4902,3.93194674486,0.0,3.33988,0.592066744864
 11/05  05:00:00,22.6259900968,3.96675873322,0.0,0.0,4.58992532963,8.1892,77.0434743784,68.6737743784,8.3497,0.02
 11/05  06:00:00,38.5768250023,3.96675873322,0.0145237691624,0.0,9.17985065927,19.4245,88.6423078008,67.9049182199,16.6994,4.03798958096
 11/05  07:00:00,43.9200830527,3.96675873322,0.012767991253,0.0,9.17985065927,26.9147,87.1191100058,58.0325670786,25.0491,4.03744292716
 11/05  08:00:00,41.7993336759,3.96675873322,0.0,0.0,9.17985065927,26.9147,96.7291344792,58.7185745618,33.3988,4.61175991744
 11/05  09:00:00,34.3077504487,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.3512372076,67.2640987266,25.0491,4.03803848093
 11/05  10:00:00,41.8183754399,3.96675873322,0.017385807553,0.0,9.17985065927,26.9147,118.795034685,64.291654452,41.7485,12.7548802335
 11/05  11:00:00,42.5680813295,3.96675873322,0.0,0.0,9.17985065927,26.9147,116.100502916,61.0159744913,41.7485,13.3360284244
 11/05  12:00:00,41.8586070322,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.32412511,55.1605620229,41.7485,10.4150630867
 11/05  13:00:00,34.3379055642,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.3586652394,55.5452420796,33.3988,10.4146231598
 11/05  14:00:00,34.3369597286,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.001843892,59.8677485404,25.0491,8.08499535164
 11/05  15:00:00,34.3234020562,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.503575156,62.0196363254,33.3988,8.08513883082
 11/05  16:00:00,41.7589484106,3.96675873322,0.0131018216702,0.0,9.17985065927,26.9147,117.259834984,59.6533470512,50.0982,7.5082879333
 11/05  17:00:00,42.8140823617,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.955343627,58.8648045914,50.0982,10.9923390352
 11/05  18:00:00,45.9955158267,3.96675873322,0.0,0.0,9.17985065927,26.9147,118.174972738,55.322085654,50.0982,12.7546870842
 11/05  19:00:00,38.6382542172,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.39315778,54.6591553241,33.3988,13.3352024556
 11/05  20:00:00,38.6161871326,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.9400143811,55.1265809364,33.3988,10.4146334447
 11/05  21:00:00,38.5453320357,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.8149218195,62.0119732553,25.0491,12.7538485642
 11/05  22:00:00,38.4365681862,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.3421337975,64.6508629423,16.6994,10.9918708552
 11/05  23:00:00,39.2329865067,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.1010949133,66.5599926906,8.3497,5.1914022227
 11/05  24:00:00,22.4772398923,3.96675873322,0.0,0.0,4.58992532963,8.1892,85.4860404369,75.2232262425,3.33988,6.92293419438
 11/06  01:00:00,22.4439233239,3.96675873322,0.0,0.0,4.58992532963,8.1892,84.4461829163,75.9151526596,3.33988,5.19115025672
 11/06  02:00:00,14.667410265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  03:00:00,14.6919951292,0.0,0.0,0.0,1.52997510988,7.4902,3.93195522224,0.0,3.33988,0.592075222241
 11/06  04:00:00,14.7063994949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  05:00:00,14.8582733836,0.0,0.0,0.0,1.52997510988,7.4902,3.93196112063,0.0,3.33988,0.592081120625
 11/06  06:00:00,22.5795233272,3.96675873322,0.0,0.0,4.58992532963,8.1892,89.6317941242,81.2620941242,8.3497,0.02
 11/06  07:00:00,36.4246271136,3.96675873322,0.0138455670398,0.0,9.17985065927,19.4245,97.9545740053,77.2178332736,16.6994,4.03734073175
 11/06  08:00:00,41.7835065358,3.96675873322,0.0183494393092,0.0,9.17985065927,26.9147,109.39974934,68.6629540791,25.0491,15.6876952607
 11/06  09:00:00,41.7885914456,3.96675873322,0.00200410421169,0.0,9.17985065927,26.9147,113.909008884,65.9995044129,33.3988,14.5107044711
 11/06  10:00:00,34.3120316033,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.6085061047,62.3957847397,25.0491,12.163621365
 11/06  11:00:00,41.8267750442,3.96675873322,0.00181594507875,0.0,9.17985065927,26.9147,107.591038542,55.4272100032,41.7485,10.4153285386
 11/06  12:00:00,42.5877348007,3.96675873322,0.0,0.0,9.17985065927,26.9147,95.4637365017,42.1307704592,41.7485,11.5844660425
 11/06  13:00:00,41.8969221028,3.96675873322,0.0,0.0,9.17985065927,26.9147,84.32955502,32.1659720497,41.7485,10.4150829703
 11/06  14:00:00,34.3797348651,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.6561554533,31.0059404347,33.3988,9.25141501855
 11/06  15:00:00,34.3783554455,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.3771606357,35.2423714519,25.0491,8.08568918377
 11/06  16:00:00,34.3618786231,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.1271670687,41.6429097737,33.3988,8.08545729504
