Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  17:00:00,42.8336509916,3.96675873322,0.00408708311225,0.0,9.17985065927,26.9147,104.994166584,46.8104519939,50.0982,8.08551458967
 11/06  18:00:00,46.0069154468,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.802604388,47.2901434894,50.0982,10.4142608984
 11/06  19:00:00,46.003599569,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.465017291,44.8559015525,50.0982,14.5109157383
 11/06  20:00:00,38.6443835414,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.6636568726,46.5760959998,33.3988,15.6887608729
 11/06  21:00:00,38.6196530146,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.391128838,48.6584522308,33.3988,13.3338766072
 11/06  22:00:00,38.5384247953,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.536009839,58.557762049,25.0491,13.92914779
 11/06  23:00:00,38.4246970322,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.0206770849,63.1593369512,16.6994,12.1619401337
 11/06  24:00:00,39.2213558486,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.2634553675,72.5654632296,8.3497,6.34829213786
 11/07  01:00:00,22.4586842588,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.8345216829,82.7275220205,3.33988,5.76711966242
 11/07  02:00:00,14.6593119435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,14.6849894311,0.0,0.0,0.0,1.52997510988,7.4902,3.93193882717,0.0,3.33988,0.592058827174
 11/07  04:00:00,14.6979171774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.3624791376,0.0,0.0,0.0,1.52997510988,7.4902,3.93194475163,0.0,3.33988,0.592064751628
 11/07  06:00:00,23.0854660667,3.96675873322,0.0,0.0,4.58992532963,8.1892,103.249856489,94.8801564887,8.3497,0.02
 11/07  07:00:00,36.646468353,3.96675873322,0.0126280063202,0.0,9.17985065927,19.4245,110.22392628,89.4867499206,16.6994,4.03777635909
 11/07  08:00:00,41.7773987171,3.96675873322,0.0159195005513,0.0,9.17985065927,26.9147,116.23603393,75.497077934,25.0491,15.6898559964
 11/07  09:00:00,41.7870226521,3.96675873322,0.0,0.0,9.17985065927,26.9147,115.335645996,67.4247587268,33.3988,14.5120872691
 11/07  10:00:00,34.3190668392,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.0473796937,60.8349241469,25.0491,12.1633555468
 11/07  11:00:00,41.8237546976,3.96675873322,0.00236128370256,0.0,9.17985065927,26.9147,108.362924738,56.1986470966,41.7485,10.4157776419
 11/07  12:00:00,42.5833172342,3.96675873322,0.0,0.0,9.17985065927,26.9147,96.4397964337,43.1067495777,41.7485,11.584546856
 11/07  13:00:00,41.9033402565,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.2278688461,29.4866888496,41.7485,10.9926799964
 11/07  14:00:00,34.3879356388,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.3252929378,26.6802936243,33.3988,9.24619931347
 11/07  15:00:00,34.3890072142,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.5984236447,31.4633651327,25.0491,8.08595851205
 11/07  16:00:00,34.3729917314,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.4780697571,37.570819432,33.3988,7.5084503251
 11/07  17:00:00,42.8555708089,3.96675873322,0.00468516699611,0.0,9.17985065927,26.9147,97.8630349115,39.6792371446,50.0982,8.08559776693
 11/07  18:00:00,46.0328183867,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.1495792779,38.057782466,50.0982,10.9935968119
 11/07  19:00:00,46.0134583289,3.96675873322,0.0,0.0,9.17985065927,26.9147,106.731328609,42.7008270549,50.0982,13.932301554
 11/07  20:00:00,38.4936640723,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.632899141,51.9628159847,33.3988,16.2712831563
 11/07  21:00:00,38.4779646845,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.530512438,54.3761589299,33.3988,12.7555535078
 11/07  22:00:00,38.4329510694,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.304908705,61.7440301744,25.0491,14.5117785311
 11/07  23:00:00,38.4188723857,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.8092223264,66.9444640158,16.6994,12.1653583107
 11/07  24:00:00,39.2221149527,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.2032547237,71.5031511716,8.3497,6.35040355209
 11/08  01:00:00,22.4591802243,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.5193088854,82.4127858329,3.33988,5.76664305254
 11/08  02:00:00,14.6588339731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.6825226046,0.0,0.0,0.0,1.52997510988,7.4902,3.93194389346,0.0,3.33988,0.592063893464
 11/08  04:00:00,14.6938293146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,14.8431199756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.5664482477,3.96675873322,0.0,0.0,4.58992532963,8.1892,111.056389437,102.114593798,8.3497,0.592095638919
 11/08  07:00:00,37.4700753981,3.96675873322,0.0116708368877,0.0,9.17985065927,19.4245,117.103240926,96.3652401663,16.6994,4.03860075998
 11/08  08:00:00,41.7639288046,3.96675873322,0.00854898064345,0.0,9.17985065927,26.9147,124.125119487,83.3846003688,25.0491,15.691419118
 11/08  09:00:00,41.7747079847,3.96675873322,0.0,0.0,9.17985065927,26.9147,127.228358909,79.317707618,33.3988,14.5118512907
 11/08  10:00:00,34.2861499545,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.328059933,75.1156454691,25.0491,12.1633144643
 11/08  11:00:00,41.7795592982,3.96675873322,0.00773309449454,0.0,9.17985065927,26.9147,124.393091629,72.2281720353,41.7485,10.4164195935
 11/08  12:00:00,42.5482566581,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.944448194,61.0308397625,41.7485,12.1651084315
 11/08  13:00:00,41.841723048,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.607329827,50.4426229271,41.7485,10.4162069
 11/08  14:00:00,34.3217207673,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.7541515966,51.1064807007,33.3988,9.24887089583
 11/08  15:00:00,34.3194336411,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.3572292844,56.2232872867,25.0491,8.08484199775
 11/08  16:00:00,34.306202675,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.543888087,61.0596677131,33.3988,8.08542037429
 11/08  17:00:00,42.7930047575,3.96675873322,0.00547259796389,0.0,9.17985065927,26.9147,118.697916836,60.5142608528,50.0982,8.08545598346
 11/08  18:00:00,45.9674721457,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.131318493,60.6173577412,50.0982,10.4157607516
 11/08  19:00:00,45.9702850145,3.96675873322,0.00167887666092,0.0,9.17985065927,26.9147,122.935488563,58.3251206203,50.0982,14.512167943
 11/08  20:00:00,38.6123088271,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.753262257,60.6631893696,33.3988,15.6912728874
 11/08  21:00:00,38.5920752285,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.839242576,59.104503529,33.3988,13.3359390474
 11/08  22:00:00,38.5197307439,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.275186684,64.7133723879,25.0491,14.512714296
 11/08  23:00:00,38.4075681218,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.4804297391,71.1951819454,16.6994,11.5858477936
 11/08  24:00:00,39.2153988612,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.7502408729,76.4739612774,8.3497,6.92657959544
 11/09  01:00:00,22.4572193603,3.96675873322,0.0,0.0,4.58992532963,8.1892,92.2141965524,83.1078955807,3.33988,5.76642097164
 11/09  02:00:00,14.6549293626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  03:00:00,14.6805025672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.6949576771,0.0,0.0,0.0,1.52997510988,7.4902,3.93197354355,0.0,3.33988,0.592093543549
 11/09  05:00:00,14.8469324181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.572191581,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.0820465189,82.1402600052,8.3497,0.592086513725
 11/09  07:00:00,37.4793362428,3.96675873322,0.0132881920005,0.0,9.17985065927,19.4245,97.8833258354,77.1453588104,16.6994,4.03856702499
 11/09  08:00:00,41.7809432836,3.96675873322,0.0159514339956,0.0,9.17985065927,26.9147,107.827357889,67.0854988704,25.0491,15.692759019
 11/09  09:00:00,41.7881208704,3.96675873322,0.0,0.0,9.17985065927,26.9147,111.878943059,63.9678900758,33.3988,14.5122529836
 11/09  10:00:00,34.3092769318,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.4131876314,61.1994671574,25.0491,12.1646204741
 11/09  11:00:00,41.814550747,3.96675873322,0.00852860129111,0.0,9.17985065927,26.9147,111.176605311,59.0124038832,41.7485,10.4157014281
 11/09  12:00:00,42.571356922,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.488944081,47.5754533593,41.7485,12.1649907221
 11/09  13:00:00,41.8851813912,3.96675873322,0.0,0.0,9.17985065927,26.9147,87.5611015601,35.3966883783,41.7485,10.4159131818
 11/09  14:00:00,34.3646310594,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.0223641726,36.3714824865,33.3988,9.25208168607
 11/09  15:00:00,34.3605977572,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.4599365006,42.3240777972,25.0491,8.0867587034
 11/09  16:00:00,34.3490172223,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.9605589513,47.4760806855,33.3988,8.08567826577
 11/09  17:00:00,42.8260205099,3.96675873322,0.0060772256696,0.0,9.17985065927,26.9147,109.259971019,51.0761980075,50.0982,8.08557301118
 11/09  18:00:00,45.9907396138,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.901276976,53.8096316583,50.0982,10.9934453175
 11/09  19:00:00,45.9896862044,3.96675873322,0.00179109653813,0.0,9.17985065927,26.9147,115.954576333,51.3435781351,50.0982,14.5127981981
 11/09  20:00:00,38.6199005189,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.209145821,58.1201954921,33.3988,15.690150329
 11/09  21:00:00,38.5999399879,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.99990334,59.2644223754,33.3988,13.3366809649
 11/09  22:00:00,38.5287684655,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.986116332,66.4255652468,25.0491,14.511451085
 11/09  23:00:00,38.41840586,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.2206960496,70.9358510026,16.6994,11.585445047
 11/09  24:00:00,39.2237995633,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.0262260237,75.7499895365,8.3497,6.92653648721
 11/10  01:00:00,22.4612728326,3.96675873322,0.0,0.0,4.58992532963,8.1892,92.2679097737,83.1614436406,3.33988,5.76658613309
 11/10  02:00:00,14.6601128334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.6859572242,0.0,0.0,0.0,1.52997510988,7.4902,3.93193032681,0.0,3.33988,0.592050326815
 11/10  04:00:00,14.7106918915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  05:00:00,15.3798351888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,23.0974889915,3.96675873322,0.0,0.0,4.58992532963,8.1892,89.3751626077,80.4333675638,8.3497,0.592095043877
 11/10  07:00:00,37.7254974349,3.96675873322,0.0146306002054,0.0,9.17985065927,19.4245,93.4712489344,72.7331903535,16.6994,4.03865858086
 11/10  08:00:00,41.8087036975,3.96675873322,0.00900665242958,0.0,9.17985065927,26.9147,97.2245853985,56.4827969905,25.0491,15.692688408
 11/10  09:00:00,41.8464566845,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.5709009818,45.0776284366,33.3988,15.0944725452
 11/10  10:00:00,34.3880112997,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.5082259717,33.8753428747,25.0491,11.583783097
 11/10  11:00:00,41.8979150172,3.96675873322,0.00280140849939,0.0,9.17985065927,26.9147,81.6486541498,28.9058873968,41.7485,10.994266753
 11/10  12:00:00,42.6277377018,3.96675873322,0.0,0.0,9.17985065927,26.9147,73.0023469586,19.6685647476,41.7485,11.585282211
 11/10  13:00:00,41.9570426714,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.0453740968,15.3033335876,41.7485,10.9935405092
 11/10  14:00:00,34.4279714662,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.5988168826,21.9518793343,33.3988,9.24813754834
 11/10  15:00:00,34.4331154988,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.2112024509,28.0747401551,25.0491,8.08736229584
 11/10  16:00:00,34.420261937,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.4773027741,31.9914009813,33.3988,8.0871017928
 11/10  17:00:00,42.9175031674,3.96675873322,0.0180191847942,0.0,9.17985065927,26.9147,89.2206619498,31.035493546,50.0982,8.08696840379
 11/10  18:00:00,46.0928569141,3.96675873322,0.00527202742894,0.0,9.17985065927,26.9147,86.9010257707,26.3881451761,50.0982,10.4146805946
 11/10  19:00:00,46.108304571,3.96675873322,0.00641668287035,0.0,9.17985065927,26.9147,82.9929912522,18.3814466226,50.0982,14.5133446296
 11/10  20:00:00,38.6134240082,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.9275511781,17.2545365592,33.3988,16.2742146189
 11/10  21:00:00,38.615279754,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.4099046971,14.6752151261,33.3988,13.3358895709
 11/10  22:00:00,38.5809779363,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.430453636,18.8696301018,25.0491,14.5117235342
 11/10  23:00:00,38.583289994,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.3143208843,20.0292271851,16.6994,11.5856936992
 11/10  24:00:00,39.3461753722,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.8385162699,22.5619424102,8.3497,6.92687385963
 11/11  01:00:00,22.6367967563,3.96675873322,0.0,0.0,4.58992532963,8.1892,40.2369046381,29.971571835,3.33988,6.9254528031
 11/11  02:00:00,14.8451313864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,14.8733577939,0.0,0.0,0.0,1.52997510988,7.4902,3.93192881592,0.0,3.33988,0.592048815917
 11/11  04:00:00,14.8874558779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  05:00:00,15.0517197076,0.0,0.0,0.0,1.52997510988,7.4902,3.93193475632,0.0,3.33988,0.592054756319
 11/11  06:00:00,22.7828241835,3.96675873322,0.0,0.0,4.58992532963,8.1892,36.5359721133,28.1662721133,8.3497,0.02
 11/11  07:00:00,37.6995370065,3.96675873322,0.0272077734229,0.0,9.17985065927,19.4245,44.405339499,23.6680623775,16.6994,4.03787712146
 11/11  08:00:00,41.9879687393,3.96675873322,0.0240751688878,0.0,9.17985065927,26.9147,41.3841062914,11.7225086329,25.0491,4.61249765847
 11/11  09:00:00,41.9836862633,3.96675873322,0.0,0.0,9.17985065927,26.9147,46.5881452713,9.15098730329,33.3988,4.03835796805
 11/11  10:00:00,34.5064460284,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.5281362037,14.4411583108,25.0491,4.03787789291
 11/11  11:00:00,42.0479022951,3.96675873322,0.0321758263005,0.0,9.17985065927,26.9147,62.4923831968,7.40657563416,41.7485,13.3373075626
 11/11  12:00:00,42.7487158325,3.96675873322,0.0,0.0,9.17985065927,26.9147,55.6637684817,0.576637810087,41.7485,13.3386306717
 11/11  13:00:00,42.1251573121,3.96675873322,0.019992757559,0.0,9.17985065927,26.9147,52.7429686432,0.0,41.7485,10.9944686432
 11/11  14:00:00,34.5777463076,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.8707860903,0.0567398659142,33.3988,10.4152462244
 11/11  15:00:00,34.5716109122,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.3905617096,0.256129574381,25.0491,8.0853321352
 11/11  16:00:00,34.5506513791,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.4096620782,5.92512823627,33.3988,8.08573384195
 11/11  17:00:00,43.0419407262,3.96675873322,0.0258210862314,0.0,9.17985065927,26.9147,63.4089831641,5.22440340177,50.0982,8.08637976235
 11/11  18:00:00,46.1981409556,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.7271213484,4.63373654416,50.0982,10.9951848042
 11/11  19:00:00,46.1993201312,3.96675873322,0.0,0.0,9.17985065927,26.9147,64.5889399725,1.15220080491,50.0982,13.3385391676
 11/11  20:00:00,38.8525452982,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.4619388867,1.72518797273,33.3988,13.337950914
 11/11  21:00:00,38.8229924323,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.7316101054,2.9177010846,33.3988,10.4151090208
 11/11  22:00:00,38.7422499579,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.2159598834,9.82917917312,25.0491,13.3376807103
 11/11  23:00:00,38.6233918246,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.7734799695,14.079608031,16.6994,10.9944719385
 11/11  24:00:00,39.3766219573,3.96675873322,0.0,0.0,9.17985065927,19.4245,28.8963284846,15.3543651168,8.3497,5.19226336781
 11/12  01:00:00,22.6635467511,3.96675873322,0.0,0.0,4.58992532963,8.1892,32.9383102191,22.673040867,3.33988,6.92538935215
 11/12  02:00:00,14.8730741015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.8986424183,0.0,0.0,0.0,1.52997510988,7.4902,3.93197447894,0.0,3.33988,0.592094478936
 11/12  04:00:00,14.9120541024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,15.0780060227,0.0,0.0,0.0,1.52997510988,7.4902,3.93192863187,0.0,3.33988,0.592048631873
 11/12  06:00:00,22.8109059878,3.96675873322,0.0,0.0,4.58992532963,8.1892,31.499573242,23.129873242,8.3497,0.02
 11/12  07:00:00,37.7189986895,3.96675873322,0.0286601373723,0.0,9.17985065927,19.4245,41.6194541559,20.882150049,16.6994,4.03790410694
 11/12  08:00:00,41.9979100308,3.96675873322,0.0246479642754,0.0,9.17985065927,26.9147,38.9470775808,9.28536481526,25.0491,4.61261276551
 11/12  09:00:00,41.9964435508,3.96675873322,0.0,0.0,9.17985065927,26.9147,41.1842013162,3.74658401536,33.3988,4.03881730084
 11/12  10:00:00,34.5036325312,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.65777624,8.56964193994,25.0491,4.03903430008
 11/12  11:00:00,42.007316807,3.96675873322,0.0156428149379,0.0,9.17985065927,26.9147,58.4447034578,3.35844224455,41.7485,13.3377612132
 11/12  12:00:00,42.7412601584,3.96675873322,0.0139316470833,0.0,9.17985065927,26.9147,55.0867601569,0.0,41.7485,13.3382601569
 11/12  13:00:00,42.0680249046,3.96675873322,0.00650575994978,0.0,9.17985065927,26.9147,52.7427210642,0.0,41.7485,10.9942210642
 11/12  14:00:00,34.5107103811,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.8947330601,0.078721974128,33.3988,10.417211086
 11/12  15:00:00,34.4643562271,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.1548286674,12.4436850928,25.0491,8.66204357461
 11/12  16:00:00,34.4069940857,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.5540047619,26.068649912,33.3988,8.08655484987
 11/12  17:00:00,42.8701030836,3.96675873322,0.0045472986611,0.0,9.17985065927,26.9147,92.0738666494,33.8890989455,50.0982,8.0865677039
 11/12  18:00:00,46.0321975912,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.114188614,40.5993799592,50.0982,10.4166086548
 11/12  19:00:00,46.0284176374,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.792994244,39.3574993463,50.0982,13.3372948974
 11/12  20:00:00,38.6660314985,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.2766614205,40.5415169574,33.3988,13.3363444631
 11/12  21:00:00,38.6395036358,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.2917331776,41.8985289801,33.3988,10.9944041975
 11/12  22:00:00,38.5597003049,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.3760125871,51.9890068798,25.0491,13.3379057073
 11/12  23:00:00,38.4454142791,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.8110818896,56.6962934244,16.6994,10.4153884652
 11/12  24:00:00,39.2404968139,3.96675873322,0.00608810636742,0.0,9.17985065927,19.4245,72.5998516554,58.4825916448,8.3497,5.7675600106
 11/13  01:00:00,22.4852910246,3.96675873322,0.0,0.0,4.58992532963,8.1892,77.7948885329,68.6873750156,3.33988,5.76763351729
 11/13  02:00:00,14.6839937428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  03:00:00,14.7018031648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.7139327726,0.0,0.0,0.0,1.52997510988,7.4902,3.93195829736,0.0,3.33988,0.592078297356
 11/13  05:00:00,14.8641743675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.5782976416,3.96675873322,0.0,0.0,4.58992532963,8.1892,90.8749107664,81.9331265773,8.3497,0.5920841891
 11/13  07:00:00,37.481262587,3.96675873322,0.0128086893826,0.0,9.17985065927,19.4245,101.139193308,80.4010325791,16.6994,4.03876072862
 11/13  08:00:00,41.7797368033,3.96675873322,0.0159154822651,0.0,9.17985065927,26.9147,110.310857204,68.985982051,25.0491,16.2757751535
 11/13  09:00:00,41.7912362956,3.96675873322,0.0,0.0,9.17985065927,26.9147,110.607880985,62.6944729168,33.3988,14.5146080681
 11/13  10:00:00,34.3203392574,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.104762106,56.8904958181,25.0491,12.1651662879
 11/13  11:00:00,41.8221712737,3.96675873322,0.00301329585755,0.0,9.17985065927,26.9147,105.654852192,53.4888539054,41.7485,10.4174982866
 11/13  12:00:00,42.5769121391,3.96675873322,0.0,0.0,9.17985065927,26.9147,95.5301967786,41.6159633285,41.7485,12.1657334501
 11/13  13:00:00,41.8879843942,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.5947912837,29.8509927237,41.7485,10.99529856
 11/13  14:00:00,34.366479816,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.8650407206,31.2155676346,33.3988,9.25067308601
 11/13  15:00:00,34.3638070641,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.7891179154,37.6530884466,25.0491,8.08692946884
 11/13  16:00:00,34.3482201823,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.2563853864,44.1944458244,33.3988,8.66313956202
 11/13  17:00:00,42.8249410089,3.96675873322,0.00403757558425,0.0,9.17985065927,26.9147,105.938267571,47.7534411457,50.0982,8.08662642532
 11/13  18:00:00,45.9985116192,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.15347956,48.6381508562,50.0982,10.4171287034
 11/13  19:00:00,46.0015703803,3.96675873322,0.00177217074041,0.0,9.17985065927,26.9147,110.778140791,45.5846109191,50.0982,15.0953298716
 11/13  20:00:00,38.631655443,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.9747741418,50.880021118,33.3988,15.6959530238
 11/13  21:00:00,38.5998642734,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.948688842,57.2117151964,33.3988,13.3381736457
 11/13  22:00:00,38.5248949019,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.116579644,64.9727255671,25.0491,15.0947540773
 11/13  23:00:00,38.4133986855,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.5726879821,69.2880085565,16.6994,11.5852794256
 11/13  24:00:00,39.2199930601,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.1166962784,73.8397847164,8.3497,6.92721156201
 11/14  01:00:00,22.4596243857,3.96675873322,0.0,0.0,4.58992532963,8.1892,89.379429825,80.2719385181,3.33988,5.76761130686
 11/14  02:00:00,14.6587548746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.6844089051,0.0,0.0,0.0,1.52997510988,7.4902,3.93192900194,0.0,3.33988,0.592049001936
 11/14  04:00:00,14.6984264472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  05:00:00,15.364411593,0.0,0.0,0.0,1.52997510988,7.4902,3.93193494204,0.0,3.33988,0.592054942042
 11/14  06:00:00,23.0923450646,3.96675873322,0.0,0.0,4.58992532963,8.1892,88.5706406229,80.2009406229,8.3497,0.02
 11/14  07:00:00,37.7227089555,3.96675873322,0.0138827162303,0.0,9.17985065927,19.4245,92.336889984,71.5993411286,16.6994,4.0381488554
 11/14  08:00:00,41.806355915,3.96675873322,0.0163251298654,0.0,9.17985065927,26.9147,99.795500411,58.4702013754,25.0491,16.2761990356
 11/14  09:00:00,41.8263581723,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.6413052954,51.7269050947,33.3988,14.5156002008
 11/14  10:00:00,34.3532254235,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.3461310244,47.1315301716,25.0491,12.1655008528
 11/14  11:00:00,41.856769086,3.96675873322,0.00963237872202,0.0,9.17985065927,26.9147,97.5966420934,44.8519368077,41.7485,10.9962052857
 11/14  12:00:00,42.5879293553,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.404626711,36.4893662062,41.7485,12.1667605048
 11/14  13:00:00,41.9093307645,3.96675873322,0.0,0.0,9.17985065927,26.9147,81.0634229942,28.3204225793,41.7485,10.9945004149
 11/14  14:00:00,34.3878434368,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.2823248154,33.6349030827,33.3988,9.24862173264
 11/14  15:00:00,34.3853308355,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.9424323623,41.8078097866,25.0491,8.08552257572
 11/14  16:00:00,34.3718221154,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.6948425621,46.2095169385,33.3988,8.08652562361
 11/14  17:00:00,42.8607515682,3.96675873322,0.011767528817,0.0,9.17985065927,26.9147,103.42811241,45.2430610163,50.0982,8.08685139363
 11/14  18:00:00,46.0389829786,3.96675873322,0.00420695129652,0.0,9.17985065927,26.9147,101.65973233,40.56447882,50.0982,10.9970535104
 11/14  19:00:00,46.0480760782,3.96675873322,0.00493167810684,0.0,9.17985065927,26.9147,99.0527412643,33.857211828,50.0982,15.0973294363
 11/14  20:00:00,38.543968099,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.7797291199,36.6832469741,33.3988,15.6976821459
 11/14  21:00:00,38.5334167394,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.2730103723,37.5367641512,33.3988,13.3374462211
 11/14  22:00:00,38.4922140534,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.1424243381,43.9964943876,25.0491,15.0968299504
 11/14  23:00:00,38.4810674358,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.9743949722,49.1085698998,16.6994,12.1664250724
 11/14  24:00:00,39.264958629,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.8192731842,53.5463816893,8.3497,6.92319149493
 11/15  01:00:00,22.5266487423,3.96675873322,0.0,0.0,4.58992532963,8.1892,69.7823042935,61.249372859,3.33988,5.19305143459
 11/15  02:00:00,14.7292691488,0.0,0.0,0.0,1.52997510988,7.4902,3.93192589957,0.0,3.33988,0.592045899566
 11/15  03:00:00,14.7550289442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  04:00:00,14.7722916024,0.0,0.0,0.0,1.52997510988,7.4902,3.93193184462,0.0,3.33988,0.592051844617
 11/15  05:00:00,14.9267400397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  06:00:00,22.6531686857,3.96675873322,0.0,0.0,4.58992532963,8.1892,68.9544932193,60.5847932193,8.3497,0.02
 11/15  07:00:00,37.5679670438,3.96675873322,0.0188835745733,0.0,9.17985065927,19.4245,75.7937501863,54.4817972547,16.6994,4.6125529316
 11/15  08:00:00,41.873301539,3.96675873322,0.0248506598076,0.0,9.17985065927,26.9147,85.77970405,45.0379458499,25.0491,15.6926582001
 11/15  09:00:00,41.8699188177,3.96675873322,0.00539602950173,0.0,9.17985065927,26.9147,92.7457430042,44.2505210121,33.3988,15.096421992
 11/15  10:00:00,34.3822417902,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.233609206,44.0181579661,25.0491,12.1663512399
 11/15  11:00:00,41.8843288497,3.96675873322,0.013887094469,0.0,9.17985065927,26.9147,98.4369052441,45.692958024,41.7485,10.9954472201
 11/15  12:00:00,42.6108447415,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.3812108787,37.4664397369,41.7485,12.1662711418
 11/15  13:00:00,41.9332150438,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.4906006244,28.3250825966,41.7485,10.4170180279
 11/15  14:00:00,34.4184060087,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.3737671799,29.1468957624,33.3988,9.82807141743
 11/15  15:00:00,34.423480084,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.3175428434,33.1806065817,25.0491,8.0878362617
 11/15  16:00:00,34.4127374947,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.3917919754,36.9072834816,33.3988,8.08570849378
 11/15  17:00:00,42.9069169869,3.96675873322,0.0144889697176,0.0,9.17985065927,26.9147,93.56127318,35.3767316507,50.0982,8.08634152936
 11/15  18:00:00,46.0834422581,3.96675873322,0.00508378425028,0.0,9.17985065927,26.9147,91.9720091532,30.8769429442,50.0982,10.996866209
 11/15  19:00:00,46.0899276476,3.96675873322,0.0058848071523,0.0,9.17985065927,26.9147,89.6628385112,24.4665849247,50.0982,15.0980535866
 11/15  20:00:00,38.7300753475,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.7604031364,25.6651596431,33.3988,15.6964434933
 11/15  21:00:00,38.7159944023,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.5965418082,24.2790005328,33.3988,13.9187412754
 11/15  22:00:00,38.6452073566,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.5097938689,29.9463424114,25.0491,14.5143514575
 11/15  23:00:00,38.5349213681,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.3440106174,33.4796678157,16.6994,12.1649428017
 11/15  24:00:00,39.300621399,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.2501933217,36.9750633422,8.3497,6.92542997952
 11/16  01:00:00,22.5801708112,3.96675873322,0.0,0.0,4.58992532963,8.1892,53.6486021059,44.540978673,3.33988,5.76774343287
 11/16  02:00:00,14.785438212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  03:00:00,14.8113339801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.8230140691,0.0,0.0,0.0,1.52997510988,7.4902,3.93196606418,0.0,3.33988,0.592086064175
 11/16  05:00:00,14.9751371895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,22.6999001322,3.96675873322,0.0,0.0,4.58992532963,8.1892,56.0162402722,47.0744483286,8.3497,0.592091943598
 11/16  07:00:00,37.5948356918,3.96675873322,0.0134689438656,0.0,9.17985065927,19.4245,66.4258828896,45.6878735448,16.6994,4.03860934474
 11/16  08:00:00,41.8935340193,3.96675873322,0.0233957460582,0.0,9.17985065927,26.9147,79.7527106336,38.4283446339,25.0491,16.2752659997
 11/16  09:00:00,41.8867522338,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.7664829392,37.2701409376,33.3988,15.0975420016
 11/16  10:00:00,34.4096226059,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.5533703346,34.3367202909,25.0491,12.1675500437
 11/16  11:00:00,41.9216730073,3.96675873322,0.00252504148809,0.0,9.17985065927,26.9147,80.0549816457,27.8878878187,41.7485,10.4185938271
 11/16  12:00:00,42.6675282568,3.96675873322,0.0,0.0,9.17985065927,26.9147,66.4157876645,12.5005550372,41.7485,12.1667326273
 11/16  13:00:00,42.0209769998,3.96675873322,0.00603657679784,0.0,9.17985065927,26.9147,53.1856123573,0.44140873147,41.7485,10.9957036258
 11/16  14:00:00,34.4969009059,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.5175470945,0.289717399997,33.3988,9.8290296945
 11/16  15:00:00,34.4999438997,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.4613909035,4.32528515226,25.0491,8.08700575124
 11/16  16:00:00,34.4827820698,3.96675873322,0.0,0.0,9.17985065927,19.4245,51.9722584422,10.4860239392,33.3988,8.08743450295
 11/16  17:00:00,43.997783915,3.96675873322,0.00461861015178,0.0,9.17985065927,26.9147,77.00372947,18.8179936863,50.0982,8.08753578378
 11/16  18:00:00,46.1051231063,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.5880915701,19.4930057782,50.0982,10.9968857918
 11/16  19:00:00,46.1033160216,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.9213843232,17.7258589923,50.0982,15.0973253309
 11/16  20:00:00,38.7355353,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.9797540009,23.3052706736,33.3988,16.2756833273
 11/16  21:00:00,38.7013317979,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.7286193777,28.9886385812,33.3988,13.3411807966
 11/16  22:00:00,38.6172450168,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.7924038112,38.2274366236,25.0491,14.5158671876
 11/16  23:00:00,38.4867963356,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.9250452986,49.0593542585,16.6994,12.1662910401
 11/16  24:00:00,39.2688108589,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.9670397794,52.6893407492,8.3497,6.92799903023
 11/17  01:00:00,22.5342949085,3.96675873322,0.0,0.0,4.58992532963,8.1892,67.0615096161,57.9541147831,3.33988,5.76751483292
 11/17  02:00:00,14.7483954834,0.0,0.0,0.0,1.52997510988,7.4902,3.93192583774,0.0,3.33988,0.592045837739
 11/17  03:00:00,14.7766921343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.7883212615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  05:00:00,15.4519544993,0.0,0.0,0.0,1.52997510988,7.4902,3.93193178289,0.0,3.33988,0.592051782889
 11/17  06:00:00,23.1856384964,3.96675873322,0.0,0.0,4.58992532963,8.1892,63.1403174448,54.7706174448,8.3497,0.02
 11/17  07:00:00,37.8153208503,3.96675873322,0.019519148453,0.0,9.17985065927,19.4245,71.3994264819,50.087726067,16.6994,4.61230041496
 11/17  08:00:00,41.8882532,3.96675873322,0.0233892261003,0.0,9.17985065927,26.9147,80.9255487838,39.6000466932,25.0491,16.2764020906
 11/17  09:00:00,41.8932918298,3.96675873322,0.0,0.0,9.17985065927,26.9147,83.3684986323,35.4534261947,33.3988,14.5162724376
 11/17  10:00:00,34.4181021956,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.9799479702,32.7631731005,25.0491,12.1676748697
 11/17  11:00:00,41.925970488,3.96675873322,0.0132467530865,0.0,9.17985065927,26.9147,84.966240111,32.220391537,41.7485,10.997348574
 11/17  12:00:00,42.638523935,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.1229226241,23.2071049563,41.7485,12.1673176677
 11/17  13:00:00,41.984688965,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.5264748355,12.7814443782,41.7485,10.9965304574
 11/17  14:00:00,34.4795050637,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.8841373606,12.6548379751,33.3988,9.83049938549
 11/17  15:00:00,34.4890089439,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.7648743181,16.6286779916,25.0491,8.08709632652
 11/17  16:00:00,34.4870810338,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.3037158147,18.8177066981,33.3988,8.08720911666
 11/17  17:00:00,44.0557857885,3.96675873322,0.0238186940818,0.0,9.17985065927,26.9147,73.6647367435,15.4794075562,50.0982,8.08712918734
 11/17  18:00:00,46.1617240221,3.96675873322,0.00643438931622,0.0,9.17985065927,26.9147,72.8857359848,11.7914487852,50.0982,10.9960871995
 11/17  19:00:00,46.1626951967,3.96675873322,0.00730894658251,0.0,9.17985065927,26.9147,71.6579467109,6.46311003246,50.0982,15.0966366785
 11/17  20:00:00,38.664570519,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.3206809582,5.64523791153,33.3988,16.2766430467
 11/17  21:00:00,38.6684960252,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.7213033635,2.98124090206,33.3988,13.3412624614
 11/17  22:00:00,38.6361535921,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.9344139839,5.78885803265,25.0491,15.0964559512
 11/17  23:00:00,38.6397470534,3.96675873322,0.0,0.0,9.17985065927,19.4245,36.6071249881,7.74130628261,16.6994,12.1664187055
 11/17  24:00:00,39.4051912786,3.96675873322,0.0,0.0,9.17985065927,19.4245,24.9131260324,9.63822500575,8.3497,6.92520102667
 11/18  01:00:00,22.7020433925,3.96675873322,0.0,0.0,4.58992532963,8.1892,23.4682901081,14.3605824653,3.33988,5.76782764285
 11/18  02:00:00,14.9045108341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.9193231501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.9348662647,0.0,0.0,0.0,1.52997510988,7.4902,3.93197234165,0.0,3.33988,0.592092341653
 11/18  05:00:00,15.0933799949,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.8212308255,3.96675873322,0.0,0.0,4.58992532963,8.1892,30.0831545913,21.141373584,8.3497,0.592081007247
 11/18  07:00:00,37.7356093647,3.96675873322,0.0304365203883,0.0,9.17985065927,19.4245,38.6791218046,17.9413582394,16.6994,4.03836356523
 11/18  08:00:00,42.0072830813,3.96675873322,0.0253496953264,0.0,9.17985065927,26.9147,38.2002430488,8.53879707779,25.0491,4.61234597105
 11/18  09:00:00,42.001278982,3.96675873322,0.00704055350894,0.0,9.17985065927,26.9147,44.3860749505,6.94908042256,33.3988,4.03819452795
 11/18  10:00:00,34.5258251336,3.96675873322,0.00340482390551,0.0,9.17985065927,19.4245,46.6937673654,7.72680975262,25.0491,13.9178576128
 11/18  11:00:00,42.0332344788,3.96675873322,0.022112552374,0.0,9.17985065927,26.9147,64.5703532455,10.6542318526,41.7485,12.1676213929
 11/18  12:00:00,42.7168869678,3.96675873322,0.0,0.0,9.17985065927,26.9147,61.2741847132,6.18384771436,41.7485,13.3418369989
 11/18  13:00:00,42.0503874316,3.96675873322,0.0,0.0,9.17985065927,26.9147,62.0838023514,6.41648708852,41.7485,13.9188152629
 11/18  14:00:00,34.5124851625,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.4569985737,9.89011130016,33.3988,12.1680872736
 11/18  15:00:00,34.511306002,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.67619835,12.6303046077,25.0491,10.9967937423
 11/18  16:00:00,34.4928825396,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.2592047827,14.2380922443,33.3988,10.6223125384
 11/18  17:00:00,44.0249835408,3.96675873322,0.0155173380094,0.0,9.17985065927,26.9147,77.6843604313,17.9627647685,50.0982,9.62339566279
 11/18  18:00:00,46.1134909205,3.96675873322,0.0,0.0,9.17985065927,26.9147,83.0736765781,21.9789395394,50.0982,10.9965370387
 11/18  19:00:00,46.1062888623,3.96675873322,0.0024806829875,0.0,9.17985065927,26.9147,82.4739428908,17.2763441891,50.0982,15.0993987016
 11/18  20:00:00,38.7387208403,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.3718347651,17.4568208483,33.3988,14.5162139167
 11/18  21:00:00,38.7092145152,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.585376524,25.2643018302,33.3988,13.9222746938
 11/18  22:00:00,38.6213607348,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.251202211,31.1037568359,25.0491,15.0983453751
 11/18  23:00:00,38.4988086372,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.177051853,38.0597388873,16.6994,10.4179129658
 11/18  24:00:00,39.2681168303,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.5253836208,47.5117197675,8.3497,8.66396385332
 11/19  01:00:00,22.5210442005,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.7126103887,60.4480977973,3.33988,6.92463259144
 11/19  02:00:00,14.7281940723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.7435942258,0.0,0.0,0.0,1.52997510988,7.4902,3.93195975312,0.0,3.33988,0.592079753123
 11/19  04:00:00,14.7492701724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.8993692217,0.0,0.0,0.0,1.52997510988,7.4902,3.93196564431,0.0,3.33988,0.592085644313
 11/19  06:00:00,22.6155048554,3.96675873322,0.0,0.0,4.58992532963,8.1892,80.3541574025,71.9844574025,8.3497,0.02
 11/19  07:00:00,37.5206328667,3.96675873322,0.0153343063618,0.0,9.17985065927,19.4245,87.6796927658,66.9423738013,16.6994,4.03791896445
 11/19  08:00:00,41.8146380268,3.96675873322,0.0109159477251,0.0,9.17985065927,26.9147,81.9380979569,52.2756971196,25.0491,4.6133008373
 11/19  09:00:00,41.8456693327,3.96675873322,0.0,0.0,9.17985065927,26.9147,77.9957881846,40.5575280228,33.3988,4.03946016183
 11/19  10:00:00,34.3930440016,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.8988408061,33.2361005141,25.0491,4.61364029207
 11/19  11:00:00,41.9246020602,3.96675873322,0.00584001151197,0.0,9.17985065927,26.9147,75.3666330007,20.2759765638,41.7485,13.3421564369
 11/19  12:00:00,42.6808961485,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.5609998452,7.89152182485,41.7485,13.9209780203
 11/19  13:00:00,42.0448994005,3.96675873322,0.00544929118488,0.0,9.17985065927,26.9147,52.744486189,0.0,41.7485,10.995986189
 11/19  14:00:00,34.5317293173,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.4652513301,0.0691525782717,33.3988,10.9972987518
 11/19  15:00:00,34.5492737297,3.96675873322,0.0,0.0,9.17985065927,19.4245,33.1603283734,0.0230875832646,25.0491,8.08814079019
 11/19  16:00:00,34.5277981464,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.5002627149,0.0137151054804,33.3988,8.08774760945
 11/19  17:00:00,44.0352125702,3.96675873322,0.00439467708805,0.0,9.17985065927,26.9147,64.0065478367,5.24430564448,50.0982,8.66404219222
 11/19  18:00:00,46.1400352595,3.96675873322,0.0,0.0,9.17985065927,26.9147,71.0144627383,9.91936226337,50.0982,10.996900475
 11/19  19:00:00,46.1232140998,3.96675873322,0.0,0.0,9.17985065927,26.9147,76.0320161662,12.5917949032,50.0982,13.342021263
 11/19  20:00:00,38.7441898004,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.1461853078,18.8272607811,33.3988,13.9201245268
 11/19  21:00:00,38.7182376446,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.5545253964,21.1595622284,33.3988,10.9961631681
 11/19  22:00:00,38.6353068196,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.9521473355,32.5620188695,25.0491,13.341028466
 11/19  23:00:00,38.5193007559,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.7370043804,38.0409769147,16.6994,10.9966274656
 11/19  24:00:00,39.2843334154,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.1744356187,40.0568326563,8.3497,5.76790296235
 11/20  01:00:00,22.5622308129,3.96675873322,0.0,0.0,4.58992532963,8.1892,56.1670852931,47.0589956393,3.33988,5.76820965386
 11/20  02:00:00,14.7709032901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.7938840557,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  04:00:00,14.8085672704,0.0,0.0,0.0,1.52997510988,7.4902,3.93197008973,0.0,3.33988,0.592090089734
 11/20  05:00:00,14.9623084354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.683255522,3.96675873322,0.0,0.0,4.58992532963,8.1892,57.1208209437,48.1790249809,8.3497,0.592095962777
 11/20  07:00:00,37.5933958407,3.96675873322,0.0188395380792,0.0,9.17985065927,19.4245,63.1177316711,42.3798391384,16.6994,4.0384925327
 11/20  08:00:00,41.902414021,3.96675873322,0.02280372898,0.0,9.17985065927,26.9147,71.3439091933,30.0136608203,25.0491,16.281148373
 11/20  09:00:00,41.9353064622,3.96675873322,0.00119816146503,0.0,9.17985065927,26.9147,65.71169991,17.2130014576,33.3988,15.0998984524
 11/20  10:00:00,34.4891142948,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.1529213384,6.3570210155,25.0491,12.7468003229
 11/20  11:00:00,42.0173152268,3.96675873322,0.00832304201856,0.0,9.17985065927,26.9147,53.4429479851,0.6975985462,41.7485,10.9968494389
 11/20  12:00:00,43.2431300055,3.96675873322,0.455487065737,0.0,9.17985065927,26.9147,53.9161462746,0.0,41.7485,12.1676462746
 11/20  13:00:00,44.9012200015,3.96675873322,2.75257192548,0.0,9.17985065927,26.9147,52.7457167715,0.0,41.7485,10.9972167715
 11/20  14:00:00,36.9834559645,3.96675873322,2.35813231471,0.0,9.17985065927,19.4245,43.2286012502,0.0,33.3988,9.82980125021
 11/20  15:00:00,36.0201901587,3.96675873322,1.38630594135,0.0,9.17985065927,19.4245,33.1359296366,0.0,25.0491,8.08682963657
 11/20  16:00:00,34.7893272551,3.96675873322,0.182474444853,0.0,9.17985065927,19.4245,41.4862923455,0.0,33.3988,8.0874923455
 11/20  17:00:00,44.4192803431,3.96675873322,0.311106306976,0.0,9.17985065927,26.9147,58.7625455335,0.0,50.0982,8.66434553346
 11/20  18:00:00,46.5162228329,3.96675873322,0.308774979498,0.0,9.17985065927,26.9147,61.0958839423,0.0,50.0982,10.9976839423
 11/20  19:00:00,46.4934441576,3.96675873322,0.309798821331,0.0,9.17985065927,26.9147,65.1975585395,0.0,50.0982,15.0993585395
 11/20  20:00:00,38.8172213519,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.7950926966,0.117366793608,33.3988,16.2789259029
 11/20  21:00:00,38.7760187459,3.96675873322,0.0,0.0,9.17985065927,19.4245,48.7351618029,1.995183408,33.3988,13.3411783949
 11/20  22:00:00,38.6740610556,3.96675873322,0.0,0.0,9.17985065927,19.4245,55.1394907616,14.9912218502,25.0491,15.0991689114
 11/20  23:00:00,38.5559650029,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.0154884674,20.1466269369,16.6994,12.1694615304
 11/20  24:00:00,39.3033156869,3.96675873322,0.0,0.0,9.17985065927,19.4245,41.95876083,26.1058263096,8.3497,7.50323452041
 11/21  01:00:00,22.5799430146,3.96675873322,0.00208810818668,0.0,4.58992532963,8.1892,48.6737473982,40.1402511169,3.33988,5.19361628134
 11/21  02:00:00,14.7864905895,0.0,0.0,0.0,1.52997510988,7.4902,3.93196342865,0.0,3.33988,0.592083428647
 11/21  03:00:00,14.8056554039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.8013524146,0.0,0.0,0.0,1.52997510988,7.4902,3.93195211693,0.0,3.33988,0.59207211693
 11/21  05:00:00,15.4466395583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  06:00:00,23.1586474775,3.96675873322,0.0,0.0,4.58992532963,8.1892,72.8512632348,63.9094852212,8.3497,0.592078013623
 11/21  07:00:00,38.8321744748,3.96675873322,0.0162911903095,0.0,9.17985065927,19.4245,81.7863273708,61.0475938559,16.6994,4.03933351497
 11/21  08:00:00,41.846417782,3.96675873322,0.019961100508,0.0,9.17985065927,26.9147,91.7871109115,50.4589552486,25.0491,16.2790556629
 11/21  09:00:00,41.8625045854,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.6032919904,42.1043880938,33.3988,15.1001038966
 11/21  10:00:00,34.4044412006,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.1281766114,32.3311366073,25.0491,12.7479400041
 11/21  11:00:00,41.9152050902,3.96675873322,0.00308481337494,0.0,9.17985065927,26.9147,78.3356776489,25.587977237,41.7485,10.999200412
 11/21  12:00:00,42.6444624475,3.96675873322,0.0,0.0,9.17985065927,26.9147,68.4000313301,14.4823240039,41.7485,12.1692073262
 11/21  13:00:00,41.9973020405,3.96675873322,0.0,0.0,9.17985065927,26.9147,54.9982219557,2.25223464636,41.7485,10.9974873094
 11/21  14:00:00,34.491660604,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.6829514215,0.454704189887,33.3988,9.82944723163
 11/21  15:00:00,34.4982879597,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.2221104001,4.08525951808,25.0491,8.087750882
 11/21  16:00:00,34.4847672605,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.5525867132,10.4890350205,33.3988,8.66475169271
 11/21  17:00:00,44.0176619418,3.96675873322,0.00665310718235,0.0,9.17985065927,26.9147,72.6002168424,14.4140111884,50.0982,8.08800565404
 11/21  18:00:00,46.1035924405,3.96675873322,0.0,0.0,9.17985065927,26.9147,82.3247035992,21.2289244615,50.0982,10.9975791377
 11/21  19:00:00,46.0944754379,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.5380644471,20.340322139,50.0982,15.099542308
 11/21  20:00:00,38.5908605511,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.9662458552,23.2874167566,33.3988,16.2800290987
 11/21  21:00:00,38.5756304719,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.1721160132,25.8503497844,33.3988,13.9229662288
 11/21  22:00:00,38.5253181477,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.9475150091,34.7971795102,25.0491,15.1012354989
 11/21  23:00:00,38.514928449,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.1229791114,39.2548635967,16.6994,12.1687155148
 11/21  24:00:00,39.2852771067,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.7645365498,44.487296241,8.3497,6.9275403089
 11/22  01:00:00,22.5511054252,3.96675873322,0.0,0.0,4.58992532963,8.1892,62.3891388091,53.2814714719,3.33988,5.76778733726
 11/22  02:00:00,14.7463487181,0.0,0.0,0.0,1.52997510988,7.4902,3.93197561657,0.0,3.33988,0.592095616569
 11/22  03:00:00,14.7643942155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  04:00:00,14.7762279235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,14.9302435642,0.0,0.0,0.0,1.52997510988,7.4902,3.93195569299,0.0,3.33988,0.592075692994
 11/22  06:00:00,22.6475955927,3.96675873322,0.0,0.0,4.58992532963,8.1892,71.3627105884,62.9930105884,8.3497,0.02
 11/22  07:00:00,38.6000526943,3.96675873322,0.0168223224091,0.0,9.17985065927,19.4245,84.3558434688,63.0435337872,16.6994,4.61290968158
 11/22  08:00:00,41.8375192754,3.96675873322,0.0175354166688,0.0,9.17985065927,26.9147,94.7463954278,53.4153786524,25.0491,16.2819167755
 11/22  09:00:00,41.8504647565,3.96675873322,0.0,0.0,9.17985065927,26.9147,96.394826752,47.8949954524,33.3988,15.1010312997
 11/22  10:00:00,34.3901317425,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.5078166905,39.7104151575,25.0491,12.748301533
 11/22  11:00:00,41.9116171318,3.96675873322,0.00243929635332,0.0,9.17985065927,26.9147,84.3166051791,31.5700739782,41.7485,10.9980312009
 11/22  12:00:00,42.6587953073,3.96675873322,0.0,0.0,9.17985065927,26.9147,71.0081519152,17.0908867666,41.7485,12.1687651486
 11/22  13:00:00,42.0023683727,3.96675873322,0.0,0.0,9.17985065927,26.9147,59.1039129516,6.35786929501,41.7485,10.9975436566
 11/22  14:00:00,34.4803828871,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.1406430903,8.91243185676,33.3988,9.82941123355
 11/22  15:00:00,34.486790345,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.0135666644,13.8770384334,25.0491,8.08742823107
 11/22  16:00:00,34.4624878467,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.0460254731,21.9820798675,33.3988,8.66514560559
 11/22  17:00:00,44.0032868359,3.96675873322,0.0156602950642,0.0,9.17985065927,26.9147,81.8643081751,23.6786354504,50.0982,8.08747272474
 11/22  18:00:00,46.1353756602,3.96675873322,0.0061769986187,0.0,9.17985065927,26.9147,76.4814656357,14.8072481681,50.0982,11.5760174676
 11/22  19:00:00,46.1911526775,3.96675873322,0.0160679654031,0.0,9.17985065927,26.9147,65.9253253694,0.728630431511,50.0982,15.0984949379
 11/22  20:00:00,38.8720181596,3.96675873322,0.0,0.0,9.17985065927,19.4245,49.7656646857,0.0893729096997,33.3988,16.277491776
 11/22  21:00:00,38.8888080415,3.96675873322,0.0126996451368,0.0,9.17985065927,19.4245,47.3177312147,0.0,33.3988,13.9189312147
