Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  22:00:00,38.7996386272,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.2197006802,0.0720917495295,25.0491,15.0985089307
 11/22  23:00:00,38.6720112232,3.96675873322,0.0,0.0,9.17985065927,19.4245,29.1279278933,0.261211782675,16.6994,12.1673161107
 11/22  24:00:00,39.4391494329,3.96675873322,0.0,0.0,9.17985065927,19.4245,15.6790133,0.402660591228,8.3497,6.92665270879
 11/23  01:00:00,22.7274060276,3.96675873322,0.0,0.0,4.58992532963,8.1892,16.3002129697,6.03266788616,3.33988,6.92766508349
 11/23  02:00:00,14.9350141666,0.0,0.0,0.0,1.52997510988,7.4902,3.93197500961,0.0,3.33988,0.592095009612
 11/23  03:00:00,14.9634140599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.9764764467,0.0,0.0,0.0,1.52997510988,7.4902,3.93194646883,0.0,3.33988,0.592066468829
 11/23  05:00:00,15.1540844199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  06:00:00,22.8603653302,3.96675873322,0.0,0.0,4.58992532963,8.1892,19.3159925824,10.3742202029,8.3497,0.592072379536
 11/23  07:00:00,38.8086445744,3.96675873322,0.0290026614177,0.0,9.17985065927,19.4245,33.1054761173,12.3666257135,16.6994,4.03945040373
 11/23  08:00:00,42.0319135549,3.96675873322,0.0264243672666,0.0,9.17985065927,26.9147,31.883395234,2.22222263975,25.0491,4.61207259429
 11/23  09:00:00,41.9956803726,3.96675873322,0.0,0.0,9.17985065927,26.9147,44.2758221161,6.83779360414,33.3988,4.039228512
 11/23  10:00:00,34.4359134082,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.1811683314,32.5190997365,25.0491,4.61296859491
 11/23  11:00:00,41.8956712688,3.96675873322,0.0160596858314,0.0,9.17985065927,26.9147,97.7834943311,42.6925001315,41.7485,13.3424941996
 11/23  12:00:00,42.6047276413,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.595828925,44.9211963498,41.7485,13.9261325751
 11/23  13:00:00,41.8999443902,3.96675873322,0.0,0.0,9.17985065927,26.9147,94.8130525889,42.0679515637,41.7485,10.9966010251
 11/23  14:00:00,34.3717981978,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.7630769863,46.3657979327,33.3988,10.9984790536
 11/23  15:00:00,34.3613516871,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.7711563467,54.056614851,25.0491,8.66544149579
 11/23  16:00:00,34.3392417226,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.716910129,58.6541009272,33.3988,8.66400920152
 11/23  17:00:00,43.8826959825,3.96675873322,0.0106481598811,0.0,9.17985065927,26.9147,116.868684766,58.6819375655,50.0982,8.08854720086
 11/23  18:00:00,45.9860232588,3.96675873322,0.0,0.0,9.17985065927,26.9147,122.64391542,61.5468803404,50.0982,10.9988350796
 11/23  19:00:00,45.9763711773,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.813890145,62.7916410908,50.0982,13.9240490544
 11/23  20:00:00,38.6153858101,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.595521485,65.2751016158,33.3988,13.9216198689
 11/23  21:00:00,38.5930663097,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.93318716,66.5367216936,33.3988,10.9976654667
 11/23  22:00:00,38.5198887545,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.98847427,75.0183399293,25.0491,13.9210343405
 11/23  23:00:00,38.4078586981,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.620392656,79.9238104864,16.6994,10.9971821697
 11/23  24:00:00,39.215292801,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.0630104607,83.9446463437,8.3497,5.76866411701
 11/24  01:00:00,22.4539326717,3.96675873322,0.0,0.0,4.58992532963,8.1892,104.312155668,95.20393029,3.33988,5.76834537753
 11/24  02:00:00,14.6526790749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  03:00:00,14.6765924316,0.0,0.0,0.0,1.52997510988,7.4902,3.93192731921,0.0,3.33988,0.59204731921
 11/24  04:00:00,14.6882387339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  05:00:00,15.3524086374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.07781871,3.96675873322,0.0,0.0,4.58992532963,8.1892,113.313498658,104.371706602,8.3497,0.592092056116
 11/24  07:00:00,38.7563744284,3.96675873322,0.011400395177,0.0,9.17985065927,19.4245,120.515586084,99.7782317623,16.6994,4.03795432147
 11/24  08:00:00,41.7649644558,3.96675873322,0.0151392935408,0.0,9.17985065927,26.9147,134.216886346,92.3056036637,25.0491,16.862182682
 11/24  09:00:00,41.7686004271,3.96675873322,0.001616449758,0.0,9.17985065927,26.9147,137.959733602,89.4590438293,33.3988,15.1018897727
 11/24  10:00:00,34.2827695301,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.61554901,85.8171859121,25.0491,12.7492630978
 11/24  11:00:00,41.7753491472,3.96675873322,0.00187023213836,0.0,9.17985065927,26.9147,135.881243707,83.1329528073,41.7485,10.9997908997
 11/24  12:00:00,42.5449316969,3.96675873322,0.0,0.0,9.17985065927,26.9147,125.040022121,71.1226999398,41.7485,12.1688221815
 11/24  13:00:00,41.8252810187,3.96675873322,0.0,0.0,9.17985065927,26.9147,110.665677223,57.6233287914,41.7485,11.2938484314
 11/24  14:00:00,34.3040525928,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.2370409332,56.3033619832,33.3988,9.53487894996
 11/24  15:00:00,34.3033828808,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.9854323434,61.2704076625,25.0491,8.66592468093
 11/24  16:00:00,34.2870733929,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.716331073,67.652197048,33.3988,8.66533402526
 11/24  17:00:00,43.8325630834,3.96675873322,0.00367506317589,0.0,9.17985065927,26.9147,128.424261402,70.2371526672,50.0982,8.08890873436
 11/24  18:00:00,45.9597863845,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.302294058,70.2045035476,50.0982,10.9995905106
 11/24  19:00:00,45.9679205954,3.96675873322,0.00160677702245,0.0,9.17985065927,26.9147,132.400692707,67.2013021954,50.0982,15.1011905117
 11/24  20:00:00,38.4659346499,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.230650208,70.9707595302,33.3988,16.8610906773
 11/24  21:00:00,38.455661701,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.203183896,71.8828988189,33.3988,13.9214850771
 11/24  22:00:00,38.4148380772,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.319022542,77.1673867563,25.0491,15.1025357857
 11/24  23:00:00,38.4065865273,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.899373156,80.030444487,16.6994,12.1695286691
 11/24  24:00:00,39.2144656608,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.4617167022,83.6108033515,8.3497,7.50121335064
 11/25  01:00:00,22.455660554,3.96675873322,0.0,0.0,4.58992532963,8.1892,99.1832458036,90.0751763699,3.33988,5.76818943377
 11/25  02:00:00,14.6517935545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  03:00:00,14.6761520041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.6896503281,0.0,0.0,0.0,1.52997510988,7.4902,3.93196313751,0.0,3.33988,0.592083137506
 11/25  05:00:00,14.8413342189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  06:00:00,22.5669409648,3.96675873322,0.0,0.0,4.58992532963,8.1892,96.855580994,87.9137919723,8.3497,0.592089021765
 11/25  07:00:00,38.531706309,3.96675873322,0.0128173061489,0.0,9.17985065927,19.4245,102.492709689,81.7545045244,16.6994,4.03880516419
 11/25  08:00:00,41.7621940539,3.96675873322,0.0112062259223,0.0,9.17985065927,26.9147,97.5386565695,67.876158451,25.0491,4.61339811843
 11/25  09:00:00,41.768690176,3.96675873322,0.00309311305157,0.0,9.17985065927,26.9147,103.490890604,66.0542516678,33.3988,4.03783893626
 11/25  10:00:00,34.2970637276,3.96675873322,0.00248502097789,0.0,9.17985065927,19.4245,103.452179466,64.4747846791,25.0491,13.9282947871
 11/25  11:00:00,41.8126898343,3.96675873322,0.00214519379244,0.0,9.17985065927,26.9147,112.378152886,57.8815969775,41.7485,12.7480559085
 11/25  12:00:00,42.5808047512,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.7400258223,44.0665307459,41.7485,13.9249950765
 11/25  13:00:00,41.8877880957,3.96675873322,0.0,0.0,9.17985065927,26.9147,95.3847909596,39.7141303222,41.7485,13.9221606374
 11/25  14:00:00,34.3657417297,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.7311164546,39.1628109626,33.3988,12.169505492
 11/25  15:00:00,34.3682663616,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.1419099236,41.5140062999,25.0491,11.5788036236
 11/25  16:00:00,34.3550341707,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.9281647048,44.5303821589,33.3988,10.998982546
 11/25  17:00:00,43.8934736616,3.96675873322,0.00472328034213,0.0,9.17985065927,26.9147,107.339402859,47.4100149329,50.0982,9.83118792631
 11/25  18:00:00,46.0085964102,3.96675873322,0.0,0.0,9.17985065927,26.9147,111.79015349,50.6933031971,50.0982,10.9986502934
 11/25  19:00:00,46.0085726709,3.96675873322,0.0018366930866,0.0,9.17985065927,26.9147,111.069901848,45.8691420491,50.0982,15.1025597988
 11/25  20:00:00,38.6460380603,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.2889115156,46.2088109309,33.3988,15.6813005847
 11/25  21:00:00,38.6284347086,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.9998970192,49.6820612493,33.3988,13.9190357699
 11/25  22:00:00,38.564582937,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.1726365637,47.0226461689,25.0491,15.1008903948
 11/25  23:00:00,38.4547423002,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.865089368,49.1669518143,16.6994,10.9987375536
 11/25  24:00:00,39.2448249778,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.9406318056,55.9258610897,8.3497,8.66507071595
 11/26  01:00:00,22.4988724376,3.96675873322,0.0,0.0,4.58992532963,8.1892,77.9580785835,67.6926762767,3.33988,6.92552230683
 11/26  02:00:00,14.7021057698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.7260911318,0.0,0.0,0.0,1.52997510988,7.4902,3.93197275513,0.0,3.33988,0.592092755135
 11/26  04:00:00,14.7406704226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.8946295818,0.0,0.0,0.0,1.52997510988,7.4902,3.93192689923,0.0,3.33988,0.592046899234
 11/26  06:00:00,22.6136188511,3.96675873322,0.0,0.0,4.58992532963,8.1892,78.412175574,70.042475574,8.3497,0.02
 11/26  07:00:00,38.5699963452,3.96675873322,0.0146246491465,0.0,9.17985065927,19.4245,90.4918568348,69.1795704793,16.6994,4.61288635549
 11/26  08:00:00,41.7980404985,3.96675873322,0.0129142453917,0.0,9.17985065927,26.9147,88.2010236601,59.1137516776,25.0491,4.03817198254
 11/26  09:00:00,41.8177039685,3.96675873322,0.00122852337934,0.0,9.17985065927,26.9147,89.1605406338,51.1479756011,33.3988,4.61376503275
 11/26  10:00:00,34.3519021335,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.6324688928,48.5436753146,25.0491,4.03969357818
 11/26  11:00:00,41.872033794,3.96675873322,0.00455770522463,0.0,9.17985065927,26.9147,92.9471358742,37.2714479762,41.7485,13.927187898
 11/26  12:00:00,42.6133852226,3.96675873322,0.0,0.0,9.17985065927,26.9147,83.4077548819,27.7303950004,41.7485,13.9288598815
 11/26  13:00:00,41.9429382376,3.96675873322,0.0,0.0,9.17985065927,26.9147,72.8241589193,19.4985002068,41.7485,11.5771587125
 11/26  14:00:00,34.424871331,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.4865631588,18.0881803309,33.3988,10.999582828
 11/26  15:00:00,34.4238448862,3.96675873322,0.0,0.0,9.17985065927,19.4245,56.7914231676,23.0773334614,25.0491,8.66498970622
 11/26  16:00:00,34.407263511,3.96675873322,0.0,0.0,9.17985065927,19.4245,70.4513702261,28.9638625824,33.3988,8.08870764364
 11/26  17:00:00,43.9474474752,3.96675873322,0.00572239686127,0.0,9.17985065927,26.9147,89.9008410157,31.1368236757,50.0982,8.66581734002
 11/26  18:00:00,46.0665421833,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.0854411909,30.9874282315,50.0982,10.9998129594
 11/26  19:00:00,46.0718338072,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.8547996692,26.8286361933,50.0982,13.9279634759
 11/26  20:00:00,38.7173363196,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.3653616998,27.0388899322,33.3988,13.9276717676
 11/26  21:00:00,38.6981343035,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.9434402835,26.9677472317,33.3988,11.5768930519
 11/26  22:00:00,38.6266893117,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.8529795309,34.8842144915,25.0491,13.9196650394
 11/26  23:00:00,38.5180999324,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.2165616688,38.5172520911,16.6994,10.9999095777
 11/26  24:00:00,39.2891636309,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.0046773484,38.8857351691,8.3497,5.76924217927
 11/27  01:00:00,22.5676093751,3.96675873322,0.0,0.0,4.58992532963,8.1892,57.1171131797,48.0083099516,3.33988,5.76892322814
 11/27  02:00:00,14.7690318302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.7883390504,0.0,0.0,0.0,1.52997510988,7.4902,3.93196639046,0.0,3.33988,0.592086390458
 11/27  04:00:00,14.7968760954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  05:00:00,14.9406251103,0.0,0.0,0.0,1.52997510988,7.4902,3.93197228755,0.0,3.33988,0.592092287549
 11/27  06:00:00,22.6498235292,3.96675873322,0.0,0.0,4.58992532963,8.1892,71.384981118,63.015281118,8.3497,0.02
 11/27  07:00:00,38.5986215691,3.96675873322,0.0116255165058,0.0,9.17985065927,19.4245,83.146147142,61.8342811766,16.6994,4.61246596545
 11/27  08:00:00,41.8330349881,3.96675873322,0.0171512987977,0.0,9.17985065927,26.9147,96.6545398914,55.3200475239,25.0491,16.2853923675
 11/27  09:00:00,41.8427660237,3.96675873322,0.0,0.0,9.17985065927,26.9147,98.9109295737,49.8289974234,33.3988,15.6831321503
 11/27  10:00:00,34.3841520852,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.0724480978,41.8529907239,25.0491,12.170357374
 11/27  11:00:00,41.8962335368,3.96675873322,0.00839226430085,0.0,9.17985065927,26.9147,90.1524279876,36.8262228533,41.7485,11.5777051344
 11/27  12:00:00,42.6133638648,3.96675873322,0.0,0.0,9.17985065927,26.9147,83.37557959,28.8782907182,41.7485,12.7487888718
 11/27  13:00:00,41.9436832923,3.96675873322,0.0,0.0,9.17985065927,26.9147,70.5600197458,17.8113077152,41.7485,11.0002120306
 11/27  14:00:00,34.4210092199,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.3878016914,20.1580212826,33.3988,9.83098040881
 11/27  15:00:00,34.4063026069,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.5655923457,30.8507497471,25.0491,8.66574259853
 11/27  16:00:00,34.3802596957,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.6173130646,39.1296661504,33.3988,8.08884691421
 11/27  17:00:00,43.9161780546,3.96675873322,0.0066099376039,0.0,9.17985065927,26.9147,99.6451719094,40.881094818,50.0982,8.66587709133
 11/27  18:00:00,46.0249838744,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.319014165,40.2213996538,50.0982,10.9994145111
 11/27  19:00:00,46.0276204972,3.96675873322,0.00194571144833,0.0,9.17985065927,26.9147,102.703036233,36.9212928835,50.0982,15.6835433498
 11/27  20:00:00,38.6609301701,3.96675873322,0.0,0.0,9.17985065927,19.4245,91.7719564638,42.0867697068,33.3988,16.286386757
 11/27  21:00:00,38.6351382831,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.5802200418,45.1795512081,33.3988,14.0018688337
 11/27  22:00:00,38.5567071856,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.7986866087,54.1363534826,25.0491,15.6132331261
 11/27  23:00:00,38.4388750523,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.4624332011,60.0133672534,16.6994,12.7496659478
 11/27  24:00:00,39.2262615562,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.1197092494,68.844112381,8.3497,6.92589686836
 11/28  01:00:00,22.4616349566,3.96675873322,0.0,0.0,4.58992532963,8.1892,90.175526577,81.0663281039,3.33988,5.76931847315
 11/28  02:00:00,14.6631937904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  03:00:00,14.6890827374,0.0,0.0,0.0,1.52997510988,7.4902,3.9319520556,0.0,3.33988,0.592072055604
 11/28  04:00:00,14.701684445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.3661109299,0.0,0.0,0.0,1.52997510988,7.4902,3.93195795902,0.0,3.33988,0.592077959019
 11/28  06:00:00,23.0869286314,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.933905939,85.564205939,8.3497,0.02
 11/28  07:00:00,38.7626333351,3.96675873322,0.0124575460868,0.0,9.17985065927,19.4245,102.816903535,81.5046268623,16.6994,4.61287667273
 11/28  08:00:00,41.7732582045,3.96675873322,0.0162865418465,0.0,9.17985065927,26.9147,116.591595431,74.6746289784,25.0491,16.8678664522
 11/28  09:00:00,41.7791840573,3.96675873322,0.00348737166334,0.0,9.17985065927,26.9147,124.203902377,75.7016123475,33.3988,15.1034900299
 11/28  10:00:00,34.2927537927,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.658386379,77.8580990264,25.0491,12.7511873528
 11/28  11:00:00,41.7877969099,3.96675873322,0.00943215726336,0.0,9.17985065927,26.9147,133.4279712,80.6788599843,41.7485,11.0006112159
 11/28  12:00:00,42.5505094566,3.96675873322,0.0,0.0,9.17985065927,26.9147,127.794243096,73.2960548767,41.7485,12.7496882196
 11/28  13:00:00,41.8335158432,3.96675873322,0.0,0.0,9.17985065927,26.9147,118.05726962,65.3109101878,41.7485,10.9978594322
 11/28  14:00:00,34.306874188,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.490743158,68.2613308965,33.3988,9.83061226141
 11/28  15:00:00,34.3031894452,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.157449416,74.4428284272,25.0491,8.66552098853
 11/28  16:00:00,34.2873532614,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.872671478,79.8085490548,33.3988,8.66532242334
 11/28  17:00:00,43.8353965807,3.96675873322,0.00870465516971,0.0,9.17985065927,26.9147,137.43259543,78.6689357889,50.0982,8.66545964092
 11/28  18:00:00,45.9597837728,3.96675873322,0.00312126502871,0.0,9.17985065927,26.9147,134.429852304,73.3324949607,50.0982,10.999157343
 11/28  19:00:00,45.9675706216,3.96675873322,0.00367944512791,0.0,9.17985065927,26.9147,132.513197013,66.7306655781,50.0982,15.6843314348
 11/28  20:00:00,38.4663716582,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.328867707,69.6455406402,33.3988,16.2845270668
 11/28  21:00:00,38.4560336832,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.776949235,73.4486382597,33.3988,13.9295109753
 11/28  22:00:00,38.4141280155,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.381079676,81.647492056,25.0491,15.68448762
 11/28  23:00:00,38.4049848114,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.950737256,86.5009304324,16.6994,12.7504068239
 11/28  24:00:00,39.2122914938,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.646605206,92.3709432637,8.3497,6.92596194223
 11/29  01:00:00,22.4520301576,3.96675873322,0.0,0.0,4.58992532963,8.1892,112.104251331,102.996977604,3.33988,5.76739372737
 11/29  02:00:00,14.6455364858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  03:00:00,14.6680850573,0.0,0.0,0.0,1.52997510988,7.4902,3.9319608525,0.0,3.33988,0.592080852501
 11/29  04:00:00,14.6800271221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  05:00:00,14.8297862286,0.0,0.0,0.0,1.52997510988,7.4902,3.93196674195,0.0,3.33988,0.592086741946
 11/29  06:00:00,22.560699689,3.96675873322,0.00234828226651,0.0,4.58992532963,8.1892,124.434364672,116.064664672,8.3497,0.02
 11/29  07:00:00,38.5232036142,3.96675873322,0.0112547700971,0.0,9.17985065927,19.4245,131.807216123,110.494664717,16.6994,4.61315140603
 11/29  08:00:00,41.7610362178,3.96675873322,0.0139564091121,0.0,9.17985065927,26.9147,139.341756556,97.4256585565,25.0491,16.866998
 11/29  09:00:00,41.770449747,3.96675873322,0.0,0.0,9.17985065927,26.9147,135.560146627,87.0562023972,33.3988,15.1051442297
 11/29  10:00:00,34.289065606,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.160922416,75.3608435621,25.0491,12.7509788543
 11/29  11:00:00,41.7914237571,3.96675873322,0.00275622959548,0.0,9.17985065927,26.9147,118.332949118,65.006967566,41.7485,11.5774815525
 11/29  12:00:00,42.5714705141,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.165303259,46.2452987006,41.7485,12.1715045584
 11/29  13:00:00,41.8906244438,3.96675873322,0.0,0.0,9.17985065927,26.9147,83.3282040579,30.0004145564,41.7485,11.5792895014
 11/29  14:00:00,34.3860624574,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.7957424842,24.5647204273,33.3988,9.83222205693
 11/29  15:00:00,34.396927157,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.7444703002,26.0293682864,25.0491,8.66600201386
 11/29  16:00:00,34.3883861726,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.3930396771,30.3292605191,33.3988,8.66497915798
 11/29  17:00:00,43.9288634425,3.96675873322,0.00673368345196,0.0,9.17985065927,26.9147,91.2304067866,33.0430963236,50.0982,8.08911046297
 11/29  18:00:00,46.0476600672,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.2063058643,30.5305635448,50.0982,11.5775423195
 11/29  19:00:00,46.0544209699,3.96675873322,0.0043695064168,0.0,9.17985065927,26.9147,90.8023015932,25.5989116124,50.0982,15.1051899807
 11/29  20:00:00,38.6899295787,3.96675873322,0.0,0.0,9.17985065927,19.4245,79.5166382184,29.2520666331,33.3988,16.8657715854
 11/29  21:00:00,38.6591198789,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.814041348,34.4861430304,33.3988,13.9290983176
 11/29  22:00:00,38.5869106519,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.5459527886,40.8108052081,25.0491,15.6860475806
 11/29  23:00:00,38.4904343529,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.7087868232,38.2583008305,16.6994,12.7510859927
 11/29  24:00:00,39.2675069471,3.96675873322,0.0,0.0,9.17985065927,19.4245,54.4077909674,39.1313680595,8.3497,6.92672290791
 11/30  01:00:00,22.5416882473,3.96675873322,0.0,0.0,4.58992532963,8.1892,57.381574043,48.2735465121,3.33988,5.76814753091
 11/30  02:00:00,14.738685327,0.0,0.0,0.0,1.52997510988,7.4902,3.93192920563,0.0,3.33988,0.592049205632
 11/30  03:00:00,14.7600279321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.7647305879,0.0,0.0,0.0,1.52997510988,7.4902,3.93193514541,0.0,3.33988,0.592055145413
 11/30  05:00:00,14.9083136186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.6240470604,3.96675873322,0.0,0.0,4.58992532963,8.1892,72.6404168676,64.2707168676,8.3497,0.02
 11/30  07:00:00,38.586696508,3.96675873322,0.0149188983409,0.0,9.17985065927,19.4245,81.839125729,60.5259111734,16.6994,4.61381455564
 11/30  08:00:00,41.8313680978,3.96675873322,0.0158358515133,0.0,9.17985065927,26.9147,90.8691081098,48.9529866807,25.0491,16.8670214291
 11/30  09:00:00,41.8598424284,3.96675873322,0.00128912476898,0.0,9.17985065927,26.9147,86.981619305,37.8958621821,33.3988,15.6869571228
 11/30  10:00:00,34.4024992115,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.1642101946,27.9420300275,25.0491,12.173080167
 11/30  11:00:00,41.9155791192,3.96675873322,0.00287214283163,0.0,9.17985065927,26.9147,75.2737169549,21.9454860915,41.7485,11.5797308634
 11/30  12:00:00,42.6541751418,3.96675873322,0.0,0.0,9.17985065927,26.9147,63.43560892,8.93604316713,41.7485,12.7510657528
 11/30  13:00:00,42.015193076,3.96675873322,0.0107127439832,0.0,9.17985065927,26.9147,52.748807971,0.0,41.7485,11.000307971
 11/30  14:00:00,34.4850146743,3.96675873322,0.0,0.0,9.17985065927,19.4245,43.915004909,0.106899572377,33.3988,10.4093053367
 11/30  15:00:00,34.4823050913,3.96675873322,0.0,0.0,9.17985065927,19.4245,37.5868479794,4.4489220796,25.0491,8.08882589978
 11/30  16:00:00,34.4625003437,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.6971044825,10.6312630133,33.3988,8.66704146922
 11/30  17:00:00,43.9841604751,3.96675873322,0.0051494634133,0.0,9.17985065927,26.9147,76.2348591383,17.4699810109,50.0982,8.66667812736
 11/30  18:00:00,46.0853527206,3.96675873322,0.0,0.0,9.17985065927,26.9147,81.9316091094,20.254399361,50.0982,11.5790097484
 11/30  19:00:00,46.0871714348,3.96675873322,0.00224241873508,0.0,9.17985065927,26.9147,81.0790446218,15.8770585711,50.0982,15.1037860507
 11/30  20:00:00,38.7367772227,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.5803292841,14.3131546704,33.3988,16.8683746137
 11/30  21:00:00,38.7091582347,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.3605259151,17.0327472349,33.3988,13.9289786803
 11/30  22:00:00,38.6195033003,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.6970491276,28.9620817897,25.0491,15.6858673379
 11/30  23:00:00,38.4968941665,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.5350509043,37.0828944855,16.6994,12.7527564188
 11/30  24:00:00,39.2628340934,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.3685878356,45.0913025862,8.3497,6.92758524943
 12/01  01:00:00,22.520477529,3.96675873322,0.0,0.0,4.58992532963,8.1892,66.2180081507,57.1091448616,3.33988,5.76898328918
 12/01  02:00:00,14.7142095973,0.0,0.0,0.0,1.52997510988,7.4902,3.93197511352,0.0,3.33988,0.592095113516
 12/01  03:00:00,14.7301940347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  04:00:00,14.7316929784,0.0,0.0,0.0,1.52997510988,7.4902,3.93196380927,0.0,3.33988,0.592083809272
 12/01  05:00:00,15.3839661456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.091554575,3.96675873322,0.0,0.0,4.58992532963,8.1892,93.5309913924,84.5892017037,8.3497,0.592089688704
 12/01  07:00:00,38.761043926,3.96675873322,0.0082305983439,0.0,9.17985065927,19.4245,105.708420835,84.9691685108,16.6994,4.03985232446
 12/01  08:00:00,41.7712675516,3.96675873322,0.0128952495868,0.0,9.17985065927,26.9147,116.145778828,74.2291758771,25.0491,16.8675029513
 12/01  09:00:00,41.7856155902,3.96675873322,0.0,0.0,9.17985065927,26.9147,112.411520927,63.3267673642,33.3988,15.6859535625
 12/01  10:00:00,34.3214725735,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.0030817489,55.202708086,25.0491,12.7512736629
 12/01  11:00:00,41.8309579582,3.96675873322,0.00219969632552,0.0,9.17985065927,26.9147,102.032507611,48.7083696707,41.7485,11.57563794
 12/01  12:00:00,42.5893965289,3.96675873322,0.0,0.0,9.17985065927,26.9147,87.4540885487,33.5331230741,41.7485,12.1724654747
 12/01  13:00:00,41.9115666539,3.96675873322,0.0,0.0,9.17985065927,26.9147,74.2151353811,20.8863335219,41.7485,11.5803018592
 12/01  14:00:00,34.391332149,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.8612111524,20.6303704209,33.3988,9.83204073156
 12/01  15:00:00,34.3915441072,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.5918314763,25.8769460691,25.0491,8.66578540723
 12/01  16:00:00,34.3673126616,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.4440493237,36.3789279222,33.3988,8.66632140146
 12/01  17:00:00,43.8997673434,3.96675873322,0.0042267886163,0.0,9.17985065927,26.9147,100.310138075,41.5459070552,50.0982,8.66603102026
 12/01  18:00:00,46.0204430537,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.6929859692,38.5939163587,50.0982,11.0008696105
 12/01  19:00:00,46.0181269167,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.20883906,35.4231983982,50.0982,15.6874406617
 12/01  20:00:00,38.5047781342,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.7904062101,42.5220854349,33.3988,16.8695207751
 12/01  21:00:00,38.4957711022,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.828320191,42.5003297511,33.3988,13.9291904398
 12/01  22:00:00,38.4577980479,3.96675873322,0.0,0.0,9.17985065927,19.4245,88.4415649725,47.7044054059,25.0491,15.6880595665
 12/01  23:00:00,38.4505075226,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.8066170772,51.3581275622,16.6994,12.749089515
 12/01  24:00:00,39.236870871,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.8149894963,56.5366090485,8.3497,6.92868044785
 12/02  01:00:00,22.490729143,3.96675873322,0.0,0.0,4.58992532963,8.1892,76.3577803762,66.6741880367,3.33988,6.34371233949
 12/02  02:00:00,14.6864422853,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.7073359417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.7223153195,0.0,0.0,0.0,1.52997510988,7.4902,3.93195832469,0.0,3.33988,0.592078324694
 12/02  05:00:00,14.8730472029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.5918952632,3.96675873322,0.0,0.0,4.58992532963,8.1892,84.1387465133,75.1969622968,8.3497,0.592084216589
 12/02  07:00:00,38.5536021094,3.96675873322,0.0132020364048,0.0,9.17985065927,19.4245,92.0457172745,70.7340337612,16.6994,4.61228351331
 12/02  08:00:00,41.7811522828,3.96675873322,0.0113829578064,0.0,9.17985065927,26.9147,89.8024077181,60.7132003165,25.0491,4.04010740161
 12/02  09:00:00,41.7899714611,3.96675873322,0.00161576631493,0.0,9.17985065927,26.9147,95.8047027426,57.7926429885,33.3988,4.61325975411
 12/02  10:00:00,34.3146767679,3.96675873322,0.00239587611405,0.0,9.17985065927,19.4245,96.6410187869,57.6637812183,25.0491,13.9281375686
 12/02  11:00:00,41.8134991962,3.96675873322,0.00651214144432,0.0,9.17985065927,26.9147,112.445869161,57.946240973,41.7485,12.7511281882
 12/02  12:00:00,42.5686969532,3.96675873322,0.0,0.0,9.17985065927,26.9147,106.11596345,49.8594000674,41.7485,14.5080633825
 12/02  13:00:00,41.8753410962,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.123122106,44.4490698767,41.7485,13.9255522289
 12/02  14:00:00,34.3552454316,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.8932862903,43.7439902467,33.3988,12.7504960436
 12/02  15:00:00,34.3502047688,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.3390125573,48.7097688865,25.0491,11.5801436707
 12/02  16:00:00,34.3340178102,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.7271055164,52.3276272347,33.3988,11.0006782817
 12/02  17:00:00,43.8780042386,3.96675873322,0.00897023661085,0.0,9.17985065927,26.9147,113.922752541,53.4147263186,50.0982,10.4098262224
 12/02  18:00:00,45.9941538842,3.96675873322,0.0,0.0,9.17985065927,26.9147,115.435202601,54.3359615373,50.0982,11.0010410632
 12/02  19:00:00,46.0042346638,3.96675873322,0.00398751200498,0.0,9.17985065927,26.9147,111.54766599,45.7618690288,50.0982,15.6875969614
 12/02  20:00:00,38.6442131445,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.1207913739,44.0339241782,33.3988,15.6880671957
 12/02  21:00:00,38.6245086618,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.2285924432,48.903592983,33.3988,13.9261994602
 12/02  22:00:00,38.554175011,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.8464104484,50.1112277924,25.0491,15.6860826559
 12/02  23:00:00,38.4417977148,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.259347938,53.9836842537,16.6994,11.5762636843
 12/02  24:00:00,39.2362644718,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.8540322278,59.4153694329,8.3497,8.08896279486
 12/03  01:00:00,22.4858250952,3.96675873322,0.0,0.0,4.58992532963,8.1892,81.2929945005,70.4502250315,3.33988,7.502889469
 12/03  02:00:00,14.6845362125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.7061280132,0.0,0.0,0.0,1.52997510988,7.4902,3.93197096188,0.0,3.33988,0.592090961881
 12/03  04:00:00,14.717245364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8684442973,0.0,0.0,0.0,1.52997510988,7.4902,3.93192509679,0.0,3.33988,0.592045096787
 12/03  06:00:00,22.5980829919,3.96675873322,0.0,0.0,4.58992532963,8.1892,81.2028689389,72.8331689389,8.3497,0.02
 12/03  07:00:00,38.564140751,3.96675873322,0.0136611444509,0.0,9.17985065927,19.4245,87.7551292103,66.4422903154,16.6994,4.61343889492
 12/03  08:00:00,41.7939775671,3.96675873322,0.0117460600313,0.0,9.17985065927,26.9147,84.5838563216,54.9225549094,25.0491,4.61220141223
 12/03  09:00:00,41.7928540521,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.0287173827,55.5907858381,33.3988,4.03913154463
 12/03  10:00:00,34.3058172147,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.6738530767,64.0109076398,25.0491,4.61384543696
 12/03  11:00:00,41.8178291437,3.96675873322,0.0167782199327,0.0,9.17985065927,26.9147,116.572520161,60.8936194507,41.7485,13.9304007099
 12/03  12:00:00,42.5668658269,3.96675873322,0.0,0.0,9.17985065927,26.9147,112.512322807,56.2574556904,41.7485,14.5063671168
 12/03  13:00:00,41.8630765622,3.96675873322,0.0,0.0,9.17985065927,26.9147,104.228209037,50.9024614813,41.7485,11.5772475556
 12/03  14:00:00,34.339482555,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.4927877547,52.09187138,33.3988,11.0021163746
 12/03  15:00:00,34.3401393595,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.9836178227,56.2686370379,25.0491,8.66588078488
 12/03  16:00:00,34.327181931,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.619243523,58.5533078604,33.3988,8.66713566311
 12/03  17:00:00,43.8772445032,3.96675873322,0.0101668171832,0.0,9.17985065927,26.9147,116.268158115,57.5034122294,50.0982,8.66654588567
 12/03  18:00:00,45.9902940857,3.96675873322,0.0,0.0,9.17985065927,26.9147,120.596340208,58.9192546593,50.0982,11.5788855486
 12/03  19:00:00,45.9914994427,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.825736075,57.800062518,50.0982,13.9274735567
 12/03  20:00:00,38.632390095,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.204182518,59.2958752871,33.3988,14.5095072305
 12/03  21:00:00,38.6143453123,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.270283043,57.8718687148,33.3988,10.9996143285
 12/03  22:00:00,38.5441993822,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.2832146,64.726093409,25.0491,14.5080211915
 12/03  23:00:00,38.4340189983,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.2739567276,67.9982291136,16.6994,11.5763276141
 12/03  24:00:00,39.2359713582,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.5105780882,68.3925357958,8.3497,5.76834229241
 12/04  01:00:00,22.4884127629,3.96675873322,0.0,0.0,4.58992532963,8.1892,82.6832110809,73.5739551948,3.33988,5.76937588612
 12/04  02:00:00,14.6931456719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.7248170225,0.0,0.0,0.0,1.52997510988,7.4902,3.93196092573,0.0,3.33988,0.592080925734
 12/04  04:00:00,14.7430142039,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,14.8904174967,0.0,0.0,0.0,1.52997510988,7.4902,3.93196681506,0.0,3.33988,0.592086815063
 12/04  06:00:00,22.6135731142,3.96675873322,0.0,0.0,4.58992532963,8.1892,81.5198787643,73.1501787643,8.3497,0.02
 12/04  07:00:00,38.5775070803,3.96675873322,0.0161006382165,0.0,9.17985065927,19.4245,90.8866974801,69.5742850622,16.6994,4.61301241793
 12/04  08:00:00,41.816241482,3.96675873322,0.0210140794079,0.0,9.17985065927,26.9147,103.894737251,61.9736794713,25.0491,16.8719577801
 12/04  09:00:00,41.8157775835,3.96675873322,0.00449708906285,0.0,9.17985065927,26.9147,110.265844184,61.1776107914,33.3988,15.6894333924
 12/04  10:00:00,34.325318517,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.070597981,62.2681524665,25.0491,12.7533455144
 12/04  11:00:00,41.8234164924,3.96675873322,0.0115117146662,0.0,9.17985065927,26.9147,117.246906191,63.9196644409,41.7485,11.5787417497
 12/04  12:00:00,42.5698345687,3.96675873322,0.0,0.0,9.17985065927,26.9147,112.074212002,57.5722425143,41.7485,12.7534694877
 12/04  13:00:00,41.8627575712,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.750554939,50.4243739499,41.7485,11.5776809888
 12/04  14:00:00,34.3442923602,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.9295828423,52.6986200168,33.3988,9.83216282542
 12/04  15:00:00,34.3389911315,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.7656301695,60.0506723007,25.0491,8.66585786881
 12/04  16:00:00,34.3219766149,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.400241759,65.3340475771,33.3988,8.66739418199
 12/04  17:00:00,43.8753201833,3.96675873322,0.0136796316385,0.0,9.17985065927,26.9147,121.749767397,62.984566476,50.0982,8.66700092076
 12/04  18:00:00,45.9969694996,3.96675873322,0.00403495459326,0.0,9.17985065927,26.9147,118.395284441,56.7193534753,50.0982,11.5777309658
 12/04  19:00:00,46.0006782384,3.96675873322,0.00436494525164,0.0,9.17985065927,26.9147,117.668086872,51.8817203208,50.0982,15.6881665512
 12/04  20:00:00,38.6378038075,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.762985953,54.4912348809,33.3988,16.8729510718
 12/04  21:00:00,38.6197763465,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.757492101,54.4303914972,33.3988,13.9283006042
 12/04  22:00:00,38.5471972871,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.587384038,60.8483597423,25.0491,15.6899242956
 12/04  23:00:00,38.4330339322,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.1067744986,65.6549623729,16.6994,12.7524121257
 12/04  24:00:00,39.2310585886,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.3474854717,71.4937564632,8.3497,7.50402900849
 12/05  01:00:00,22.4680862059,3.96675873322,0.0,0.0,4.58992532963,8.1892,89.3711977623,80.2623870814,3.33988,5.76893068085
 12/05  02:00:00,14.6674939478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.6922682301,0.0,0.0,0.0,1.52997510988,7.4902,3.93197499305,0.0,3.33988,0.592094993053
 12/05  04:00:00,14.7053526858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.3694933899,0.0,0.0,0.0,1.52997510988,7.4902,3.93192914863,0.0,3.33988,0.592049148627
 12/05  06:00:00,23.0943867475,3.96675873322,0.0,0.0,4.58992532963,8.1892,94.1499372485,85.7802372485,8.3497,0.02
 12/05  07:00:00,38.7731667032,3.96675873322,0.0139783332458,0.0,9.17985065927,19.4245,102.67982441,81.3666820606,16.6994,4.61374234916
 12/05  08:00:00,42.8450101001,3.96675873322,0.0188127310903,0.0,9.17985065927,26.9147,114.406448934,72.4859428781,25.0491,16.8714060562
 12/05  09:00:00,41.7886100651,3.96675873322,0.00414566379851,0.0,9.17985065927,26.9147,118.463751227,69.3765677057,33.3988,15.6883835209
 12/05  10:00:00,34.3000503434,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.62866334,69.2474456796,25.0491,13.3321176603
 12/05  11:00:00,41.7979665183,3.96675873322,0.00223443006477,0.0,9.17985065927,26.9147,121.699615077,68.9477821427,41.7485,11.0033329345
 12/05  12:00:00,42.5694863638,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.018222047,59.1029709284,41.7485,13.1667511185
 12/05  13:00:00,41.8595581281,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.446069157,49.5293031811,41.7485,11.1682659757
 12/05  14:00:00,34.3454817657,3.96675873322,0.0,0.0,9.17985065927,19.4245,93.5949868366,49.7859305956,33.3988,10.410256241
 12/05  15:00:00,34.3492257604,3.96675873322,0.0,0.0,9.17985065927,19.4245,87.3111291236,53.5946056755,25.0491,8.66742344809
 12/05  16:00:00,34.3316521948,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.994855365,57.9282609574,33.3988,8.66779440759
 12/05  17:00:00,43.8699496569,3.96675873322,0.00647635231707,0.0,9.17985065927,26.9147,119.704736791,60.9396903643,50.0982,8.66684642627
 12/05  18:00:00,45.9832918043,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.766224677,60.0885546277,50.0982,11.5794700496
 12/05  19:00:00,45.9837623164,3.96675873322,0.0018780214552,0.0,9.17985065927,26.9147,121.267338125,56.0613187562,50.0982,15.1078193686
 12/05  20:00:00,38.4796150904,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.914992227,60.0605012201,33.3988,17.4556910064
 12/05  21:00:00,38.4688939147,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.407948282,61.0801674674,33.3988,13.9289808143
 12/05  22:00:00,38.4262692673,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.638163056,68.9007253863,25.0491,15.6883376699
 12/05  23:00:00,38.4162483079,3.96675873322,0.0,0.0,9.17985065927,19.4245,104.829390809,74.8110434643,16.6994,13.3189473451
 12/05  24:00:00,39.2212887156,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.8969005744,80.6064999393,8.3497,6.94070063503
 12/06  01:00:00,22.4566925563,3.96675873322,0.0,0.0,4.58992532963,8.1892,100.122877533,91.0142540663,3.33988,5.76874346681
 12/06  02:00:00,14.6559165918,0.0,0.0,0.0,1.52997510988,7.4902,3.93196699063,0.0,3.33988,0.592086990632
 12/06  03:00:00,14.6801381701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  04:00:00,14.6922964618,0.0,0.0,0.0,1.52997510988,7.4902,3.93193842678,0.0,3.33988,0.592058426779
 12/06  05:00:00,14.8426135389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  06:00:00,22.5706673864,3.96675873322,0.000954953046364,0.0,4.58992532963,8.1892,105.807764145,96.8659997948,8.3497,0.592064350081
 12/06  07:00:00,38.5336213821,3.96675873322,0.0123945274832,0.0,9.17985065927,19.4245,115.114209628,94.3744611623,16.6994,4.04034846531
 12/06  08:00:00,42.8288327961,3.96675873322,0.0131663196576,0.0,9.17985065927,26.9147,128.63994845,86.1357291292,25.0491,17.4551193208
 12/06  09:00:00,41.7793475981,3.96675873322,0.0,0.0,9.17985065927,26.9147,127.394885745,78.3059686351,33.3988,15.6901171097
 12/06  10:00:00,34.2993852147,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.714405665,74.912005112,25.0491,12.7533005525
 12/06  11:00:00,41.7883374658,3.96675873322,0.00211780402794,0.0,9.17985065927,26.9147,130.787321082,77.458485046,41.7485,11.5803360361
 12/06  12:00:00,42.5543850342,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.934580538,69.4330356936,41.7485,12.7530448445
 12/06  13:00:00,41.8380910652,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.781930005,61.4536584109,41.7485,11.5797715937
 12/06  14:00:00,34.3135567891,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.410741413,62.1789451837,33.3988,9.83299622935
 12/06  15:00:00,34.3133774959,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.640660339,66.9244060496,25.0491,8.66715428894
 12/06  16:00:00,34.2980417291,3.96675873322,0.0,0.0,9.17985065927,19.4245,116.329222835,74.2632602807,33.3988,8.66716255459
 12/06  17:00:00,43.8476757452,3.96675873322,0.00984623142906,0.0,9.17985065927,26.9147,133.173684519,73.8711254215,50.0982,9.20435909727
 12/06  18:00:00,45.9687645804,3.96675873322,0.0,0.0,9.17985065927,26.9147,131.404115222,70.2625922393,50.0982,11.0433229824
 12/06  19:00:00,45.9795475249,3.96675873322,0.00384848200217,0.0,9.17985065927,26.9147,130.420715432,64.6342051973,50.0982,15.6883102351
 12/06  20:00:00,38.6192074762,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.121803342,67.2674545397,33.3988,17.4555488026
 12/06  21:00:00,38.5998919963,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.351487578,68.0230903708,33.3988,13.9295972071
 12/06  22:00:00,38.5275274159,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.240179457,74.5011494287,25.0491,15.6899300281
 12/06  23:00:00,38.4163396027,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.087516516,78.0556522032,16.6994,13.332464313
 12/06  24:00:00,39.2226982694,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.3009534316,81.0235072542,8.3497,6.92774617744
 12/07  01:00:00,22.4596773231,3.96675873322,0.0,0.0,4.58992532963,8.1892,98.3778966213,88.6932441112,3.33988,6.34477251006
 12/07  02:00:00,14.6593228816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  03:00:00,14.6840018779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.6972812744,0.0,0.0,0.0,1.52997510988,7.4902,3.9319407836,0.0,3.33988,0.592060783603
 12/07  05:00:00,14.8479553442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  06:00:00,22.5741038941,3.96675873322,0.0,0.0,4.58992532963,8.1892,101.147888904,92.2061222012,8.3497,0.592066703178
 12/07  07:00:00,38.5393483701,3.96675873322,0.0134610128428,0.0,9.17985065927,19.4245,108.231157444,86.9192156124,16.6994,4.61254183178
 12/07  08:00:00,42.8370690438,3.96675873322,0.0160681139804,0.0,9.17985065927,26.9147,118.889013401,76.9665454801,25.0491,16.873367921
 12/07  09:00:00,41.7853822662,3.96675873322,0.00108611528601,0.0,9.17985065927,26.9147,118.738109623,69.649607136,33.3988,15.6897024868
 12/07  10:00:00,34.3170494379,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.4754773706,61.6727437096,25.0491,12.753633661
 12/07  11:00:00,41.8212327373,3.96675873322,0.00654275840443,0.0,9.17985065927,26.9147,112.473333945,59.1427638038,41.7485,11.5820701409
 12/07  12:00:00,42.5804311462,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.829453751,46.7484162503,41.7485,13.3325375011
 12/07  13:00:00,41.8927241871,3.96675873322,0.0,0.0,9.17985065927,26.9147,87.7029410336,34.3776348629,41.7485,11.5768061707
 12/07  14:00:00,34.3789456313,3.96675873322,0.0,0.0,9.17985065927,19.4245,75.8644608026,32.6329207776,33.3988,9.83274002507
 12/07  15:00:00,34.3822284536,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.5180168044,37.8011503783,25.0491,8.66776642607
 12/07  16:00:00,34.3652265789,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.9772124791,44.9111135752,33.3988,8.66729890394
 12/07  17:00:00,43.9035606348,3.96675873322,0.00690602173054,0.0,9.17985065927,26.9147,106.779305966,48.0137561993,50.0982,8.66734976623
 12/07  18:00:00,46.0197619892,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.966289383,46.2877043911,50.0982,11.5803849923
 12/07  19:00:00,46.0301211854,3.96675873322,0.00219694266394,0.0,9.17985065927,26.9147,105.052238649,39.2658766391,50.0982,15.6881620097
 12/07  20:00:00,38.6722648191,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.7250317194,39.8705259877,33.3988,17.4557057316
 12/07  21:00:00,38.6566403362,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.6276992364,38.2984558924,33.3988,13.930443344
 12/07  22:00:00,38.5896708534,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.5781813744,42.2570547631,25.0491,16.2720266114
 12/07  23:00:00,38.4802186072,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.3111157983,44.8585602148,16.6994,12.7531555835
 12/07  24:00:00,39.2609492217,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.2282837568,48.373666033,8.3497,7.50491772383
 12/08  01:00:00,22.527336645,3.96675873322,0.0,0.0,4.58992532963,8.1892,65.1639776294,56.0544111744,3.33988,5.76968645499
 12/08  02:00:00,14.7305106269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.7496661035,0.0,0.0,0.0,1.52997510988,7.4902,3.93195187652,0.0,3.33988,0.59207187652
 12/08  04:00:00,14.7556941002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.4117123704,0.0,0.0,0.0,1.52997510988,7.4902,3.93195778022,0.0,3.33988,0.59207778022
 12/08  06:00:00,23.1222483214,3.96675873322,0.0,0.0,4.58992532963,8.1892,82.7080838313,74.3383838313,8.3497,0.02
 12/08  07:00:00,38.7980242136,3.96675873322,0.0154561031039,0.0,9.17985065927,19.4245,92.2012501027,70.8885969608,16.6994,4.61325314194
 12/08  08:00:00,42.8679765055,3.96675873322,0.0201541537451,0.0,9.17985065927,26.9147,104.469131428,62.5480565013,25.0491,16.8719749269
 12/08  09:00:00,41.8246763707,3.96675873322,0.00153663645436,0.0,9.17985065927,26.9147,103.871944533,54.2010488281,33.3988,16.2720957048
 12/08  10:00:00,34.3687328239,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.147073288,44.3429076618,25.0491,12.7550656262
 12/08  11:00:00,41.8795110869,3.96675873322,0.00285227091924,0.0,9.17985065927,26.9147,91.8149633969,38.4863125252,41.7485,11.5801508717
 12/08  12:00:00,42.6218834796,3.96675873322,0.0,0.0,9.17985065927,26.9147,78.709128567,24.2056891724,41.7485,12.7549393946
 12/08  13:00:00,41.9587713291,3.96675873322,0.0,0.0,9.17985065927,26.9147,66.1160069967,12.786491985,41.7485,11.5810150117
 12/08  14:00:00,34.4351018518,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.7950382666,14.9849619418,33.3988,10.4112763248
 12/08  15:00:00,34.4402932727,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.2423851582,19.5263449122,25.0491,8.66694024599
 12/08  16:00:00,34.4271190123,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.0693913564,25.0028316576,33.3988,8.66775969882
 12/08  17:00:00,43.9621377697,3.96675873322,0.00585422818375,0.0,9.17985065927,26.9147,87.9405634103,29.1750083483,50.0982,8.66735506203
 12/08  18:00:00,46.068615048,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.1545613556,31.4755083451,50.0982,11.5808530105
 12/08  19:00:00,46.0710758357,3.96675873322,0.00240297367229,0.0,9.17985065927,26.9147,93.4830205495,27.693277247,50.0982,15.6915433026
 12/08  20:00:00,38.5680406019,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.0852950684,29.2311826987,33.3988,17.4553123698
 12/08  21:00:00,38.555115145,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.8428890317,30.9334808737,33.3988,14.510608158
 12/08  22:00:00,38.5070134223,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.5341172003,39.7950348165,25.0491,15.6899823838
 12/08  23:00:00,38.4969540956,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.7041238672,44.2497929378,16.6994,12.7549309294
 12/08  24:00:00,39.2755553488,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.735562327,47.8812444798,8.3497,7.5046178472
 12/09  01:00:00,22.5396765309,3.96675873322,0.0,0.0,4.58992532963,8.1892,64.7868624387,55.6766411359,3.33988,5.77034130279
 12/09  02:00:00,14.736532731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
