Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  03:00:00,14.757393948,0.0,0.0,0.0,1.52997510988,7.4902,3.93195018192,0.0,3.33988,0.592070181922
 12/09  04:00:00,14.7705615067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.9217164197,0.0,0.0,0.0,1.52997510988,7.4902,3.93195608832,0.0,3.33988,0.592076088315
 12/09  06:00:00,22.6429386855,3.96675873322,0.0,0.0,4.58992532963,8.1892,73.2760446679,64.9063446679,8.3497,0.02
 12/09  07:00:00,38.6148639803,3.96675873322,0.0180940153705,0.0,9.17985065927,19.4245,79.8396082761,58.5263582904,16.6994,4.61384998568
 12/09  08:00:00,42.905567911,3.96675873322,0.00959787958406,0.0,9.17985065927,26.9147,74.5981851527,44.9355897841,25.0491,4.61349536858
 12/09  09:00:00,41.8583713319,3.96675873322,0.0,0.0,9.17985065927,26.9147,79.71300259,41.700119494,33.3988,4.61408309604
 12/09  10:00:00,34.3874824547,3.96675873322,0.0069461895224,0.0,9.17985065927,19.4245,82.7661987625,43.2056844444,25.0491,14.5114143181
 12/09  11:00:00,41.8886704368,3.96675873322,0.00940406353819,0.0,9.17985065927,26.9147,96.7146061527,42.2110591825,41.7485,12.7550469702
 12/09  12:00:00,42.6200462108,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.9971361919,34.7376639989,41.7485,14.510972193
 12/09  13:00:00,41.9382042623,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.6866048832,33.4259552703,41.7485,14.5121496129
 12/09  14:00:00,34.4141472425,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.099056331,34.9439725133,33.3988,12.7562838176
 12/09  15:00:00,34.4145463801,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.8556824793,38.2250122326,25.0491,11.5815702467
 12/09  16:00:00,34.405752344,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.9161279077,37.9357134319,33.3988,11.5816144758
 12/09  17:00:00,43.9658812013,3.96675873322,0.0166226742053,0.0,9.17985065927,26.9147,96.1788429506,35.6680457708,50.0982,10.4125971799
 12/09  18:00:00,46.0690071906,3.96675873322,0.0,0.0,9.17985065927,26.9147,100.520362563,38.8445005519,50.0982,11.577662011
 12/09  19:00:00,46.0733438082,3.96675873322,0.00558196776539,0.0,9.17985065927,26.9147,97.7911963834,32.0002010938,50.0982,15.6927952896
 12/09  20:00:00,38.7151189003,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.0833449076,28.9933466976,33.3988,15.69119821
 12/09  21:00:00,38.6971534747,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.9824269228,33.0738291261,33.3988,14.5097977966
 12/09  22:00:00,38.6270817807,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.6992754791,32.9601847027,25.0491,15.6899907764
 12/09  23:00:00,38.5179847056,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.0603493306,35.7781841704,16.6994,11.5827651602
 12/09  24:00:00,39.2887569613,3.96675873322,0.0,0.0,9.17985065927,19.4245,58.0345365726,41.018279515,8.3497,8.66655705756
 12/10  01:00:00,22.5588273495,3.96675873322,0.0,0.0,4.58992532963,8.1892,62.7075424131,51.8637616219,3.33988,7.50390079126
 12/10  02:00:00,14.7549122654,0.0,0.0,0.0,1.52997510988,7.4902,3.93193786882,0.0,3.33988,0.592057868821
 12/10  03:00:00,14.7707029717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  04:00:00,14.7761031873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.9167589689,0.0,0.0,0.0,1.52997510988,7.4902,3.9319437948,0.0,3.33988,0.592063794801
 12/10  06:00:00,22.6285528142,3.96675873322,0.0,0.0,4.58992532963,8.1892,79.0108764834,70.6411764834,8.3497,0.02
 12/10  07:00:00,38.5888121252,3.96675873322,0.0164839977553,0.0,9.17985065927,19.4245,88.3066461614,66.9929968105,16.6994,4.61424935081
 12/10  08:00:00,42.864954233,3.96675873322,0.0133301290252,0.0,9.17985065927,26.9147,89.574345898,59.9114139761,25.0491,4.61383192184
 12/10  09:00:00,41.790142793,3.96675873322,0.0,0.0,9.17985065927,26.9147,102.207335601,64.1952623017,33.3988,4.61327329889
 12/10  10:00:00,34.2955036257,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.682591286,76.0207895762,25.0491,4.61270171008
 12/10  11:00:00,41.7979069898,3.96675873322,0.016167048603,0.0,9.17985065927,26.9147,133.874761348,77.6139310273,41.7485,14.5123303209
 12/10  12:00:00,42.552844322,3.96675873322,0.0,0.0,9.17985065927,26.9147,132.524607223,76.2654348851,41.7485,14.5106723378
 12/10  13:00:00,41.8301506067,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.466448908,73.1410536384,41.7485,11.5768952695
 12/10  14:00:00,34.3077763386,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.203517801,75.2264749115,33.3988,11.5782428894
 12/10  15:00:00,34.3060581355,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.849874134,78.1323834968,25.0491,8.66839063713
 12/10  16:00:00,34.2907046677,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.168171007,79.101407703,33.3988,8.66796330411
 12/10  17:00:00,43.8381526018,3.96675873322,0.00674816773911,0.0,9.17985065927,26.9147,137.04734048,78.2818432034,50.0982,8.66729727695
 12/10  18:00:00,45.9601468855,3.96675873322,0.0,0.0,9.17985065927,26.9147,141.440558676,79.7591634305,50.0982,11.5831952457
 12/10  19:00:00,45.962081135,3.96675873322,0.0,0.0,9.17985065927,26.9147,144.575456164,79.965757579,50.0982,14.5114985853
 12/10  20:00:00,38.6035088345,3.96675873322,0.0,0.0,9.17985065927,19.4245,132.060758819,84.1501327159,33.3988,14.5118261026
 12/10  21:00:00,38.5831013535,3.96675873322,0.0,0.0,9.17985065927,19.4245,132.796730035,87.817761348,33.3988,11.5801686866
 12/10  22:00:00,38.5101949265,3.96675873322,0.0,0.0,9.17985065927,19.4245,137.852970936,98.2933554176,25.0491,14.5105155188
 12/10  23:00:00,38.3988803247,3.96675873322,0.0,0.0,9.17985065927,19.4245,132.489208536,104.208231001,16.6994,11.5815775349
 12/10  24:00:00,39.2080756895,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.890604018,106.771592225,8.3497,5.76931179257
 12/11  01:00:00,22.4470110465,3.96675873322,0.0,0.0,4.58992532963,8.1892,126.939814524,117.255534903,3.33988,6.34439962098
 12/11  02:00:00,14.6363781417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.6568857362,0.0,0.0,0.0,1.52997510988,7.4902,3.93196121412,0.0,3.33988,0.592081214118
 12/11  04:00:00,14.6689578366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  05:00:00,14.8189974213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.5585316046,3.96675873322,0.00616847214843,0.0,4.58992532963,8.1892,137.637501915,128.695714812,8.3497,0.59208710299
 12/11  07:00:00,38.5189660856,3.96675873322,0.0108027723861,0.0,9.17985065927,19.4245,144.007249093,122.694712041,16.6994,4.61313705148
 12/11  08:00:00,42.8126238688,3.96675873322,0.0140776616615,0.0,9.17985065927,26.9147,156.576173138,114.070854273,25.0491,17.4562188648
 12/11  09:00:00,41.7583259435,3.96675873322,0.00296177259033,0.0,9.17985065927,26.9147,160.908362535,111.816759112,33.3988,15.6928034231
 12/11  10:00:00,34.2709062201,3.96675873322,0.0,0.0,9.17985065927,19.4245,147.936932296,110.134374907,25.0491,12.7534573896
 12/11  11:00:00,41.7637570059,3.96675873322,0.00166214591483,0.0,9.17985065927,26.9147,161.501649666,107.591462915,41.7485,12.1616867505
 12/11  12:00:00,42.5389840205,3.96675873322,0.0,0.0,9.17985065927,26.9147,151.619626104,97.1144436903,41.7485,12.7566824136
 12/11  13:00:00,41.8179845707,3.96675873322,0.0,0.0,9.17985065927,26.9147,139.610905895,86.2793571361,41.7485,11.5830487592
 12/11  14:00:00,34.2916455913,3.96675873322,0.0,0.0,9.17985065927,19.4245,130.728981057,86.9187764234,33.3988,10.4114046335
 12/11  15:00:00,34.290495099,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.128582448,91.4126261046,25.0491,8.6668563434
 12/11  16:00:00,34.2753171877,3.96675873322,0.0,0.0,9.17985065927,19.4245,137.716088142,95.6499001147,33.3988,8.66738802688
 12/11  17:00:00,43.8233820131,3.96675873322,0.00490197217606,0.0,9.17985065927,26.9147,155.10520561,95.7620711567,50.0982,9.2449344531
 12/11  18:00:00,45.9502172525,3.96675873322,0.0,0.0,9.17985065927,26.9147,152.0246357,90.3448492216,50.0982,11.5815864785
 12/11  19:00:00,45.9591352472,3.96675873322,0.00320133421875,0.0,9.17985065927,26.9147,148.81492099,83.0239809686,50.0982,15.6927400209
 12/11  20:00:00,38.5990417066,3.96675873322,0.0,0.0,9.17985065927,19.4245,136.93566303,86.079668026,33.3988,17.4571950037
 12/11  21:00:00,38.5795340858,3.96675873322,0.0,0.0,9.17985065927,19.4245,136.277796279,88.3679750799,33.3988,14.5110211993
 12/11  22:00:00,38.5076802327,3.96675873322,0.0,0.0,9.17985065927,19.4245,139.26070675,98.518477807,25.0491,15.6931289427
 12/11  23:00:00,38.3978362471,3.96675873322,0.0,0.0,9.17985065927,19.4245,133.821741243,103.786993045,16.6994,13.3353481977
 12/11  24:00:00,39.2072934443,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.164956524,108.886562869,8.3497,6.9286936549
 12/12  01:00:00,22.4467907201,3.96675873322,0.0,0.0,4.58992532963,8.1892,129.103694832,119.418733353,3.33988,6.34508147815
 12/12  02:00:00,14.6325907932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.6517454014,0.0,0.0,0.0,1.52997510988,7.4902,3.93196843448,0.0,3.33988,0.592088434479
 12/12  04:00:00,14.6631851642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.3284725979,0.0,0.0,0.0,1.52997510988,7.4902,3.93197432953,0.0,3.33988,0.592094329529
 12/12  06:00:00,23.0683767271,3.96675873322,0.00685199454144,0.0,4.58992532963,8.1892,147.879560408,139.509860408,8.3497,0.02
 12/12  07:00:00,38.7437613877,3.96675873322,0.0104542813361,0.0,9.17985065927,19.4245,157.026200576,135.713107166,16.6994,4.61369341063
 12/12  08:00:00,42.8072737648,3.96675873322,0.0125756535516,0.0,9.17985065927,26.9147,167.03146415,124.523868761,25.0491,17.4584953883
 12/12  09:00:00,41.7567277354,3.96675873322,0.0,0.0,9.17985065927,26.9147,165.520057626,116.428151317,33.3988,15.6931063095
 12/12  10:00:00,34.2746600966,3.96675873322,0.0,0.0,9.17985065927,19.4245,148.164421378,109.780559707,25.0491,13.3347616714
 12/12  11:00:00,41.7649189971,3.96675873322,0.00177875233604,0.0,9.17985065927,26.9147,157.186509463,103.856466817,41.7485,11.5815426463
 12/12  12:00:00,42.5327193812,3.96675873322,0.0,0.0,9.17985065927,26.9147,146.254094271,91.1707267748,41.7485,13.3348674967
 12/12  13:00:00,41.8159633941,3.96675873322,0.0,0.0,9.17985065927,26.9147,130.799613893,77.4706260364,41.7485,11.580487857
 12/12  14:00:00,34.2919557667,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.989756043,76.757465178,33.3988,9.83349086552
 12/12  15:00:00,34.2894573211,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.107967712,78.8132461782,25.0491,9.24562153338
 12/12  16:00:00,34.2778191834,3.96675873322,0.0,0.0,9.17985065927,19.4245,127.76355354,85.6975847906,33.3988,8.66716874936
 12/12  17:00:00,43.8272053244,3.96675873322,0.00364343724692,0.0,9.17985065927,26.9147,144.324566844,85.5586931374,50.0982,8.6676737065
 12/12  18:00:00,45.9533080611,3.96675873322,0.0,0.0,9.17985065927,26.9147,146.171131757,84.4901042582,50.0982,11.5828274988
 12/12  19:00:00,45.9603426853,3.96675873322,0.00156448585039,0.0,9.17985065927,26.9147,148.515390377,82.1434441812,50.0982,16.2737461963
 12/12  20:00:00,38.4577559881,3.96675873322,0.0,0.0,9.17985065927,19.4245,135.279408357,84.4224353724,33.3988,17.4581729842
 12/12  21:00:00,38.4477048973,3.96675873322,0.0,0.0,9.17985065927,19.4245,131.103750093,83.1921568694,33.3988,14.5127932236
 12/12  22:00:00,38.4075390287,3.96675873322,0.0,0.0,9.17985065927,19.4245,129.684198046,88.9424808212,25.0491,15.6926172246
 12/12  23:00:00,38.4000407844,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.536286049,92.5013500077,16.6994,13.3355360414
 12/12  24:00:00,39.2094261017,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.350063857,94.4955117118,8.3497,7.5048521448
 12/13  01:00:00,22.4507380352,3.96675873322,0.0,0.0,4.58992532963,8.1892,110.773166523,101.663047128,3.33988,5.77023939584
 12/13  02:00:00,14.6415851886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.6644080048,0.0,0.0,0.0,1.52997510988,7.4902,3.93194833388,0.0,3.33988,0.592068333882
 12/13  04:00:00,14.6781452895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  05:00:00,14.8301141808,0.0,0.0,0.0,1.52997510988,7.4902,3.93195424321,0.0,3.33988,0.592074243212
 12/13  06:00:00,22.5630068455,3.96675873322,0.00221643013863,0.0,4.58992532963,8.1892,108.194008288,99.8243082882,8.3497,0.02
 12/13  07:00:00,38.5270674806,3.96675873322,0.0120152530336,0.0,9.17985065927,19.4245,115.836621384,94.5231962982,16.6994,4.61402508597
 12/13  08:00:00,42.825341559,3.96675873322,0.0145152557366,0.0,9.17985065927,26.9147,129.442833754,86.9346151883,25.0491,17.4591185659
 12/13  09:00:00,41.7742487889,3.96675873322,0.0,0.0,9.17985065927,26.9147,135.235856405,86.1444550884,33.3988,15.692601317
 12/13  10:00:00,34.2867363104,3.96675873322,0.0,0.0,9.17985065927,19.4245,126.158347224,87.772321495,25.0491,13.3369257292
 12/13  11:00:00,41.779971159,3.96675873322,0.00761759547364,0.0,9.17985065927,26.9147,142.200979508,88.8699339861,41.7485,11.5825455216
 12/13  12:00:00,42.5441620353,3.96675873322,0.0,0.0,9.17985065927,26.9147,136.787327048,81.7034030677,41.7485,13.3354239803
 12/13  13:00:00,41.8267724708,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.782594692,73.4516856244,41.7485,11.5824090678
 12/13  14:00:00,34.303826363,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.332890007,74.5212648805,33.3988,10.4128251268
 12/13  15:00:00,34.3026316329,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.652899802,79.9363842147,25.0491,8.66741558716
 12/13  16:00:00,34.287125979,3.96675873322,0.0,0.0,9.17985065927,19.4245,127.024568891,84.3816013951,33.3988,9.24416749568
 12/13  17:00:00,43.8349897792,3.96675873322,0.00667526065954,0.0,9.17985065927,26.9147,142.066534117,83.299336031,50.0982,8.66899808585
 12/13  18:00:00,45.962381369,3.96675873322,0.00338546322697,0.0,9.17985065927,26.9147,139.637918851,77.9584788929,50.0982,11.5812399578
 12/13  19:00:00,45.9702535633,3.96675873322,0.00388117284177,0.0,9.17985065927,26.9147,137.954728227,71.5849277486,50.0982,16.2716004784
 12/13  20:00:00,38.6120730667,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.151143388,74.8732660703,33.3988,16.8790773177
 12/13  21:00:00,38.5934600639,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.228256945,75.7358736323,33.3988,15.0935833132
 12/13  22:00:00,38.5210449252,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.149706999,82.4059895765,25.0491,15.6946174223
 12/13  23:00:00,38.4100447328,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.126155307,87.0917485405,16.6994,13.3350067665
 12/13  24:00:00,39.2162929804,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.461406969,91.1828510913,8.3497,6.92885587746
 12/14  01:00:00,22.453813361,3.96675873322,0.0,0.0,4.58992532963,8.1892,108.874287132,99.1889198605,3.33988,6.34548727182
 12/14  02:00:00,14.6496955064,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.6731741739,0.0,0.0,0.0,1.52997510988,7.4902,3.9319511659,0.0,3.33988,0.592071165897
 12/14  04:00:00,14.6856973953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.835730086,0.0,0.0,0.0,1.52997510988,7.4902,3.93195707073,0.0,3.33988,0.592077070726
 12/14  06:00:00,22.5655725178,3.96675873322,0.0024390306772,0.0,4.58992532963,8.1892,113.841026011,105.471326011,8.3497,0.02
 12/14  07:00:00,38.5310744634,3.96675873322,0.0127064132431,0.0,9.17985065927,19.4245,118.68848158,97.3749595663,16.6994,4.6141220141
 12/14  08:00:00,42.8285746482,3.96675873322,0.013350943775,0.0,9.17985065927,26.9147,130.376826508,87.868419303,25.0491,17.4593072051
 12/14  09:00:00,41.775543508,3.96675873322,0.0,0.0,9.17985065927,26.9147,135.577847975,85.9024291277,33.3988,16.2766188473
 12/14  10:00:00,34.2899399471,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.056014905,86.2505447134,25.0491,12.7563701913
 12/14  11:00:00,41.784012256,3.96675873322,0.00957747715518,0.0,9.17985065927,26.9147,140.949255872,87.0364112798,41.7485,12.1643445922
 12/14  12:00:00,42.5457152468,3.96675873322,0.0,0.0,9.17985065927,26.9147,134.051416595,79.5483504079,41.7485,12.7545661873
 12/14  13:00:00,41.8276676396,3.96675873322,0.0,0.0,9.17985065927,26.9147,124.820696823,71.4862871598,41.7485,11.5859096628
 12/14  14:00:00,34.304785124,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.711828858,73.8999386127,33.3988,10.4130902449
 12/14  15:00:00,34.3031176092,3.96675873322,0.0,0.0,9.17985065927,19.4245,114.30421194,80.0099496469,25.0491,9.24516229287
 12/14  16:00:00,34.2889465651,3.96675873322,0.0,0.0,9.17985065927,19.4245,127.408211943,85.3399248485,33.3988,8.66948709457
 12/14  17:00:00,43.8383333179,3.96675873322,0.00922224645287,0.0,9.17985065927,26.9147,142.711305921,83.9451159181,50.0982,8.66799000315
 12/14  18:00:00,45.9607139924,3.96675873322,0.0,0.0,9.17985065927,26.9147,142.519405965,80.2587297991,50.0982,12.1624761656
 12/14  19:00:00,45.9707462597,3.96675873322,0.00400144890312,0.0,9.17985065927,26.9147,138.847770864,73.0533061514,50.0982,15.6962647123
 12/14  20:00:00,38.6133372412,3.96675873322,0.0,0.0,9.17985065927,19.4245,124.23707462,73.3808192156,33.3988,17.4574554047
 12/14  21:00:00,38.5952520893,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.225979853,73.3134543991,33.3988,14.5137254541
 12/14  22:00:00,38.5236073954,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.774671199,78.449865473,25.0491,16.2757057259
 12/14  23:00:00,38.4134307277,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.19153249,81.1558915503,16.6994,13.3362409401
 12/14  24:00:00,39.219405381,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.739832634,87.4622684824,8.3497,6.92786415197
 12/15  01:00:00,22.4573820773,3.96675873322,0.00149643039296,0.0,4.58992532963,8.1892,108.187577006,98.5023452398,3.33988,6.34535176591
 12/15  02:00:00,14.6506484999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.6743575389,0.0,0.0,0.0,1.52997510988,7.4902,3.93196526042,0.0,3.33988,0.592085260415
 12/15  04:00:00,14.6875799904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  05:00:00,15.3538060131,0.0,0.0,0.0,1.52997510988,7.4902,3.93197114287,0.0,3.33988,0.592091142867
 12/15  06:00:00,23.0867720728,3.96675873322,0.00234996515552,0.0,4.58992532963,8.1892,101.866921395,93.4972213947,8.3497,0.02
 12/15  07:00:00,38.7704642509,3.96675873322,0.0142196269554,0.0,9.17985065927,19.4245,106.719315907,85.4060268693,16.6994,4.61388903719
 12/15  08:00:00,42.8419106368,3.96675873322,0.0185652861028,0.0,9.17985065927,26.9147,120.335956136,77.8287738074,25.0491,17.458082329
 12/15  09:00:00,41.788202334,3.96675873322,0.00140723979138,0.0,9.17985065927,26.9147,119.347662835,69.6729871108,33.3988,16.2758757242
 12/15  10:00:00,34.3264614271,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.749763526,59.9437778164,25.0491,12.7568857096
 12/15  11:00:00,41.8367859641,3.96675873322,0.00715436805242,0.0,9.17985065927,26.9147,109.976729943,56.0668898285,41.7485,12.1613401149
 12/15  12:00:00,42.5865772475,3.96675873322,0.0,0.0,9.17985065927,26.9147,101.432480908,46.9276124908,41.7485,12.7563684172
 12/15  13:00:00,41.9017952927,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.0753615008,35.16603016,41.7485,12.1608313407
 12/15  14:00:00,34.3898936987,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.7011401687,32.8896747888,33.3988,10.4126653799
 12/15  15:00:00,34.3974072086,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.2771599033,35.5582979278,25.0491,8.66976197542
 12/15  16:00:00,34.3846263988,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.5842342507,40.5175566863,33.3988,8.66787756441
 12/15  17:00:00,43.9387423701,3.96675873322,0.00826078421733,0.0,9.17985065927,26.9147,97.9213686902,38.5773476897,50.0982,9.24582100052
 12/15  18:00:00,46.0671497738,3.96675873322,0.0,0.0,9.17985065927,26.9147,93.1931158417,31.5112640014,50.0982,11.5836518403
 12/15  19:00:00,46.0859634129,3.96675873322,0.00535133203975,0.0,9.17985065927,26.9147,89.2817880361,22.9102419591,50.0982,16.273346077
 12/15  20:00:00,38.585626418,3.96675873322,0.0,0.0,9.17985065927,19.4245,74.4852174385,23.6248502539,33.3988,17.4615671846
 12/15  21:00:00,38.5785107304,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.5903721722,23.678420655,33.3988,14.5131515172
 12/15  22:00:00,38.5343462343,3.96675873322,0.0,0.0,9.17985065927,19.4245,71.4751722012,30.1534686822,25.0491,16.272603519
 12/15  23:00:00,38.5232721684,3.96675873322,0.0,0.0,9.17985065927,19.4245,64.4341841074,34.9792068125,16.6994,12.7555772949
 12/15  24:00:00,39.291991179,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.8040707241,37.9495424219,8.3497,7.50482830213
 12/16  01:00:00,22.5654960555,3.96675873322,0.0,0.0,4.58992532963,8.1892,57.3551539073,47.6695576174,3.33988,6.34571628991
 12/16  02:00:00,14.7399903327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.7402470796,0.0,0.0,0.0,1.52997510988,7.4902,3.93196399396,0.0,3.33988,0.59208399396
 12/16  04:00:00,14.7460776202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,14.8915745537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.5998899653,3.96675873322,0.0,0.0,4.58992532963,8.1892,87.2029888066,78.2611989081,8.3497,0.592089898518
 12/16  07:00:00,38.5520530578,3.96675873322,0.0140913502057,0.0,9.17985065927,19.4245,96.8314787161,75.5185490177,16.6994,4.61352969839
 12/16  08:00:00,42.8344357006,3.96675873322,0.0116883833766,0.0,9.17985065927,26.9147,96.7268577414,67.0645301918,25.0491,4.6132275496
 12/16  09:00:00,41.7743770959,3.96675873322,0.0,0.0,9.17985065927,26.9147,107.030425248,69.0185360103,33.3988,4.61308923788
 12/16  10:00:00,34.2947076976,3.96675873322,0.00473867447436,0.0,9.17985065927,19.4245,112.646521014,73.0824603127,25.0491,14.5149607015
 12/16  11:00:00,41.7868637426,3.96675873322,0.00959162428277,0.0,9.17985065927,26.9147,130.757185859,75.6712341432,41.7485,13.3374517158
 12/16  12:00:00,42.5489021215,3.96675873322,0.0,0.0,9.17985065927,26.9147,126.397044624,70.1355424931,41.7485,14.5130021309
 12/16  13:00:00,41.829352962,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.644645813,67.3807778653,41.7485,14.5153679479
 12/16  14:00:00,34.3062492248,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.389191931,70.652319128,33.3988,13.3380728025
 12/16  15:00:00,34.3032827673,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.724302832,74.5114651808,25.0491,12.163737651
 12/16  16:00:00,34.2893345779,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.326478073,75.3461636673,33.3988,11.5815144061
 12/16  17:00:00,43.8395395896,3.96675873322,0.00768627758446,0.0,9.17985065927,26.9147,136.403292928,75.8913943871,50.0982,10.4136985408
 12/16  18:00:00,45.9602892379,3.96675873322,0.0,0.0,9.17985065927,26.9147,140.387689756,78.7051550654,50.0982,11.5843346904
 12/16  19:00:00,45.9673855607,3.96675873322,0.0016931678426,0.0,9.17985065927,26.9147,137.676797949,71.3020394401,50.0982,16.2765585084
 12/16  20:00:00,38.6110183837,3.96675873322,0.0,0.0,9.17985065927,19.4245,119.157554091,69.7751924569,33.3988,15.9835616341
 12/16  21:00:00,38.5911876843,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.96594553,74.7634126766,33.3988,14.8037328533
 12/16  22:00:00,38.5189297154,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.33616903,77.5965993253,25.0491,15.6904697048
 12/16  23:00:00,38.4088558985,3.96675873322,0.0,0.0,9.17985065927,19.4245,109.765116349,80.9056725718,16.6994,12.160043777
 12/16  24:00:00,39.2158707116,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.72414398,86.7068445359,8.3497,8.66759944447
 12/17  01:00:00,22.4544195917,3.96675873322,0.0,0.0,4.58992532963,8.1892,111.191917663,100.346016167,3.33988,7.50602149605
 12/17  02:00:00,14.6488021241,0.0,0.0,0.0,1.52997510988,7.4902,3.93192928961,0.0,3.33988,0.59204928961
 12/17  03:00:00,14.6706230137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  04:00:00,14.6824504384,0.0,0.0,0.0,1.52997510988,7.4902,3.93193522926,0.0,3.33988,0.592055229257
 12/17  05:00:00,14.8324381978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  06:00:00,22.5676361877,3.96675873322,0.00872467638582,0.0,4.58992532963,8.1892,119.683825891,111.314125891,8.3497,0.02
 12/17  07:00:00,38.5240828134,3.96675873322,0.0114855309234,0.0,9.17985065927,19.4245,128.332142811,107.017634502,16.6994,4.61510830904
 12/17  08:00:00,42.8090732963,3.96675873322,0.00602279458638,0.0,9.17985065927,26.9147,123.073952058,93.4096791877,25.0491,4.61517287072
 12/17  09:00:00,41.7626462314,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.982156578,85.9686150948,33.3988,4.61474148327
 12/17  10:00:00,34.2752127683,3.96675873322,0.0,0.0,9.17985065927,19.4245,116.754650882,87.0907263457,25.0491,4.61482453598
 12/17  11:00:00,41.7742086813,3.96675873322,0.00384602881425,0.0,9.17985065927,26.9147,134.556528823,77.7127660492,41.7485,15.0952627742
 12/17  12:00:00,42.5504356434,3.96675873322,0.0,0.0,9.17985065927,26.9147,122.952884406,66.6899495927,41.7485,14.5144348132
 12/17  13:00:00,41.8392262689,3.96675873322,0.0,0.0,9.17985065927,26.9147,111.047815709,57.7152096867,41.7485,11.5841060219
 12/17  14:00:00,34.315609575,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.717308667,58.1563019074,33.3988,12.1622067593
 12/17  15:00:00,34.3181695494,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.8176203267,63.0985378569,25.0491,8.66998246977
 12/17  16:00:00,34.3085832133,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.762901776,66.1185174063,33.3988,9.24558436963
 12/17  17:00:00,43.8550832851,3.96675873322,0.00614396505757,0.0,9.17985065927,26.9147,122.965451144,64.1981664044,50.0982,8.66908473953
 12/17  18:00:00,45.9782897477,3.96675873322,0.0,0.0,9.17985065927,26.9147,124.025794676,62.3431275552,50.0982,11.5844671204
 12/17  19:00:00,45.9838489669,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.347395483,58.1520522395,50.0982,15.0971432439
 12/17  20:00:00,38.6298181617,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.464659466,57.5507365021,33.3988,14.515122964
 12/17  21:00:00,38.6129785154,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.446521835,56.4619137019,33.3988,11.5858081331
 12/17  22:00:00,38.5478056939,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.244968781,61.0987021985,25.0491,15.0971665822
 12/17  23:00:00,38.4376336322,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.5714581833,64.2892032289,16.6994,11.5828549544
 12/17  24:00:00,39.2321817303,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.9867380106,68.2913235523,8.3497,6.34571445825
 12/18  01:00:00,22.476633272,3.96675873322,0.0,0.0,4.58992532963,8.1892,86.8130309287,77.7032931393,3.33988,5.76985778946
 12/18  02:00:00,14.679076122,0.0,0.0,0.0,1.52997510988,7.4902,3.93196561058,0.0,3.33988,0.592085610579
 12/18  03:00:00,14.7057518642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  04:00:00,14.7196809226,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8717641093,0.0,0.0,0.0,1.52997510988,7.4902,3.93197149248,0.0,3.33988,0.592091492475
 12/18  06:00:00,22.6024864691,3.96675873322,0.0,0.0,4.58992532963,8.1892,84.6547440096,76.2850440096,8.3497,0.02
 12/18  07:00:00,38.5774097523,3.96675873322,0.0163414856039,0.0,9.17985065927,19.4245,90.4655806721,69.1511305446,16.6994,4.61505012759
 12/18  08:00:00,42.8761739177,3.96675873322,0.0209016801462,0.0,9.17985065927,26.9147,104.385182192,61.2928138831,25.0491,18.043268309
 12/18  09:00:00,41.8009437261,3.96675873322,0.00396134600045,0.0,9.17985065927,26.9147,114.768058506,65.6784690646,33.3988,15.6907894411
 12/18  10:00:00,34.3028523249,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.618254426,69.2315944635,25.0491,13.3375599623
 12/18  11:00:00,41.7940832221,3.96675873322,0.00988655675606,0.0,9.17985065927,26.9147,128.324036934,74.4132486626,41.7485,12.1622882714
 12/18  12:00:00,42.5524000371,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.536533723,66.4524085033,41.7485,13.3356252196
 12/18  13:00:00,41.838598424,3.96675873322,0.0,0.0,9.17985065927,26.9147,110.600219523,57.2676251078,41.7485,11.5840944147
 12/18  14:00:00,34.3175639531,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.281250778,59.4687249044,33.3988,10.4137258734
 12/18  15:00:00,34.3221828614,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.0043879441,63.7102244956,25.0491,9.24506344843
 12/18  16:00:00,34.3145687246,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.814896032,65.7455933776,33.3988,8.67050265476
 12/18  17:00:00,43.8646634691,3.96675873322,0.00762850526358,0.0,9.17985065927,26.9147,121.993023485,62.6500802275,50.0982,9.24474325743
 12/18  18:00:00,45.9859474161,3.96675873322,0.0035838755552,0.0,9.17985065927,26.9147,120.504514169,58.8247926803,50.0982,11.5815214888
 12/18  19:00:00,45.9905905408,3.96675873322,0.00423951356066,0.0,9.17985065927,26.9147,119.487639832,53.1129811367,50.0982,16.2764586956
 12/18  20:00:00,38.6238741553,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.149690929,57.2881228005,33.3988,17.4627681283
 12/18  21:00:00,38.6014952748,3.96675873322,0.0,0.0,9.17985065927,19.4245,106.931265827,59.0154526925,33.3988,14.5170131349
 12/18  22:00:00,38.5280696757,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.381788778,67.050124191,25.0491,16.2825645869
 12/18  23:00:00,38.4165688069,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.573795227,71.5357940372,16.6994,13.33860119
 12/18  24:00:00,39.223073732,3.96675873322,0.0,0.0,9.17985065927,19.4245,90.9229451377,75.0671476282,8.3497,7.50609750955
 12/19  01:00:00,22.4609865943,3.96675873322,0.0,0.0,4.58992532963,8.1892,92.6193965259,82.9336515943,3.33988,6.34586493162
 12/19  02:00:00,14.6600778598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.6850010956,0.0,0.0,0.0,1.52997510988,7.4902,3.93197460912,0.0,3.33988,0.592094609121
 12/19  04:00:00,14.6980954095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  05:00:00,15.3617000432,0.0,0.0,0.0,1.52997510988,7.4902,3.93192876273,0.0,3.33988,0.592048762726
 12/19  06:00:00,23.0846777784,3.96675873322,0.0,0.0,4.58992532963,8.1892,97.3308635056,88.9611635056,8.3497,0.02
 12/19  07:00:00,38.76137088,3.96675873322,0.0125788926588,0.0,9.17985065927,19.4245,105.975271161,84.6620416465,16.6994,4.61382951452
 12/19  08:00:00,42.830608534,3.96675873322,0.0165559597105,0.0,9.17985065927,26.9147,118.814264049,76.3030052055,25.0491,17.4621588437
 12/19  09:00:00,41.7760880397,3.96675873322,0.00354298969391,0.0,9.17985065927,26.9147,125.174720971,75.4948496175,33.3988,16.2810713532
 12/19  10:00:00,34.286829085,3.96675873322,0.0,0.0,9.17985065927,19.4245,116.07196084,77.6852595448,25.0491,13.3376012948
 12/19  11:00:00,41.7769551041,3.96675873322,0.00369742449529,0.0,9.17985065927,26.9147,132.766961813,78.8557558682,41.7485,12.1627059449
 12/19  12:00:00,42.5493776842,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.153579453,66.06778558,41.7485,13.337293873
 12/19  13:00:00,41.8307515235,3.96675873322,0.0,0.0,9.17985065927,26.9147,109.10186882,55.7694676818,41.7485,11.5839011377
 12/19  14:00:00,34.3048731529,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.830121407,57.0188317942,33.3988,10.4124896132
 12/19  15:00:00,34.3044309346,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.2309498954,61.9362231853,25.0491,9.24562671008
 12/19  16:00:00,34.2881556079,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.140174414,68.0718867986,33.3988,8.66948761518
 12/19  17:00:00,43.8333498097,3.96675873322,0.00533305973621,0.0,9.17985065927,26.9147,130.027783298,70.6842632777,50.0982,9.24532002026
 12/19  18:00:00,45.9574188693,3.96675873322,0.0,0.0,9.17985065927,26.9147,130.95816445,69.2748983031,50.0982,11.5850661473
 12/19  19:00:00,45.9626399452,3.96675873322,0.00157085302392,0.0,9.17985065927,26.9147,131.609184758,65.2345225253,50.0982,16.2764622326
 12/19  20:00:00,38.4606283057,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.305175463,70.4450451987,33.3988,17.4613302641
 12/19  21:00:00,38.450239191,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.654793971,75.1596417045,33.3988,15.0963522665
 12/19  22:00:00,38.4104444358,3.96675873322,0.0,0.0,9.17985065927,19.4245,126.353838374,85.0307360025,25.0491,16.2740023711
 12/19  23:00:00,38.4020970332,3.96675873322,0.0,0.0,9.17985065927,19.4245,121.177550403,91.1403296744,16.6994,13.3378207283
 12/19  24:00:00,39.2108658384,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.667932152,99.8127451491,8.3497,7.50548700324
 12/20  01:00:00,22.4501653278,3.96675873322,0.0,0.0,4.58992532963,8.1892,119.68752593,110.577523416,3.33988,5.77012251403
 12/20  02:00:00,14.6394081625,0.0,0.0,0.0,1.52997510988,7.4902,3.93193826629,0.0,3.33988,0.592058266291
 12/20  03:00:00,14.660130293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.6724436723,0.0,0.0,0.0,1.52997510988,7.4902,3.93194419164,0.0,3.33988,0.592064191638
 12/20  05:00:00,14.822746729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  06:00:00,22.5604872945,3.96675873322,0.0050743631761,0.0,4.58992532963,8.1892,126.721158474,118.351458474,8.3497,0.02
 12/20  07:00:00,38.5221240472,3.96675873322,0.0112923566011,0.0,9.17985065927,19.4245,131.083845427,109.769060749,16.6994,4.61538467846
 12/20  08:00:00,42.8165389795,3.96675873322,0.0133873632632,0.0,9.17985065927,26.9147,141.084607809,97.9881767427,25.0491,18.0473310658
 12/20  09:00:00,41.7642174999,3.96675873322,0.0,0.0,9.17985065927,26.9147,142.428078943,92.7508296796,33.3988,16.2784492634
 12/20  10:00:00,34.2801043198,3.96675873322,0.0,0.0,9.17985065927,19.4245,125.418161744,87.0295765769,25.0491,13.3394851673
 12/20  11:00:00,41.7719978025,3.96675873322,0.00464060346401,0.0,9.17985065927,26.9147,135.76250119,82.4290136848,41.7485,11.5849875052
 12/20  12:00:00,42.5421537451,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.183596624,68.0961654721,41.7485,13.3389311517
 12/20  13:00:00,41.8265274972,3.96675873322,0.0,0.0,9.17985065927,26.9147,108.919443551,55.0074159934,41.7485,12.1635275578
 12/20  14:00:00,34.3113189576,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.023642405,53.2095512099,33.3988,10.4152911951
 12/20  15:00:00,34.3169113589,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.8048088668,56.0882445363,25.0491,8.6674643305
 12/20  16:00:00,34.3072184022,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.551305211,59.9057430081,33.3988,9.24676220321
 12/20  17:00:00,43.8488901044,3.96675873322,0.00386588541555,0.0,9.17985065927,26.9147,121.01736539,61.6746351998,50.0982,9.24453018996
 12/20  18:00:00,45.9687869332,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.647625275,59.9644671942,50.0982,11.5849580811
 12/20  19:00:00,45.9745526772,3.96675873322,0.00177136927323,0.0,9.17985065927,26.9147,120.827510343,54.451426366,50.0982,16.2778839775
 12/20  20:00:00,38.6181314207,3.96675873322,0.0,0.0,9.17985065927,19.4245,105.518436733,54.6566405346,33.3988,17.4629961982
 12/20  21:00:00,38.6083188936,3.96675873322,0.0,0.0,9.17985065927,19.4245,99.6248996311,51.1298026646,33.3988,15.0962969665
 12/20  22:00:00,38.541631424,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.2770426842,55.9508396308,25.0491,16.2771030534
 12/20  23:00:00,38.431387418,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.5890470555,59.5515214741,16.6994,13.3381255814
 12/20  24:00:00,39.2249842365,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.826135747,65.9702644722,8.3497,7.50617127484
 12/21  01:00:00,22.470110446,3.96675873322,0.0,0.0,4.58992532963,8.1892,85.229943054,75.5451985893,3.33988,6.34486446465
 12/21  02:00:00,14.6725815698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.7006122329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.7144257401,0.0,0.0,0.0,1.52997510988,7.4902,3.93193777127,0.0,3.33988,0.592057771274
 12/21  05:00:00,14.8663479088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.5923555476,3.96675873322,0.0,0.0,4.58992532963,8.1892,84.3836503098,75.4418866142,8.3497,0.592063695642
 12/21  07:00:00,38.5629105773,3.96675873322,0.014527023381,0.0,9.17985065927,19.4245,90.4598479335,69.1468913194,16.6994,4.61355661415
 12/21  08:00:00,42.8706009266,3.96675873322,0.0175713715071,0.0,9.17985065927,26.9147,99.4408791195,56.9267093959,25.0491,17.4650697236
 12/21  09:00:00,41.8369695458,3.96675873322,0.00122803701831,0.0,9.17985065927,26.9147,96.1926631972,46.5154160342,33.3988,16.278447163
 12/21  10:00:00,34.3735321127,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.2943569774,37.9061236333,25.0491,13.3391333441
 12/21  11:00:00,41.8843937286,3.96675873322,0.00363036985936,0.0,9.17985065927,26.9147,86.8264815372,32.9146278463,41.7485,12.1633536909
 12/21  12:00:00,42.6242169794,3.96675873322,0.0,0.0,9.17985065927,26.9147,74.8727943354,19.784449188,41.7485,13.3398451474
 12/21  13:00:00,41.956628592,3.96675873322,0.0,0.0,9.17985065927,26.9147,65.980682574,12.0688501744,41.7485,12.1633323996
 12/21  14:00:00,34.4489991574,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.9560569448,10.143900267,33.3988,10.4133566777
 12/21  15:00:00,34.46690683,3.96675873322,0.0,0.0,9.17985065927,19.4245,45.1405575539,11.4219047916,25.0491,8.6695527623
 12/21  16:00:00,34.4544920277,3.96675873322,0.0,0.0,9.17985065927,19.4245,59.7791095137,17.1338345493,33.3988,9.24647496438
 12/21  17:00:00,43.9786884917,3.96675873322,0.00838104811054,0.0,9.17985065927,26.9147,82.6411452816,23.8739993422,50.0982,8.66894593932
 12/21  18:00:00,46.0768454665,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.8300914993,27.5682359262,50.0982,12.1636555731
 12/21  19:00:00,46.0787987424,3.96675873322,0.00243890399393,0.0,9.17985065927,26.9147,90.0500887946,23.6715008228,50.0982,16.2803879718
 12/21  20:00:00,38.7133560037,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.8700090153,28.0082123185,33.3988,17.4629966968
 12/21  21:00:00,38.6901691624,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.3152387036,29.8194580876,33.3988,15.0969806161
 12/21  22:00:00,38.6070810484,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.1760522839,40.8496220808,25.0491,16.2773302031
 12/21  23:00:00,38.5002218941,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.7073761672,42.6707748153,16.6994,13.3372013519
 12/21  24:00:00,39.2804900015,3.96675873322,0.0,0.0,9.17985065927,19.4245,60.9757550209,45.1202172852,8.3497,7.50583773576
 12/22  01:00:00,22.5511292453,3.96675873322,0.0,0.0,4.58992532963,8.1892,61.8811042529,52.195204966,3.33988,6.34601928685
 12/22  02:00:00,14.76083104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.7825069702,0.0,0.0,0.0,1.52997510988,7.4902,3.93193409524,0.0,3.33988,0.592054095239
 12/22  04:00:00,14.7955012529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.4513176273,0.0,0.0,0.0,1.52997510988,7.4902,3.93194002723,0.0,3.33988,0.592060027229
 12/22  06:00:00,23.1654968509,3.96675873322,0.00362891345905,0.0,4.58992532963,8.1892,71.536767135,63.167067135,8.3497,0.02
 12/22  07:00:00,38.8284017249,3.96675873322,0.0116442886834,0.0,9.17985065927,19.4245,83.3308269105,62.0172960075,16.6994,4.61413090297
 12/22  08:00:00,42.9105286627,3.96675873322,0.0230816392929,0.0,9.17985065927,26.9147,93.1524863392,50.0566214415,25.0491,18.0467648977
 12/22  09:00:00,41.8518346481,3.96675873322,0.00479059946518,0.0,9.17985065927,26.9147,97.8098821001,48.1352383706,33.3988,16.2758437295
 12/22  10:00:00,34.3733639575,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.0604290969,45.6725484579,25.0491,13.338780639
 12/22  11:00:00,41.8732908633,3.96675873322,0.0131111288102,0.0,9.17985065927,26.9147,101.754625562,48.4202982872,41.7485,11.5858272752
 12/22  12:00:00,42.6026926135,3.96675873322,0.0,0.0,9.17985065927,26.9147,95.6795636838,40.5922825467,41.7485,13.3387811371
 12/22  13:00:00,41.9202754476,3.96675873322,0.0,0.0,9.17985065927,26.9147,85.925371577,32.01422721,41.7485,12.162644367
 12/22  14:00:00,34.3910135237,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.055064226,38.2424361396,33.3988,10.4138280864
 12/22  15:00:00,34.3803926091,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.258971913,47.9629005366,25.0491,9.24697137643
 12/22  16:00:00,34.3579383829,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.2438948899,55.177580333,33.3988,8.66751455691
 12/22  17:00:00,43.9051828826,3.96675873322,0.0147894063484,0.0,9.17985065927,26.9147,114.483252338,55.1363269072,50.0982,9.24872543049
 12/22  18:00:00,46.0123686675,3.96675873322,0.0,0.0,9.17985065927,26.9147,114.021575994,51.7591758294,50.0982,12.1642001648
 12/22  19:00:00,46.0213595386,3.96675873322,0.00474371589866,0.0,9.17985065927,26.9147,112.076570905,45.7027189769,50.0982,16.2756519281
 12/22  20:00:00,38.5194360729,3.96675873322,0.0,0.0,9.17985065927,19.4245,97.9731230907,47.1095001695,33.3988,17.4648229211
 12/22  21:00:00,38.5106044384,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.394529096,46.8997680705,33.3988,15.0959610254
 12/22  22:00:00,38.4684098441,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.6824027528,53.354876543,25.0491,16.2784262098
 12/22  23:00:00,38.4603691257,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.8953100599,56.8583899991,16.6994,13.3375200608
 12/22  24:00:00,39.2502146668,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.8527019257,61.9968221827,8.3497,7.50617974303
 12/23  01:00:00,22.4963591713,3.96675873322,0.0,0.0,4.58992532963,8.1892,80.4641670729,70.7791210739,3.33988,6.34516599896
 12/23  02:00:00,14.6902522424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.7072064714,0.0,0.0,0.0,1.52997510988,7.4902,3.93197008435,0.0,3.33988,0.592090084355
 12/23  04:00:00,14.7168605972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8630493331,0.0,0.0,0.0,1.52997510988,7.4902,3.93197595916,0.0,3.33988,0.592095959158
 12/23  06:00:00,22.5833168364,3.96675873322,0.0,0.0,4.58992532963,8.1892,91.5323152208,83.1626152208,8.3497,0.02
 12/23  07:00:00,38.5480172856,3.96675873322,0.0145239880468,0.0,9.17985065927,19.4245,99.7461534391,78.4322668997,16.6994,4.61448653941
 12/23  08:00:00,42.8362373856,3.96675873322,0.0124250282104,0.0,9.17985065927,26.9147,96.5365118659,66.8727781536,25.0491,4.6146337123
 12/23  09:00:00,41.7812981199,3.96675873322,0.00337515376349,0.0,9.17985065927,26.9147,103.960906139,65.947170454,33.3988,4.6149356849
 12/23  10:00:00,34.3046859289,3.96675873322,0.005401857084,0.0,9.17985065927,19.4245,107.713829609,67.5694270104,25.0491,15.0953025989
 12/23  11:00:00,41.8025759711,3.96675873322,0.0107835926644,0.0,9.17985065927,26.9147,124.258374392,69.1723651873,41.7485,13.3375092051
 12/23  12:00:00,42.5551438856,3.96675873322,0.0,0.0,9.17985065927,26.9147,122.075450862,65.2298500679,41.7485,15.0971007942
 12/23  13:00:00,41.8368151886,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.40559766,63.1412225745,41.7485,14.5158750859
 12/23  14:00:00,34.3148932718,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.818174582,63.5006572881,33.3988,13.9187172936
 12/23  15:00:00,34.31752597,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.698928579,65.0663028272,25.0491,11.5835257514
 12/23  16:00:00,34.3001515961,3.96675873322,0.0,0.0,9.17985065927,19.4245,113.747469895,68.1842684016,33.3988,12.1644014938
 12/23  17:00:00,43.8432324283,3.96675873322,0.00876076011456,0.0,9.17985065927,26.9147,130.782436756,70.2699600828,50.0982,10.4142766736
 12/23  18:00:00,45.9613869413,3.96675873322,0.0,0.0,9.17985065927,26.9147,134.707685286,72.4460040635,50.0982,12.1634812227
 12/23  19:00:00,45.9695563135,3.96675873322,0.0037805545798,0.0,9.17985065927,26.9147,131.00392095,64.6291238108,50.0982,16.2765971397
 12/23  20:00:00,38.6123353408,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.878774833,63.2006001163,33.3988,16.2793747165
 12/23  21:00:00,38.5937771798,3.96675873322,0.0,0.0,9.17985065927,19.4245,118.040546706,69.5431945676,33.3988,15.0985521386
 12/23  22:00:00,38.521536681,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.857426963,71.5330065541,25.0491,16.275320409
 12/23  23:00:00,38.4118223681,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.708122165,75.4233057347,16.6994,11.58541643
 12/23  24:00:00,39.2194070918,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.4181252374,80.8197635172,8.3497,9.24866172021
 12/24  01:00:00,22.4572393049,3.96675873322,0.0,0.0,4.58992532963,8.1892,102.842533842,91.9962494263,3.33988,7.50640441551
 12/24  02:00:00,14.654559553,0.0,0.0,0.0,1.52997510988,7.4902,3.93195310321,0.0,3.33988,0.592073103208
 12/24  03:00:00,14.6777259409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  04:00:00,14.6894860109,0.0,0.0,0.0,1.52997510988,7.4902,3.93195900496,0.0,3.33988,0.592079004959
 12/24  05:00:00,14.8388474058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.5677895329,3.96675873322,0.00547244613842,0.0,4.58992532963,8.1892,115.956196661,107.586496661,8.3497,0.02
 12/24  07:00:00,38.5221299058,3.96675873322,0.00771048670544,0.0,9.17985065927,19.4245,127.763571872,105.876274399,16.6994,5.18789747287
 12/24  08:00:00,42.8125343294,3.96675873322,0.00976894728662,0.0,9.17985065927,26.9147,124.650194341,94.9885660671,25.0491,4.61252827367
 12/24  09:00:00,41.7598879725,3.96675873322,0.0,0.0,9.17985065927,26.9147,129.496472514,91.4833014239,33.3988,4.61437109011
 12/24  10:00:00,34.2720710049,3.96675873322,0.0,0.0,9.17985065927,19.4245,123.955130575,94.290803636,25.0491,4.61522693948
 12/24  11:00:00,41.7703345349,3.96675873322,0.00358720943284,0.0,9.17985065927,26.9147,144.621777281,87.7746993989,41.7485,15.0985778825
 12/24  12:00:00,42.5442443242,3.96675873322,0.0,0.0,9.17985065927,26.9147,134.800741757,78.5345895185,41.7485,14.517652239
 12/24  13:00:00,41.8233145591,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.550627527,69.6378555899,41.7485,12.1642719371
 12/24  14:00:00,34.2978930394,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.623234416,67.0608784571,33.3988,12.163555959
 12/24  15:00:00,34.2987747471,3.96675873322,0.0,0.0,9.17985065927,19.4245,101.390086817,67.6718701434,25.0491,8.66911667392
 12/24  16:00:00,34.2874189574,3.96675873322,0.0,0.0,9.17985065927,19.4245,111.728836955,69.0829510079,33.3988,9.24708594754
 12/24  17:00:00,43.8351775807,3.96675873322,0.00377733739253,0.0,9.17985065927,26.9147,131.594864589,72.2507734634,50.0982,9.24589112531
 12/24  18:00:00,45.9607718699,3.96675873322,0.0,0.0,9.17985065927,26.9147,138.038242856,76.354466054,50.0982,11.5855768022
 12/24  19:00:00,45.9638396442,3.96675873322,0.0,0.0,9.17985065927,26.9147,137.695686105,72.5002163879,50.0982,15.0972697175
 12/24  20:00:00,38.6052087523,3.96675873322,0.0,0.0,9.17985065927,19.4245,122.454230774,73.9572592003,33.3988,15.098171574
 12/24  21:00:00,38.58555731,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.293883214,74.7299202659,33.3988,12.1651629481
 12/24  22:00:00,38.5140992298,3.96675873322,0.0,0.0,9.17985065927,19.4245,126.345114634,86.7796437186,25.0491,14.5163709159
 12/24  23:00:00,38.404295524,3.96675873322,0.0,0.0,9.17985065927,19.4245,120.38278906,91.5191038073,16.6994,12.1642852529
 12/24  24:00:00,39.210685474,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.235702031,92.5405068102,8.3497,6.34549522084
 12/25  01:00:00,22.4517381244,3.96675873322,0.0,0.0,4.58992532963,8.1892,110.778679211,99.9319960635,3.33988,7.50680314773
 12/25  02:00:00,14.6475786479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.668798181,0.0,0.0,0.0,1.52997510988,7.4902,3.93195374973,0.0,3.33988,0.592073749731
 12/25  04:00:00,14.6812755731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.831460526,0.0,0.0,0.0,1.52997510988,7.4902,3.93195965045,0.0,3.33988,0.592079650454
 12/25  06:00:00,22.568299379,3.96675873322,0.00977190121831,0.0,4.58992532963,8.1892,119.240896531,110.871196531,8.3497,0.02
