Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  07:00:00,38.5242978773,3.96675873322,0.0115483122626,0.0,9.17985065927,19.4245,127.516968051,106.203081252,16.6994,4.61448679862
 12/25  08:00:00,42.8104915139,3.96675873322,0.00622101843761,0.0,9.17985065927,26.9147,120.450084701,90.7863737778,25.0491,4.6146109227
 12/25  09:00:00,41.7662998016,3.96675873322,0.0,0.0,9.17985065927,26.9147,119.657611372,81.6438951364,33.3988,4.61491623585
 12/25  10:00:00,34.281302979,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.201568506,78.5369558857,25.0491,4.61551262014
 12/25  11:00:00,41.7889354176,3.96675873322,0.0032694101926,0.0,9.17985065927,26.9147,123.208356419,66.3615726218,41.7485,15.0982837973
 12/25  12:00:00,42.5655001934,3.96675873322,0.0,0.0,9.17985065927,26.9147,112.178122102,55.3315924506,41.7485,15.0980296512
 12/25  13:00:00,41.8678262643,3.96675873322,0.0,0.0,9.17985065927,26.9147,98.7977649427,44.8847062256,41.7485,12.1645587171
 12/25  14:00:00,34.3476733646,3.96675873322,0.0,0.0,9.17985065927,19.4245,89.2027257815,44.2170389065,33.3988,11.586886875
 12/25  15:00:00,34.3492637603,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.8513151257,46.5531711492,25.0491,9.24904397656
 12/25  16:00:00,34.3373400664,3.96675873322,0.0,0.0,9.17985065927,19.4245,92.1892754499,49.5433635909,33.3988,9.24711185899
 12/25  17:00:00,43.8656369998,3.96675873322,0.00388053369865,0.0,9.17985065927,26.9147,117.079775044,57.7344257704,50.0982,9.24714927337
 12/25  18:00:00,45.9827142042,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.651928696,59.967796515,50.0982,11.585932181
 12/25  19:00:00,45.9827265851,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.812986312,56.6160988036,50.0982,15.0986875084
 12/25  20:00:00,38.6169006564,3.96675873322,0.0,0.0,9.17985065927,19.4245,108.468785969,59.9713045295,33.3988,15.0986814399
 12/25  21:00:00,38.5931453999,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.862317427,62.2975548331,33.3988,12.1659625943
 12/25  22:00:00,38.5204575318,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.39528896,70.8305017998,25.0491,14.5156871604
 12/25  23:00:00,38.4115006504,3.96675873322,0.0,0.0,9.17985065927,19.4245,100.224985585,71.3620139584,16.6994,12.1635716263
 12/25  24:00:00,39.2272893384,3.96675873322,0.0,0.0,9.17985065927,19.4245,80.3474436208,65.6508983429,8.3497,6.3468452779
 12/26  01:00:00,22.4730612213,3.96675873322,0.0,0.0,4.58992532963,8.1892,82.7901365902,73.6792276643,3.33988,5.77102892597
 12/26  02:00:00,14.6597026666,0.0,0.0,0.0,1.52997510988,7.4902,3.93197090978,0.0,3.33988,0.592090909783
 12/26  03:00:00,14.6823467035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.6954437098,0.0,0.0,0.0,1.52997510988,7.4902,3.93196649411,0.0,3.33988,0.592086494114
 12/26  05:00:00,15.3601804638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.0867662577,3.96675873322,0.0,0.0,4.58992532963,8.1892,98.6862430819,89.7444507091,8.3497,0.592092372844
 12/26  07:00:00,38.7680157675,3.96675873322,0.0135800880731,0.0,9.17985065927,19.4245,104.378165975,83.0650688557,16.6994,4.6136971193
 12/26  08:00:00,42.8395100574,3.96675873322,0.0166093986801,0.0,9.17985065927,26.9147,113.693491745,70.5959182886,25.0491,18.0484734559
 12/26  09:00:00,41.7922351255,3.96675873322,0.0,0.0,9.17985065927,26.9147,113.646411512,63.9653003038,33.3988,16.2823112084
 12/26  10:00:00,34.3238885117,3.96675873322,0.0,0.0,9.17985065927,19.4245,96.3789644643,57.9884263706,25.0491,13.3414380937
 12/26  11:00:00,41.8348561615,3.96675873322,0.00186073427413,0.0,9.17985065927,26.9147,105.488855565,51.5768594991,41.7485,12.1634960662
 12/26  12:00:00,42.5912947796,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.8690216253,37.7800341829,41.7485,13.3404874423
 12/26  13:00:00,41.9178236312,3.96675873322,0.0,0.0,9.17985065927,26.9147,76.8255239253,22.9127208398,41.7485,12.1643030854
 12/26  14:00:00,34.4024218379,3.96675873322,0.0,0.0,9.17985065927,19.4245,66.4021809774,22.5880789844,33.3988,10.415301993
 12/26  15:00:00,34.4054746484,3.96675873322,0.0,0.0,9.17985065927,19.4245,61.406266233,27.1085052351,25.0491,9.24866099785
 12/26  16:00:00,34.3864169878,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.9611806393,35.3149414857,33.3988,9.24743915366
 12/26  17:00:00,43.9160953105,3.96675873322,0.00491824043353,0.0,9.17985065927,26.9147,101.846409737,42.5030147952,50.0982,9.2451949414
 12/26  18:00:00,46.0321336211,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.102944158,41.4184624097,50.0982,11.5862817479
 12/26  19:00:00,46.0452449434,3.96675873322,0.00470486387536,0.0,9.17985065927,26.9147,100.533873878,33.5761400639,50.0982,16.859533814
 12/26  20:00:00,38.5435427955,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.6424094702,34.1940203565,33.3988,18.0495891137
 12/26  21:00:00,38.5295364201,3.96675873322,0.0,0.0,9.17985065927,19.4245,83.8095974046,35.892577137,33.3988,14.5182202676
 12/26  22:00:00,38.4803973767,3.96675873322,0.0,0.0,9.17985065927,19.4245,86.8809304496,44.9669168002,25.0491,16.8649136494
 12/26  23:00:00,38.4718194563,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.9760313851,47.9353098848,16.6994,13.3413215003
 12/26  24:00:00,39.2512748017,3.96675873322,0.0,0.0,9.17985065927,19.4245,68.0301314716,52.1746515424,8.3497,7.50577992913
 12/27  01:00:00,22.5092314399,3.96675873322,0.0,0.0,4.58992532963,8.1892,70.6029333321,60.9164946679,3.33988,6.34655866423
 12/27  02:00:00,14.7200544989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.751665152,0.0,0.0,0.0,1.52997510988,7.4902,3.93192598243,0.0,3.33988,0.592045982433
 12/27  04:00:00,14.7659515622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.918407711,0.0,0.0,0.0,1.52997510988,7.4902,3.93193192735,0.0,3.33988,0.592051927352
 12/27  06:00:00,22.6412027888,3.96675873322,0.0,0.0,4.58992532963,8.1892,66.1937910092,57.8240910092,8.3497,0.02
 12/27  07:00:00,38.6072165744,3.96675873322,0.0157830055514,0.0,9.17985065927,19.4245,74.6379817346,53.3237740633,16.6994,4.61480767132
 12/27  08:00:00,43.9656645344,3.96675873322,0.0165024411925,0.0,9.17985065927,26.9147,86.5360459167,43.4373235624,25.0491,18.0496223543
 12/27  09:00:00,41.853444146,3.96675873322,0.0,0.0,9.17985065927,26.9147,90.957463114,41.2760583544,33.3988,16.2826047596
 12/27  10:00:00,34.3797664478,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.6645030062,37.6945984293,25.0491,13.9208045769
 12/27  11:00:00,41.898294979,3.96675873322,0.00281904936778,0.0,9.17985065927,26.9147,84.7505898753,30.8373465496,41.7485,12.1647433257
 12/27  12:00:00,42.651090089,3.96675873322,0.0,0.0,9.17985065927,26.9147,70.3563035441,15.2670674238,41.7485,13.3407361203
 12/27  13:00:00,42.0081394222,3.96675873322,0.0,0.0,9.17985065927,26.9147,56.0309103838,2.11754526469,41.7485,12.1648651191
 12/27  14:00:00,34.4973894276,3.96675873322,0.0,0.0,9.17985065927,19.4245,44.6853436231,0.871822461675,33.3988,10.4147211614
 12/27  15:00:00,34.5115454697,3.96675873322,0.0,0.0,9.17985065927,19.4245,38.0048753614,3.70867728458,25.0491,9.2470980768
 12/27  16:00:00,34.4943492325,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.9136401782,10.2685087288,33.3988,9.24633144937
 12/27  17:00:00,44.0384361614,3.96675873322,0.00729724229806,0.0,9.17985065927,26.9147,69.7323167419,10.9650433639,50.0982,8.66907337798
 12/27  18:00:00,46.1607527645,3.96675873322,0.0,0.0,9.17985065927,26.9147,69.8302228003,7.5661407109,50.0982,12.1658820894
 12/27  19:00:00,46.175825952,3.96675873322,0.00716217937651,0.0,9.17985065927,26.9147,67.604202045,0.641206921378,50.0982,16.8647951236
 12/27  20:00:00,38.8239424716,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.6427590094,2.77488305718,33.3988,17.4690759523
 12/27  21:00:00,38.8032250893,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.1181899709,3.61822373151,33.3988,15.1011662393
 12/27  22:00:00,38.718052556,3.96675873322,0.0,0.0,9.17985065927,19.4245,53.6873663077,11.7729613796,25.0491,16.8653049281
 12/27  23:00:00,38.5991028858,3.96675873322,0.0,0.0,9.17985065927,19.4245,46.3702899372,16.3313519267,16.6994,13.3395380105
 12/27  24:00:00,39.3358124387,3.96675873322,0.0,0.0,9.17985065927,19.4245,40.1904905811,24.3342725204,8.3497,7.50651806072
 12/28  01:00:00,22.6163215808,3.96675873322,0.0,0.0,4.58992532963,8.1892,44.2275791752,34.5416848199,3.33988,6.34601435526
 12/28  02:00:00,14.8177814086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.839912454,0.0,0.0,0.0,1.52997510988,7.4902,3.93193841124,0.0,3.33988,0.592058411243
 12/28  04:00:00,14.8480168822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.9926219901,0.0,0.0,0.0,1.52997510988,7.4902,3.93194433636,0.0,3.33988,0.59206433636
 12/28  06:00:00,22.7071073199,3.96675873322,0.0,0.0,4.58992532963,8.1892,53.4338255797,45.0641255797,8.3497,0.02
 12/28  07:00:00,38.6697507848,3.96675873322,0.0211014533689,0.0,9.17985065927,19.4245,64.1933118149,42.8788412582,16.6994,4.61507055674
 12/28  08:00:00,44.0245307737,3.96675873322,0.0216707320059,0.0,9.17985065927,26.9147,76.7898121982,33.6896612657,25.0491,18.0510509325
 12/28  09:00:00,41.9097389365,3.96675873322,0.0,0.0,9.17985065927,26.9147,80.1067522513,29.8430086486,33.3988,16.8649436028
 12/28  10:00:00,34.4349116578,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.072398957,26.6817033216,25.0491,13.3415956355
 12/28  11:00:00,41.9345520515,3.96675873322,0.0046741281212,0.0,9.17985065927,26.9147,79.070852171,25.1566653238,41.7485,12.1656868472
 12/28  12:00:00,42.6491754209,3.96675873322,0.0,0.0,9.17985065927,26.9147,71.6046777824,16.5148820108,41.7485,13.3412957716
 12/28  13:00:00,41.9863740492,3.96675873322,0.0,0.0,9.17985065927,26.9147,61.5449350152,7.63085431129,41.7485,12.1655807039
 12/28  14:00:00,34.4670644834,3.96675873322,0.0,0.0,9.17985065927,19.4245,52.7087119302,8.31677197237,33.3988,10.9931399578
 12/28  15:00:00,34.4661844763,3.96675873322,0.0,0.0,9.17985065927,19.4245,47.1789347621,13.45827406,25.0491,8.67156070211
 12/28  16:00:00,34.441460119,3.96675873322,0.0,0.0,9.17985065927,19.4245,63.6983314475,21.0520376185,33.3988,9.247493829
 12/28  17:00:00,43.9720564537,3.96675873322,0.00593342016961,0.0,9.17985065927,26.9147,85.5103779057,26.1640793198,50.0982,9.24809858592
 12/28  18:00:00,46.0785827997,3.96675873322,0.0,0.0,9.17985065927,26.9147,91.0127095716,28.7487640775,50.0982,12.1657454942
 12/28  19:00:00,46.0820877306,3.96675873322,0.00247745818902,0.0,9.17985065927,26.9147,90.0267805489,23.6469261149,50.0982,16.281654434
 12/28  20:00:00,38.7209861839,3.96675873322,0.0,0.0,9.17985065927,19.4245,77.363566469,25.9135024544,33.3988,18.0512640145
 12/28  21:00:00,38.6957272395,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.8285651889,28.3311288127,33.3988,15.0986363762
 12/28  22:00:00,38.6138511543,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.8359911801,37.3261140934,25.0491,16.4607770867
 12/28  23:00:00,38.4943278682,3.96675873322,0.0,0.0,9.17985065927,19.4245,73.6679569179,43.2213083929,16.6994,13.747248525
 12/28  24:00:00,39.2659579561,3.96675873322,0.0,0.0,9.17985065927,19.4245,65.0561946995,49.2006438833,8.3497,7.5058508162
 12/29  01:00:00,22.5082089305,3.96675873322,0.0,0.0,4.58992532963,8.1892,73.4664613004,63.7811644437,3.33988,6.34541685676
 12/29  02:00:00,14.7052505749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.7252228102,0.0,0.0,0.0,1.52997510988,7.4902,3.93195093075,0.0,3.33988,0.592070930749
 12/29  04:00:00,14.7307236602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.3824294364,0.0,0.0,0.0,1.52997510988,7.4902,3.93195683595,0.0,3.33988,0.592076835952
 12/29  06:00:00,23.1013283875,3.96675873322,0.0,0.0,4.58992532963,8.1892,90.7576502796,82.3879502796,8.3497,0.02
 12/29  07:00:00,38.7764612461,3.96675873322,0.0136109669661,0.0,9.17985065927,19.4245,102.592118935,81.2775864674,16.6994,4.61513246748
 12/29  08:00:00,43.899931614,3.96675873322,0.014160496081,0.0,9.17985065927,26.9147,118.263497715,75.1633843904,25.0491,18.0510133248
 12/29  09:00:00,41.7891947916,3.96675873322,0.0016709397683,0.0,9.17985065927,26.9147,120.471112815,70.2075519312,33.3988,16.8647608842
 12/29  10:00:00,34.3098833636,3.96675873322,0.0,0.0,9.17985065927,19.4245,102.739577166,64.3488171244,25.0491,13.3416600418
 12/29  11:00:00,41.8124246405,3.96675873322,0.00231174636815,0.0,9.17985065927,26.9147,114.887656931,60.9726539452,41.7485,12.1665029862
 12/29  12:00:00,42.5796507817,3.96675873322,0.0,0.0,9.17985065927,26.9147,103.141409328,47.474696183,41.7485,13.918213145
 12/29  13:00:00,41.8685053446,3.96675873322,0.0,0.0,9.17985065927,26.9147,95.628215918,42.2949326475,41.7485,11.5847832704
 12/29  14:00:00,34.3330955874,3.96675873322,0.0,0.0,9.17985065927,19.4245,95.0556237621,50.6629212462,33.3988,10.9939025158
 12/29  15:00:00,34.3234164037,3.96675873322,0.0,0.0,9.17985065927,19.4245,94.4516106023,60.1538995204,25.0491,9.24861108191
 12/29  16:00:00,34.3030848956,3.96675873322,0.0,0.0,9.17985065927,19.4245,110.030941356,67.387882827,33.3988,9.24425852928
 12/29  17:00:00,43.8500163903,3.96675873322,0.00941339359899,0.0,9.17985065927,26.9147,124.956198103,66.1847134424,50.0982,8.67328466107
 12/29  18:00:00,45.9709743961,3.96675873322,0.0,0.0,9.17985065927,26.9147,123.211031495,60.9485968446,50.0982,12.1642346506
 12/29  19:00:00,45.9756085652,3.96675873322,0.00172836594321,0.0,9.17985065927,26.9147,125.879790155,58.9159803408,50.0982,16.8656098145
 12/29  20:00:00,38.4749431647,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.97712773,64.5269146122,33.3988,18.0514131181
 12/29  21:00:00,38.4640769787,3.96675873322,0.0,0.0,9.17985065927,19.4245,115.305519325,66.8065623614,33.3988,15.100156964
 12/29  22:00:00,38.4212058777,3.96675873322,0.0,0.0,9.17985065927,19.4245,117.021282496,75.691805405,25.0491,16.280377091
 12/29  23:00:00,38.4131418775,3.96675873322,0.0,0.0,9.17985065927,19.4245,112.186778649,81.5684998655,16.6994,13.9188787833
 12/29  24:00:00,39.2195055215,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.339513733,87.4842777977,8.3497,7.50553593561
 12/30  01:00:00,22.455683657,3.96675873322,0.0,0.0,4.58992532963,8.1892,107.536623178,97.8513892849,3.33988,6.34535389329
 12/30  02:00:00,14.6531021842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.6782136938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.6908691481,0.0,0.0,0.0,1.52997510988,7.4902,3.93197419118,0.0,3.33988,0.59209419118
 12/30  05:00:00,14.8414985671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.5720064625,3.96675873322,0.0056529307485,0.0,4.58992532963,8.1892,109.144956734,100.203173876,8.3497,0.592082857972
 12/30  07:00:00,38.5328636291,3.96675873322,0.0129925632509,0.0,9.17985065927,19.4245,113.620812978,92.3072952772,16.6994,4.61411770117
 12/30  08:00:00,43.8803241959,3.96675873322,0.006936299403,0.0,9.17985065927,26.9147,105.575321172,75.9116757269,25.0491,4.61454544542
 12/30  09:00:00,41.7778685388,3.96675873322,0.00111544332148,0.0,9.17985065927,26.9147,104.029035558,66.0152382584,33.3988,4.61499729925
 12/30  10:00:00,34.3127553016,3.96675873322,0.000940173250452,0.0,9.17985065927,19.4245,100.74693444,60.5970113031,25.0491,15.1008231364
 12/30  11:00:00,41.8370502851,3.96675873322,0.00324142938396,0.0,9.17985065927,26.9147,107.014127226,51.3446968206,41.7485,13.9209304059
 12/30  12:00:00,42.5981089238,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.3343660732,35.4852706729,41.7485,15.1005954003
 12/30  13:00:00,41.924509814,3.96675873322,0.0,0.0,9.17985065927,26.9147,83.4302365047,26.5809712902,41.7485,15.1007652145
 12/30  14:00:00,34.4157919983,3.96675873322,0.0,0.0,9.17985065927,19.4245,67.3581743411,20.6212786194,33.3988,13.3380957217
 12/30  15:00:00,34.4223803763,3.96675873322,0.0,0.0,9.17985065927,19.4245,57.9256046164,20.7109495827,25.0491,12.1655550336
 12/30  16:00:00,34.4050760656,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.0666277031,23.5021544272,33.3988,12.1656732759
 12/30  17:00:00,43.944543683,3.96675873322,0.00628374017544,0.0,9.17985065927,26.9147,86.8078314888,25.7153652097,50.0982,10.994266279
 12/30  18:00:00,46.0556885197,3.96675873322,0.0,0.0,9.17985065927,26.9147,92.5461547687,30.2809390828,50.0982,12.1670156859
 12/30  19:00:00,46.0564007475,3.96675873322,0.00200196505531,0.0,9.17985065927,26.9147,91.4758174891,25.0937503788,50.0982,16.2838671103
 12/30  20:00:00,38.6911273836,3.96675873322,0.0,0.0,9.17985065927,19.4245,76.2609081443,25.9953993337,33.3988,16.8667088106
 12/30  21:00:00,38.6649813796,3.96675873322,0.0,0.0,9.17985065927,19.4245,82.0455013084,33.5467906846,33.3988,15.0999106237
 12/30  22:00:00,38.5875307423,3.96675873322,0.0,0.0,9.17985065927,19.4245,78.4244710309,37.0932537582,25.0491,16.2821172727
 12/30  23:00:00,38.4762491041,3.96675873322,0.0,0.0,9.17985065927,19.4245,69.1418640232,40.2758166855,16.6994,12.1666473377
 12/30  24:00:00,39.2572049694,3.96675873322,0.0,0.0,9.17985065927,19.4245,62.4208294094,44.8225429877,8.3497,9.24858642168
 12/31  01:00:00,22.5191722518,3.96675873322,0.0,0.0,4.58992532963,8.1892,68.2344217077,57.3870761672,3.33988,7.50746554051
 12/31  02:00:00,14.7146050289,0.0,0.0,0.0,1.52997510988,7.4902,3.93197617918,0.0,3.33988,0.592096179178
 12/31  03:00:00,14.7378036589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.748367971,0.0,0.0,0.0,1.52997510988,7.4902,3.93193036772,0.0,3.33988,0.592050367724
 12/31  05:00:00,14.8940787447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.6077375671,3.96675873322,0.0,0.0,4.58992532963,8.1892,80.4972689716,71.5555126675,8.3497,0.592056304068
 12/31  07:00:00,38.5537552152,3.96675873322,0.00944219547832,0.0,9.17985065927,19.4245,94.3291336922,73.0159885986,16.6994,4.61374509354
 12/31  08:00:00,43.8958783571,3.96675873322,0.00964969324034,0.0,9.17985065927,26.9147,94.8909794823,65.2278534464,25.0491,4.61402603584
 12/31  09:00:00,41.8029704845,3.96675873322,0.00195593762644,0.0,9.17985065927,26.9147,93.5256203866,55.5117873867,33.3988,4.61503299986
 12/31  10:00:00,34.3314406213,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.975468076,55.3107455682,25.0491,4.61562250781
 12/31  11:00:00,41.8374342372,3.96675873322,0.00464738374329,0.0,9.17985065927,26.9147,106.889263859,49.4587279737,41.7485,15.6820358857
 12/31  12:00:00,42.5844421128,3.96675873322,0.0,0.0,9.17985065927,26.9147,99.7383515256,42.8890334606,41.7485,15.1008180651
 12/31  13:00:00,41.8915408927,3.96675873322,0.0,0.0,9.17985065927,26.9147,89.5188933384,35.6038516098,41.7485,12.1665417286
 12/31  14:00:00,34.3699561542,3.96675873322,0.0,0.0,9.17985065927,19.4245,81.5238008907,35.95884408,33.3988,12.1661568107
 12/31  15:00:00,34.3715798974,3.96675873322,0.0,0.0,9.17985065927,19.4245,72.0871626834,38.3674425054,25.0491,8.670620178
 12/31  16:00:00,34.3585903039,3.96675873322,0.0,0.0,9.17985065927,19.4245,85.4387910975,42.7902198455,33.3988,9.24977125197
 12/31  17:00:00,43.8887553658,3.96675873322,0.00324113841452,0.0,9.17985065927,26.9147,110.07019144,50.7232112605,50.0982,9.24878017953
 12/31  18:00:00,46.0021733698,3.96675873322,0.0,0.0,9.17985065927,26.9147,117.608780044,55.3427789364,50.0982,12.1678011074
 12/31  19:00:00,45.9900831554,3.96675873322,0.0,0.0,9.17985065927,26.9147,121.707523067,56.5085113716,50.0982,15.1008116956
 12/31  20:00:00,38.6243032927,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.112018726,58.6132378105,33.3988,15.0999809155
 12/31  21:00:00,38.6041987721,3.96675873322,0.0,0.0,9.17985065927,19.4245,103.269898874,57.705594929,33.3988,12.1655039452
 12/31  22:00:00,38.5268168404,3.96675873322,0.0,0.0,9.17985065927,19.4245,107.030356846,66.8793227816,25.0491,15.1019340648
 12/31  23:00:00,38.4164262306,3.96675873322,0.0,0.0,9.17985065927,19.4245,98.7784655862,69.9131506756,16.6994,12.1659149105
 12/31  24:00:00,39.2226428754,3.96675873322,0.0,0.0,9.17985065927,19.4245,84.0435553328,69.3467648271,8.3497,6.34709050574
